Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.505645285,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.4608266726,82.034754558,3.33988,8.08619211465
 01/01  02:00:00,14.6631176368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.686722826,0.0,0.0,0.0,1.52997510988,7.4902,3.93195088395,0.0,3.33988,0.592070883955
 01/01  04:00:00,14.7025882575,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.8686006261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  06:00:00,22.6535667138,4.02710423942,0.0,0.0,4.58992532963,8.1892,85.0790399056,76.13724591,8.3497,0.592093995566
 01/01  07:00:00,38.6092461021,4.02710423942,0.0143319751975,0.0,9.17985065927,19.4245,97.3112909961,75.4212800432,16.6994,5.19061095295
 01/01  08:00:00,46.0706809901,4.02710423942,0.00981520636251,0.0,9.17985065927,26.9147,97.6653195078,68.0010105912,25.0491,4.61520891659
 01/01  09:00:00,42.8979389325,4.02710423942,0.0,0.0,9.17985065927,26.9147,109.357874424,70.7685684039,33.3988,5.19050601965
 01/01  10:00:00,34.3555698826,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.127933079,70.8877832599,25.0491,5.19104981883
 01/01  11:00:00,41.8827526176,4.02710423942,0.00429497556042,0.0,9.17985065927,26.9147,113.813372068,56.3693215701,41.7485,15.6955504974
 01/01  12:00:00,42.6458074751,4.02710423942,0.0,0.0,9.17985065927,26.9147,106.747577473,48.7228123186,41.7485,16.2762651547
 01/01  13:00:00,41.9433001151,4.02710423942,0.0,0.0,9.17985065927,26.9147,98.1171094406,43.6149632666,41.7485,12.753646174
 01/01  14:00:00,34.4175174463,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.0141926962,44.28257967,33.3988,13.3328130262
 01/01  15:00:00,34.4163069595,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.6696290394,48.3684818996,25.0491,9.25204713978
 01/01  16:00:00,34.4027855447,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.6466181588,50.417519445,33.3988,9.83029871383
 01/01  17:00:00,41.8298022654,4.02710423942,0.00673274369817,0.0,9.17985065927,26.9147,110.830276106,50.9020206507,50.0982,9.83005545493
 01/01  18:00:00,46.0612350061,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.9400684,54.0532809441,50.0982,12.7885874558
 01/01  19:00:00,46.0623011017,4.02710423942,0.0,0.0,9.17985065927,26.9147,118.115427854,51.7761543326,50.0982,16.2410735214
 01/01  20:00:00,38.7037304508,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.175140433,51.5004814554,33.3988,16.2758589775
 01/01  21:00:00,38.6727201443,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.948195836,55.7963845271,33.3988,12.7530113092
 01/01  22:00:00,38.5906383956,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.889397125,66.5653582917,25.0491,16.2749388333
 01/01  23:00:00,38.486347508,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.175085714,67.7209255138,16.6994,12.7547602001
 01/01  24:00:00,39.2927767037,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.294961531,66.5977720626,8.3497,6.34748946836
 01/02  01:00:00,22.5433627022,4.02710423942,0.0,0.0,4.58992532963,8.1892,81.9784846617,71.7135330986,3.33988,6.92507156309
 01/02  02:00:00,14.6873633449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,14.7132681283,0.0,0.0,0.0,1.52997510988,7.4902,3.93195872177,0.0,3.33988,0.592078721772
 01/02  04:00:00,14.7273770979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.8793784619,0.0,0.0,0.0,1.52997510988,7.4902,3.9319646146,0.0,3.33988,0.592084614599
 01/02  06:00:00,22.6598433307,4.02710423942,0.0,0.0,4.58992532963,8.1892,83.0967021375,74.7270021375,8.3497,0.02
 01/02  07:00:00,38.6294996915,4.02710423942,0.0157376149933,0.0,9.17985065927,19.4245,91.0334722993,69.1443131635,16.6994,5.18975913583
 01/02  08:00:00,46.1109369771,4.02710423942,0.020630296987,0.0,9.17985065927,26.9147,103.353167992,59.065988309,25.0491,19.2380796829
 01/02  09:00:00,42.9350265707,4.02710423942,0.00445107412587,0.0,9.17985065927,26.9147,108.821044073,57.9613307328,33.3988,17.4609133399
 01/02  10:00:00,34.3897345065,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.7356897129,58.1736951928,25.0491,14.5128945201
 01/02  11:00:00,41.8910864021,4.02710423942,0.00501037242052,0.0,9.17985065927,26.9147,113.01734119,57.9351844581,41.7485,13.3336567323
 01/02  12:00:00,42.6471415572,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.76511301,47.5051311771,41.7485,14.5114818333
 01/02  13:00:00,41.9649716234,4.02710423942,0.0,0.0,9.17985065927,26.9147,89.9331798243,35.4309453025,41.7485,12.7537345219
 01/02  14:00:00,34.4541064269,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.3271433111,34.3489896425,33.3988,11.5793536686
 01/02  15:00:00,34.4543715844,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.7190004298,38.8395918874,25.0491,9.83030854243
 01/02  16:00:00,34.4558099028,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.7605884435,39.1087177924,33.3988,9.25307065111
 01/02  17:00:00,41.9006132433,4.02710423942,0.00887376801146,0.0,9.17985065927,26.9147,94.1176924275,34.1886643657,50.0982,9.83082806172
 01/02  18:00:00,46.1308248172,4.02710423942,0.0,0.0,9.17985065927,26.9147,95.0923505353,31.6614026594,50.0982,13.3327478759
 01/02  19:00:00,46.1197960697,4.02710423942,0.00226989418736,0.0,9.17985065927,26.9147,99.2485376849,31.6848233569,50.0982,17.465514328
 01/02  20:00:00,38.7216422484,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.9811243099,46.3438463516,33.3988,19.2384779583
 01/02  21:00:00,38.6762182548,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.794649063,55.1193398655,33.3988,16.2765091971
 01/02  22:00:00,38.5955131009,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.707418098,63.1948945614,25.0491,17.4634235369
 01/02  23:00:00,38.4819340179,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.569111108,69.3567925204,16.6994,14.5129185875
 01/02  24:00:00,39.2872901312,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.9076461075,74.4706328355,8.3497,8.087313272
 01/03  01:00:00,22.522029929,4.02710423942,0.0,0.0,4.58992532963,8.1892,92.698495306,82.4334871637,3.33988,6.92512814225
 01/03  02:00:00,14.6627575839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  03:00:00,14.6872980892,0.0,0.0,0.0,1.52997510988,7.4902,3.93196261542,0.0,3.33988,0.592082615423
 01/03  04:00:00,14.699538272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.3632899219,0.0,0.0,0.0,1.52997510988,7.4902,3.93196850207,0.0,3.33988,0.592088502071
 01/03  06:00:00,23.1464330094,4.02710423942,0.0,0.0,4.58992532963,8.1892,101.376239014,93.0065390143,8.3497,0.02
 01/03  07:00:00,38.8237912925,4.02710423942,0.0127521801368,0.0,9.17985065927,19.4245,109.859609552,87.9703850265,16.6994,5.1898245259
 01/03  08:00:00,46.068067367,4.02710423942,0.0158196509505,0.0,9.17985065927,26.9147,129.022788705,84.7341107239,25.0491,19.2395779808
 01/03  09:00:00,42.8938360006,4.02710423942,0.00317141004353,0.0,9.17985065927,26.9147,139.949000669,89.0868607623,33.3988,17.4633399066
 01/03  10:00:00,34.3445527043,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.623893549,90.4812684986,25.0491,15.09352505
 01/03  11:00:00,41.8377274524,4.02710423942,0.00367356617482,0.0,9.17985065927,26.9147,144.369051944,89.8662293562,41.7485,12.7543225877
 01/03  12:00:00,42.6089438224,4.02710423942,0.0,0.0,9.17985065927,26.9147,134.926589921,78.6658470786,41.7485,14.5122428427
 01/03  13:00:00,41.8908942556,4.02710423942,0.0,0.0,9.17985065927,26.9147,121.522093555,67.0194374321,41.7485,12.7541561225
 01/03  14:00:00,34.3667101317,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.848455897,65.8703435249,33.3988,11.5793123717
 01/03  15:00:00,34.3641762791,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.534381192,70.654064238,25.0491,9.83121695441
 01/03  16:00:00,34.3518902003,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.710552404,72.480874838,33.3988,9.83087756617
 01/03  17:00:00,41.7837705961,4.02710423942,0.00577686508838,0.0,9.17985065927,26.9147,131.473589663,71.54481409,50.0982,9.83057557321
 01/03  18:00:00,46.0266015012,4.02710423942,0.0,0.0,9.17985065927,26.9147,131.879788556,69.0276985735,50.0982,12.7538899824
 01/03  19:00:00,46.0363558684,4.02710423942,0.00183155010387,0.0,9.17985065927,26.9147,131.106744499,62.9622472903,50.0982,18.0462972087
 01/03  20:00:00,38.5349840177,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.294260224,64.6561045177,33.3988,19.239355706
 01/03  21:00:00,38.5262881433,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.539228103,64.8684865578,33.3988,16.271941545
 01/03  22:00:00,38.4852960393,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.445121974,68.9322528322,25.0491,17.4637691419
 01/03  23:00:00,38.4775739715,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.269388634,71.0586766896,16.6994,14.511311944
 01/03  24:00:00,39.2860076067,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.5218672564,72.0860335042,8.3497,8.08613375214
 01/04  01:00:00,22.5277620816,4.02710423942,0.0,0.0,4.58992532963,8.1892,88.7041817118,78.4400407589,3.33988,6.92426095293
 01/04  02:00:00,14.6650150511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.6887818025,0.0,0.0,0.0,1.52997510988,7.4902,3.93194415509,0.0,3.33988,0.592064155087
 01/04  04:00:00,14.7012172969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  05:00:00,14.8507435328,0.0,0.0,0.0,1.52997510988,7.4902,3.93195007106,0.0,3.33988,0.592070071063
 01/04  06:00:00,22.6332626712,4.02710423942,0.0,0.0,4.58992532963,8.1892,101.518375321,93.1486753206,8.3497,0.02
 01/04  07:00:00,38.595252222,4.02710423942,0.0128427712948,0.0,9.17985065927,19.4245,109.963872288,88.0738379428,16.6994,5.19063434557
 01/04  08:00:00,46.0701547136,4.02710423942,0.0165726241748,0.0,9.17985065927,26.9147,126.581633536,82.2939832154,25.0491,19.2385503208
 01/04  09:00:00,42.8968124049,4.02710423942,0.00367463064326,0.0,9.17985065927,26.9147,130.862010576,80.0006151201,33.3988,17.4625954561
 01/04  10:00:00,34.3507753038,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.498978037,78.3563582541,25.0491,15.0935197829
 01/04  11:00:00,41.8427881043,4.02710423942,0.00273582759828,0.0,9.17985065927,26.9147,135.184041128,80.6806721408,41.7485,12.7548689875
 01/04  12:00:00,42.6088582531,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.65949323,72.3982172296,41.7485,14.512776
 01/04  13:00:00,41.8920508531,4.02710423942,0.0,0.0,9.17985065927,26.9147,119.383097614,64.3015043709,41.7485,13.3330932434
 01/04  14:00:00,34.3667081189,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.160279897,67.7582934086,33.3988,11.003186488
 01/04  15:00:00,34.3640305124,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.519033984,76.6389507569,25.0491,9.83098322666
 01/04  16:00:00,34.3475362553,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.702213584,81.4727729262,33.3988,9.83064065782
 01/04  17:00:00,41.7769987318,4.02710423942,0.00653837271696,0.0,9.17985065927,26.9147,141.33033087,81.4012904323,50.0982,9.83084043815
 01/04  18:00:00,46.0190789556,4.02710423942,0.0,0.0,9.17985065927,26.9147,144.419566484,80.9883921883,50.0982,13.3329742961
 01/04  19:00:00,46.0280811589,4.02710423942,0.00169378253709,0.0,9.17985065927,26.9147,143.667310967,76.103635904,50.0982,17.4654750628
 01/04  20:00:00,38.6678099321,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.192943077,77.5554540796,33.3988,19.2386889977
 01/04  21:00:00,38.6480845978,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.869889418,80.1921808797,33.3988,16.2789085381
 01/04  22:00:00,38.5759583267,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.378631952,88.2835299054,25.0491,18.0460020462
 01/04  23:00:00,38.464183455,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.053131402,91.841079219,16.6994,14.5126521829
 01/04  24:00:00,39.2719325603,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.808033812,95.371294498,8.3497,8.08703931361
 01/05  01:00:00,22.5117319236,4.02710423942,0.0,0.0,4.58992532963,8.1892,113.245014786,103.557996237,3.33988,6.34713854915
 01/05  02:00:00,14.6444804156,0.0,0.0,0.0,1.52997510988,7.4902,3.93196623752,0.0,3.33988,0.592086237516
 01/05  03:00:00,14.6669171431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.6796612363,0.0,0.0,0.0,1.52997510988,7.4902,3.93194112973,0.0,3.33988,0.592061129727
 01/05  05:00:00,14.829744129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.6214243305,4.02710423942,0.00241594716236,0.0,4.58992532963,8.1892,122.016857905,113.075090856,8.3497,0.592067048739
 01/05  07:00:00,38.5792636952,4.02710423942,0.00707920572031,0.0,9.17985065927,19.4245,137.92405393,116.608637914,16.6994,4.61601601539
 01/05  08:00:00,46.0495223687,4.02710423942,0.0124204278831,0.0,9.17985065927,26.9147,160.166916207,115.294706533,25.0491,19.823109674
 01/05  09:00:00,42.8759061217,4.02710423942,0.0,0.0,9.17985065927,26.9147,169.048715797,118.184616722,33.3988,17.4652990751
 01/05  10:00:00,34.3327430303,4.02710423942,0.0,0.0,9.17985065927,19.4245,151.47532663,111.9114435,25.0491,14.5147831294
 01/05  11:00:00,41.8305549818,4.02710423942,0.0014207613523,0.0,9.17985065927,26.9147,154.201415016,99.1180463096,41.7485,13.3348687068
 01/05  12:00:00,42.6051293705,4.02710423942,0.0,0.0,9.17985065927,26.9147,139.593072206,83.3301005486,41.7485,14.5144716571
 01/05  13:00:00,41.884981803,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.644838789,74.1408671815,41.7485,12.7554716078
 01/05  14:00:00,34.3578757432,4.02710423942,0.0,0.0,9.17985065927,19.4245,122.060759963,77.080316429,33.3988,11.5816435338
 01/05  15:00:00,34.3563527268,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.699926932,82.8196316522,25.0491,9.83119527998
 01/05  16:00:00,34.3437455658,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.979989063,84.750184521,33.3988,9.83100454205
 01/05  17:00:00,41.7766899437,4.02710423942,0.00551309616368,0.0,9.17985065927,26.9147,141.559247046,81.6301039118,50.0982,9.83094313383
 01/05  18:00:00,46.0198836004,4.02710423942,0.0,0.0,9.17985065927,26.9147,142.034841824,78.6035133352,50.0982,13.3331284889
 01/05  19:00:00,46.0291237238,4.02710423942,0.00174903259544,0.0,9.17985065927,26.9147,139.953583304,72.3902203127,50.0982,17.4651629914
 01/05  20:00:00,38.6696987563,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.004023377,73.3666310763,33.3988,19.2385923008
 01/05  21:00:00,38.6498866354,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.124114952,73.442488339,33.3988,16.282826613
 01/05  22:00:00,38.5779030189,4.02710423942,0.0,0.0,9.17985065927,19.4245,125.706800249,82.6103224942,25.0491,18.0473777548
 01/05  23:00:00,38.4661312401,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.970323301,87.7566863984,16.6994,14.5142369023
 01/05  24:00:00,39.2730749639,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.761738067,91.3256628446,8.3497,8.08637522219
 01/06  01:00:00,22.5127776404,4.02710423942,0.0,0.0,4.58992532963,8.1892,109.729018594,99.4644263494,3.33988,6.92471224458
 01/06  02:00:00,14.646558367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  03:00:00,14.6694239053,0.0,0.0,0.0,1.52997510988,7.4902,3.9319273294,0.0,3.33988,0.592047329398
 01/06  04:00:00,14.6825465254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.3486413738,0.0,0.0,0.0,1.52997510988,7.4902,3.93193327217,0.0,3.33988,0.592053272169
 01/06  06:00:00,23.1401995138,4.02710423942,0.00216337235737,0.0,4.58992532963,8.1892,104.800055098,96.4303550979,8.3497,0.02
 01/06  07:00:00,38.8202923088,4.02710423942,0.0127946156073,0.0,9.17985065927,19.4245,110.933146095,89.0429926732,16.6994,5.1907534216
 01/06  08:00:00,46.0682516068,4.02710423942,0.0170599195628,0.0,9.17985065927,26.9147,124.470495968,80.1830003335,25.0491,19.2383956346
 01/06  09:00:00,42.8975364177,4.02710423942,0.00388302098893,0.0,9.17985065927,26.9147,128.022690574,76.5747309501,33.3988,18.0491596237
 01/06  10:00:00,34.3516877169,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.929923854,75.3669294288,25.0491,14.5138944248
 01/06  11:00:00,41.8495026284,4.02710423942,0.0102540932475,0.0,9.17985065927,26.9147,130.420682572,75.918075492,41.7485,12.7541070801
 01/06  12:00:00,42.6111800833,4.02710423942,0.0,0.0,9.17985065927,26.9147,122.050276847,65.2067364615,41.7485,15.0950403858
 01/06  13:00:00,41.9010411604,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.496469877,55.9927680107,41.7485,12.7552018667
 01/06  14:00:00,34.3811392239,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.184612862,57.2061568782,33.3988,11.5796559834
 01/06  15:00:00,34.3823394467,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.9061473357,62.0253813665,25.0491,9.83166596918
 01/06  16:00:00,34.3676619022,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.55283523,65.3243353911,33.3988,9.82969983921
 01/06  17:00:00,41.7920376901,4.02710423942,0.00747911513792,0.0,9.17985065927,26.9147,125.126603875,65.1977919289,50.0982,9.83061194623
 01/06  18:00:00,46.0295452654,4.02710423942,0.0,0.0,9.17985065927,26.9147,125.652542527,62.2208731423,50.0982,13.3334693844
 01/06  19:00:00,46.0385036003,4.02710423942,0.00184899050867,0.0,9.17985065927,26.9147,125.930038691,58.3663913011,50.0982,17.4654473896
 01/06  20:00:00,38.5362306842,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.954010066,61.3139262195,33.3988,19.2412838467
 01/06  21:00:00,38.5229249975,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.006180715,61.323556052,33.3988,16.2838246626
 01/06  22:00:00,38.4809455508,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.927273328,67.8288875604,25.0491,18.0492857671
 01/06  23:00:00,38.4714676972,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.158773594,73.9461160989,16.6994,14.5132574948
 01/06  24:00:00,39.278793374,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.4835863172,81.6004400376,8.3497,8.53344627956
 01/07  01:00:00,22.5150999977,4.02710423942,0.0,0.0,4.58992532963,8.1892,103.23350905,93.4130581795,3.33988,6.48057087043
 01/07  02:00:00,14.6496222647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  03:00:00,14.6708101054,0.0,0.0,0.0,1.52997510988,7.4902,3.93197415538,0.0,3.33988,0.592094155375
 01/07  04:00:00,14.6817018171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  05:00:00,14.8310072604,0.0,0.0,0.0,1.52997510988,7.4902,3.93192830665,0.0,3.33988,0.592048306654
 01/07  06:00:00,22.6274043601,4.02710423942,0.00896296576459,0.0,4.58992532963,8.1892,119.653182113,111.283482113,8.3497,0.02
 01/07  07:00:00,38.584692295,4.02710423942,0.0113988204054,0.0,9.17985065927,19.4245,127.899736815,106.009658623,16.6994,5.19067819178
 01/07  08:00:00,46.0471150712,4.02710423942,0.00975098459843,0.0,9.17985065927,26.9147,124.673000871,94.4328919345,25.0491,5.19100893692
 01/07  09:00:00,42.8772129338,4.02710423942,0.0026869412686,0.0,9.17985065927,26.9147,131.711909567,93.1224141542,33.3988,5.19069541321
 01/07  10:00:00,34.336223736,4.02710423942,0.000950195341439,0.0,9.17985065927,19.4245,136.338189689,95.0098525736,25.0491,16.2792371153
 01/07  11:00:00,41.8328954839,4.02710423942,0.00250346916809,0.0,9.17985065927,26.9147,150.622378947,94.3589407749,41.7485,14.5149381717
 01/07  12:00:00,42.6035193476,4.02710423942,0.0,0.0,9.17985065927,26.9147,144.775735035,86.7491026279,41.7485,16.2781324068
 01/07  13:00:00,41.8799031881,4.02710423942,0.0,0.0,9.17985065927,26.9147,142.600366208,84.5718157705,41.7485,16.2800504378
 01/07  14:00:00,34.3536551031,4.02710423942,0.0,0.0,9.17985065927,19.4245,133.540481642,85.6264562616,33.3988,14.5152253801
 01/07  15:00:00,34.3528870297,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.768258436,89.3848885094,25.0491,13.3342699264
 01/07  16:00:00,34.340935252,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.065313671,89.9109569385,33.3988,12.7555567323
 01/07  17:00:00,41.7707727584,4.02710423942,0.00439685227343,0.0,9.17985065927,26.9147,152.74124566,91.0624245869,50.0982,11.5806210733
 01/07  18:00:00,46.0128588105,4.02710423942,0.0,0.0,9.17985065927,26.9147,159.414012818,96.5598525493,50.0982,12.7559602687
 01/07  19:00:00,46.0195873173,4.02710423942,0.000978436009111,0.0,9.17985065927,26.9147,158.303239779,90.154905563,50.0982,18.0501342164
 01/07  20:00:00,38.6615814516,4.02710423942,0.0,0.0,9.17985065927,19.4245,138.960177315,87.5116844371,33.3988,18.049692878
 01/07  21:00:00,38.640031034,4.02710423942,0.0,0.0,9.17985065927,19.4245,141.570536394,91.8961698473,33.3988,16.2755665463
 01/07  22:00:00,38.56873719,4.02710423942,0.0,0.0,9.17985065927,19.4245,140.924313566,98.4082867096,25.0491,17.4669268559
 01/07  23:00:00,38.4593810993,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.320817626,101.285392335,16.6994,13.3360252913
 01/07  24:00:00,39.2694185817,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.930949083,101.751224738,8.3497,9.8300243458
 01/08  01:00:00,22.5111700627,4.02710423942,0.0,0.0,4.58992532963,8.1892,120.600582082,109.173349723,3.33988,8.08735235949
 01/08  02:00:00,14.6399602356,0.0,0.0,0.0,1.52997510988,7.4902,3.93197541157,0.0,3.33988,0.592095411572
 01/08  03:00:00,14.6607351926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  04:00:00,14.6743022652,0.0,0.0,0.0,1.52997510988,7.4902,3.93192959619,0.0,3.33988,0.592049596188
 01/08  05:00:00,14.8251543566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  06:00:00,22.6267237584,4.02710423942,0.0104189830375,0.0,4.58992532963,8.1892,118.082383897,109.140628363,8.3497,0.592055533761
 01/08  07:00:00,38.5857301072,4.02710423942,0.0121956648202,0.0,9.17985065927,19.4245,121.02655078,99.7110025396,16.6994,4.61614824084
 01/08  08:00:00,46.0538558246,4.02710423942,0.0109895347102,0.0,9.17985065927,26.9147,114.276198993,84.0370448593,25.0491,5.19005413387
 01/08  09:00:00,42.8841897782,4.02710423942,0.0,0.0,9.17985065927,26.9147,117.459126753,78.8697711497,33.3988,5.19055560366
 01/08  10:00:00,34.3418943697,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.030996242,78.7908345591,25.0491,5.19106168328
 01/08  11:00:00,41.856526643,4.02710423942,0.00987521201778,0.0,9.17985065927,26.9147,124.55144337,66.5247604516,41.7485,16.278182918
 01/08  12:00:00,42.6308262247,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.996282006,55.9684969014,41.7485,16.2792851049
 01/08  13:00:00,41.9366002496,4.02710423942,0.0,0.0,9.17985065927,26.9147,101.141977987,46.6378930977,41.7485,12.7555848892
 01/08  14:00:00,34.4177389726,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.8940929646,44.1592882497,33.3988,13.3360047149
 01/08  15:00:00,34.414841838,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.2129512715,49.3330994272,25.0491,9.83075184433
 01/08  16:00:00,34.3970230035,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.6223584687,52.3920578833,33.3988,9.83150058542
 01/08  17:00:00,41.8255338044,4.02710423942,0.0105886373006,0.0,9.17985065927,26.9147,112.312674264,52.3832780332,50.0982,9.83119623058
 01/08  18:00:00,46.0543390654,4.02710423942,0.0,0.0,9.17985065927,26.9147,118.764183407,55.3309406111,50.0982,13.3350427959
 01/08  19:00:00,46.0510849481,4.02710423942,0.0,0.0,9.17985065927,26.9147,121.799484376,55.4208657112,50.0982,16.2804186649
 01/08  20:00:00,38.68416482,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.761622309,59.0814322551,33.3988,16.2813900541
 01/08  21:00:00,38.6628590088,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.403172258,62.2490308673,33.3988,12.7553413905
 01/08  22:00:00,38.5877152029,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.902238489,71.3734467145,25.0491,16.479691774
 01/08  23:00:00,38.475946098,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.830000797,74.9894686511,16.6994,13.1411321458
 01/08  24:00:00,39.2836406182,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.0361904359,72.7628073285,8.3497,6.92368310742
 01/09  01:00:00,22.5313599898,4.02710423942,0.0,0.0,4.58992532963,8.1892,86.3117799507,76.6228933782,3.33988,6.34900657249
 01/09  02:00:00,14.6778164517,0.0,0.0,0.0,1.52997510988,7.4902,3.93195648245,0.0,3.33988,0.592076482452
 01/09  03:00:00,14.7084357039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.7244961674,0.0,0.0,0.0,1.52997510988,7.4902,3.93196237884,0.0,3.33988,0.592082378835
 01/09  05:00:00,14.870429198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  06:00:00,22.653685787,4.02710423942,0.0,0.0,4.58992532963,8.1892,85.2188374902,76.8491374902,8.3497,0.02
 01/09  07:00:00,38.6191780367,4.02710423942,0.0150915065897,0.0,9.17985065927,19.4245,93.6906051537,71.8009100334,16.6994,5.19029512027
 01/09  08:00:00,46.1025257228,4.02710423942,0.0204382602455,0.0,9.17985065927,26.9147,105.780094107,60.9040516487,25.0491,19.8269424583
 01/09  09:00:00,42.9245615682,4.02710423942,0.0041898218129,0.0,9.17985065927,26.9147,112.414543805,60.9657050254,33.3988,18.0500387791
 01/09  10:00:00,34.3784235662,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.9098471181,60.3466011052,25.0491,14.514146013
 01/09  11:00:00,41.875280786,4.02710423942,0.00320082750783,0.0,9.17985065927,26.9147,115.416635581,60.7388880117,41.7485,12.9292475689
 01/09  12:00:00,42.6417099625,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.177678138,48.5070300123,41.7485,14.9221481257
 01/09  13:00:00,41.9380118462,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.0798083762,41.5754831455,41.7485,12.7558252307
 01/09  14:00:00,34.4059390083,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.0632580251,49.0814873482,33.3988,11.5829706769
 01/09  15:00:00,34.405615639,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.5584814757,54.6782974864,25.0491,9.83108398932
 01/09  16:00:00,34.3941614067,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.439458867,57.63134428,33.3988,10.4093145872
 01/09  17:00:00,41.8187153702,4.02710423942,0.00793617001055,0.0,9.17985065927,26.9147,117.666040526,57.7373450751,50.0982,9.83049545075
 01/09  18:00:00,46.0570915077,4.02710423942,0.0,0.0,9.17985065927,26.9147,117.051954066,54.1979742707,50.0982,12.755779795
 01/09  19:00:00,46.0704334801,4.02710423942,0.00432542059538,0.0,9.17985065927,26.9147,115.778537289,47.6303519718,50.0982,18.0499853173
 01/09  20:00:00,38.7100970411,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.217388713,48.9918501192,33.3988,19.8267385942
 01/09  21:00:00,38.6918327861,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.6712221893,48.9991992912,33.3988,16.2732228981
 01/09  22:00:00,38.6190255179,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.9975468273,55.4821668377,25.0491,17.4662799897
 01/09  23:00:00,38.5079701268,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.8175122674,59.0215092075,16.6994,15.0966030599
 01/09  24:00:00,39.3045448002,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.9780920249,62.5416939484,8.3497,8.08669807652
 01/10  01:00:00,22.5529113668,4.02710423942,0.0,0.0,4.58992532963,8.1892,80.5702854179,70.3064086239,3.33988,6.92399679405
 01/10  02:00:00,14.6923820488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  03:00:00,14.7173332588,0.0,0.0,0.0,1.52997510988,7.4902,3.93197159342,0.0,3.33988,0.592091593417
 01/10  04:00:00,14.7307116181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  05:00:00,15.3953862021,0.0,0.0,0.0,1.52997510988,7.4902,3.93192573156,0.0,3.33988,0.592045731561
 01/10  06:00:00,23.1840174066,4.02710423942,0.0,0.0,4.58992532963,8.1892,80.7728531507,72.4031531507,8.3497,0.02
 01/10  07:00:00,38.8647259023,4.02710423942,0.0160283301823,0.0,9.17985065927,19.4245,89.5151715961,67.6249466208,16.6994,5.19082497525
 01/10  08:00:00,46.1133458791,4.02710423942,0.0211177633545,0.0,9.17985065927,26.9147,103.54697829,59.2565391717,25.0491,19.2413391178
 01/10  09:00:00,42.9337350877,4.02710423942,0.00443393052216,0.0,9.17985065927,26.9147,111.175101401,59.7244306733,33.3988,18.0518707279
 01/10  10:00:00,34.3851929929,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.466684521,60.3227912694,25.0491,15.0947932515
 01/10  11:00:00,41.8913727767,4.02710423942,0.011914557304,0.0,9.17985065927,26.9147,113.932059599,59.4283915746,41.7485,12.755168024
 01/10  12:00:00,42.6410223992,4.02710423942,0.0,0.0,9.17985065927,26.9147,108.009819712,51.1655412373,41.7485,15.0957784748
 01/10  13:00:00,41.9390322481,4.02710423942,0.0,0.0,9.17985065927,26.9147,98.8644638701,44.3616681811,41.7485,12.754295689
 01/10  14:00:00,34.4184950267,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.2337400148,46.2532596464,33.3988,11.5816803684
 01/10  15:00:00,34.4157353016,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.6050833471,52.7246845583,25.0491,9.83129878882
 01/10  16:00:00,34.3931853494,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.678502978,60.4485563108,33.3988,9.83114666771
 01/10  17:00:00,41.8205138999,4.02710423942,0.0111078429196,0.0,9.17985065927,26.9147,120.33347433,59.826119452,50.0982,10.409154878
 01/10  18:00:00,44.9977480273,4.02710423942,0.0,0.0,9.17985065927,26.9147,117.296903397,54.4437238977,50.0982,12.7549794993
 01/10  19:00:00,46.0670525278,4.02710423942,0.0044599242052,0.0,9.17985065927,26.9147,115.988466537,47.8401093521,50.0982,18.0501571846
 01/10  20:00:00,38.5588621795,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.930822176,51.7044678045,33.3988,19.8275543715
 01/10  21:00:00,38.5457316805,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.867253795,53.1939688714,33.3988,16.2744849237
 01/10  22:00:00,38.5035327555,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.71729926,59.6183296726,25.0491,18.0498695876
 01/10  23:00:00,38.4995863915,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.7833769795,60.5711216358,16.6994,14.5128553437
 01/10  24:00:00,39.2999467358,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.9874455997,62.5513471979,8.3497,8.08639840182
 01/11  01:00:00,22.5472826322,4.02710423942,0.0,0.0,4.58992532963,8.1892,80.5447390119,70.2795471734,3.33988,6.92531183857
 01/11  02:00:00,14.6875323148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  03:00:00,14.7127385643,0.0,0.0,0.0,1.52997510988,7.4902,3.93197271522,0.0,3.33988,0.592092715215
 01/11  04:00:00,14.7261960057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  05:00:00,14.8715622146,0.0,0.0,0.0,1.52997510988,7.4902,3.93192685911,0.0,3.33988,0.59204685911
 01/11  06:00:00,22.6532240072,4.02710423942,0.0,0.0,4.58992532963,8.1892,84.8732450381,76.5035450381,8.3497,0.02
 01/11  07:00:00,38.6197022042,4.02710423942,0.0149636182194,0.0,9.17985065927,19.4245,93.5414930889,71.651642277,16.6994,5.19045081194
 01/11  08:00:00,46.0899436032,4.02710423942,0.0192303777714,0.0,9.17985065927,26.9147,110.749033101,65.8732813218,25.0491,19.8266517797
 01/11  09:00:00,42.917549842,4.02710423942,0.00433388816673,0.0,9.17985065927,26.9147,115.242019748,64.0113263806,33.3988,17.8318933669
 01/11  10:00:00,34.3722219629,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.049545806,63.2691513006,25.0491,14.7312945053
 01/11  11:00:00,41.8667264045,4.02710423942,0.0106713721036,0.0,9.17985065927,26.9147,120.963374825,65.8804919111,41.7485,13.334382914
 01/11  12:00:00,42.6160140971,4.02710423942,0.0,0.0,9.17985065927,26.9147,118.142662211,61.8797998267,41.7485,14.5143623841
 01/11  13:00:00,41.895263021,4.02710423942,0.0,0.0,9.17985065927,26.9147,111.636482274,56.5521285057,41.7485,13.3358537687
 01/11  14:00:00,34.36887913,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.770943134,59.7937581011,33.3988,11.578385033
 01/11  15:00:00,34.3667139195,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.080573568,66.2011131931,25.0491,9.83036037446
 01/11  16:00:00,34.352746592,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.358110267,73.1274981079,33.3988,9.83181215939
 01/11  17:00:00,41.7878898734,4.02710423942,0.012052854895,0.0,9.17985065927,26.9147,131.863561952,71.9340352767,50.0982,9.83132667488
 01/11  18:00:00,44.9664760127,4.02710423942,0.0,0.0,9.17985065927,26.9147,132.759119728,69.3256222666,50.0982,13.3352974613
 01/11  19:00:00,46.0343931196,4.02710423942,0.00364923356075,0.0,9.17985065927,26.9147,132.406114734,64.2586474082,50.0982,18.0492673253
 01/11  20:00:00,38.672003368,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.726491705,68.0864331672,33.3988,19.2412585381
 01/11  21:00:00,38.650566558,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.663569761,69.5966107021,33.3988,16.6681590592
 01/11  22:00:00,38.5773915535,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.910449581,81.1962442061,25.0491,17.665105375
 01/11  23:00:00,38.4646698156,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.340965164,87.5451804776,16.6994,15.0963846865
 01/11  24:00:00,39.2733522805,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.593149619,91.1559318835,8.3497,8.08751773564
 01/12  01:00:00,22.5123293395,4.02710423942,0.0,0.0,4.58992532963,8.1892,112.20159194,101.936809294,3.33988,6.92490264586
 01/12  02:00:00,14.6421191391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.663000242,0.0,0.0,0.0,1.52997510988,7.4902,3.9319393774,0.0,3.33988,0.592059377405
 01/12  04:00:00,14.6761819584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.8272325101,0.0,0.0,0.0,1.52997510988,7.4902,3.93194530098,0.0,3.33988,0.592065300983
 01/12  06:00:00,22.6211331482,4.02710423942,0.00236940816189,0.0,4.58992532963,8.1892,118.910587091,110.540887091,8.3497,0.02
 01/12  07:00:00,38.58470666,4.02710423942,0.0112905516643,0.0,9.17985065927,19.4245,126.760850195,104.871243613,16.6994,5.19020658278
 01/12  08:00:00,46.0571146714,4.02710423942,0.0150711288874,0.0,9.17985065927,26.9147,141.343075286,96.4672783876,25.0491,19.8266968984
 01/12  09:00:00,42.8847967479,4.02710423942,0.0031775142467,0.0,9.17985065927,26.9147,147.217204626,95.7682183302,33.3988,18.0501862961
 01/12  10:00:00,34.336755205,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.364648159,96.8012103884,25.0491,14.5143377709
 01/12  11:00:00,41.830235943,4.02710423942,0.00814243367282,0.0,9.17985065927,26.9147,154.296719905,99.2126963106,41.7485,13.3355235949
 01/12  12:00:00,42.5968527289,4.02710423942,0.0,0.0,9.17985065927,26.9147,148.752333929,92.487905166,41.7485,14.5159287627
 01/12  13:00:00,41.8788177398,4.02710423942,0.0,0.0,9.17985065927,26.9147,138.121373705,83.0370681917,41.7485,13.3358055136
 01/12  14:00:00,34.353920384,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.657652521,84.6782847355,33.3988,11.5805677852
 01/12  15:00:00,34.3516841996,4.02710423942,0.0,0.0,9.17985065927,19.4245,125.820202157,90.9387068898,25.0491,9.83239526692
 01/12  16:00:00,34.3372673394,4.02710423942,0.0,0.0,9.17985065927,19.4245,138.552325451,95.3215442302,33.3988,9.83198122123
 01/12  17:00:00,41.7691514798,4.02710423942,0.00807666000608,0.0,9.17985065927,26.9147,153.574702667,93.6442775097,50.0982,9.83222515729
 01/12  18:00:00,44.9516995509,4.02710423942,0.0,0.0,9.17985065927,26.9147,154.094501318,90.6600315464,50.0982,13.3362697711
 01/12  19:00:00,46.0202385286,4.02710423942,0.0016591262634,0.0,9.17985065927,26.9147,153.44787023,85.2986895927,50.0982,18.050980637
 01/12  20:00:00,38.6615563833,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.795909403,86.5702020598,33.3988,19.8269073432
 01/12  21:00:00,38.6428042454,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.219411657,86.5422086756,33.3988,16.2784029814
 01/12  22:00:00,38.5721162372,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.060322571,92.9593126653,25.0491,18.051909906
 01/12  23:00:00,38.4608160138,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.681365425,96.4666110411,16.6994,14.5153543841
 01/12  24:00:00,39.2698187278,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.017171915,102.003084616,8.3497,8.66438729952
 01/13  01:00:00,22.5096483795,4.02710423942,0.0,0.0,4.58992532963,8.1892,121.556873985,111.869489397,3.33988,6.34750458807
 01/13  02:00:00,14.6377188202,0.0,0.0,0.0,1.52997510988,7.4902,3.93196577646,0.0,3.33988,0.592085776458
 01/13  03:00:00,14.6587232275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.6715549472,0.0,0.0,0.0,1.52997510988,7.4902,3.93197168659,0.0,3.33988,0.592091686588
 01/13  05:00:00,15.3374518282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  06:00:00,23.1348997871,4.02710423942,0.00597240824625,0.0,4.58992532963,8.1892,124.352171589,115.410425766,8.3497,0.592045823435
 01/13  07:00:00,38.8104607706,4.02710423942,0.010936393677,0.0,9.17985065927,19.4245,133.928558315,112.037696623,16.6994,5.19146169242
 01/13  08:00:00,46.0517341049,4.02710423942,0.0141704793396,0.0,9.17985065927,26.9147,151.801624649,107.507322561,25.0491,19.2452020876
 01/13  09:00:00,42.8788837004,4.02710423942,0.00282141224006,0.0,9.17985065927,26.9147,162.362894328,110.914074692,33.3988,18.0500196361
 01/13  10:00:00,34.3317776444,4.02710423942,0.0,0.0,9.17985065927,19.4245,153.442468179,113.296803481,25.0491,15.096564698
 01/13  11:00:00,41.8230355512,4.02710423942,0.00635791206347,0.0,9.17985065927,26.9147,170.497304472,115.412980218,41.7485,13.3358242535
 01/13  12:00:00,42.5913133013,4.02710423942,0.0,0.0,9.17985065927,26.9147,162.291633398,106.028031661,41.7485,14.5151017364
 01/13  13:00:00,41.8722468325,4.02710423942,0.0,0.0,9.17985065927,26.9147,149.931471859,94.847065144,41.7485,13.3359067147
 01/13  14:00:00,34.346407056,4.02710423942,0.0,0.0,9.17985065927,19.4245,141.1149539,96.1341840655,33.3988,11.5819698349
 01/13  15:00:00,34.3460801334,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.924835301,102.043640183,25.0491,9.83209511844
 01/13  16:00:00,34.3334096835,4.02710423942,0.0,0.0,9.17985065927,19.4245,149.950265221,106.719243937,33.3988,9.83222128398
 01/13  17:00:00,41.7605402279,4.02710423942,0.00455105683291,0.0,9.17985065927,26.9147,167.240227499,107.309785945,50.0982,9.83224155417
 01/13  18:00:00,44.9452956726,4.02710423942,0.0,0.0,9.17985065927,26.9147,167.236075246,103.801338385,50.0982,13.3365368608
 01/13  19:00:00,46.0124858428,4.02710423942,0.00154626739498,0.0,9.17985065927,26.9147,165.462873613,97.312409522,50.0982,18.0522640909
 01/13  20:00:00,38.5113295701,4.02710423942,0.0,0.0,9.17985065927,19.4245,151.938779835,98.7108471716,33.3988,19.8291326635
 01/13  21:00:00,38.5015827821,4.02710423942,0.0,0.0,9.17985065927,19.4245,148.433001949,98.7534491753,33.3988,16.2807527736
 01/13  22:00:00,38.4631674284,4.02710423942,0.0,0.0,9.17985065927,19.4245,145.817138511,102.716606049,25.0491,18.0514324619
 01/13  23:00:00,38.4578455324,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.503261293,104.70736431,16.6994,15.0964969828
 01/13  24:00:00,39.267307371,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.199030729,110.760977122,8.3497,8.08835360696
 01/14  01:00:00,22.5074435501,4.02710423942,0.0,0.0,4.58992532963,8.1892,128.173716039,117.90949954,3.33988,6.9243364994
 01/14  02:00:00,14.6335862423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  03:00:00,14.6533973799,0.0,0.0,0.0,1.52997510988,7.4902,3.93194496752,0.0,3.33988,0.592064967521
 01/14  04:00:00,14.6661372672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  05:00:00,14.817665526,0.0,0.0,0.0,1.52997510988,7.4902,3.9319508822,0.0,3.33988,0.592070882204
 01/14  06:00:00,22.6225802556,4.02710423942,0.01169663374,0.0,4.58992532963,8.1892,128.809029023,120.439329023,8.3497,0.02
 01/14  07:00:00,38.5801499364,4.02710423942,0.0111568356917,0.0,9.17985065927,19.4245,136.736136312,114.845433098,16.6994,5.19130321459
 01/14  08:00:00,46.0416217608,4.02710423942,0.00944273502943,0.0,9.17985065927,26.9147,133.196875792,102.957114456,25.0491,5.19066133566
 01/14  09:00:00,42.8713167769,4.02710423942,0.00258882134407,0.0,9.17985065927,26.9147,140.849051312,102.259047823,33.3988,5.19120348867
 01/14  10:00:00,34.3285377088,4.02710423942,0.0,0.0,9.17985065927,19.4245,143.212582677,101.882820441,25.0491,16.2806622358
 01/14  11:00:00,41.8261668314,4.02710423942,0.0017317698739,0.0,9.17985065927,26.9147,153.948996341,97.1025943427,41.7485,15.0979019982
 01/14  12:00:00,42.5997264438,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.793565041,88.7633177228,41.7485,16.2817473182
 01/14  13:00:00,41.8749110196,4.02710423942,0.0,0.0,9.17985065927,26.9147,145.2862393,87.2568100178,41.7485,16.2809292821
 01/14  14:00:00,34.3496577978,4.02710423942,0.0,0.0,9.17985065927,19.4245,137.146319003,88.6488110324,33.3988,15.0987079701
 01/14  15:00:00,34.3507675519,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.299006238,91.4935207996,25.0491,12.756385438
 01/14  16:00:00,34.3387702304,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.704877576,92.9695430146,33.3988,13.3365345611
 01/14  17:00:00,41.7680416018,4.02710423942,0.00462266108101,0.0,9.17985065927,26.9147,153.592354789,91.913499142,50.0982,11.5806556472
 01/14  18:00:00,44.9504107184,4.02710423942,0.0,0.0,9.17985065927,26.9147,155.43104923,91.9958580061,50.0982,13.3369912243
 01/14  19:00:00,46.0180215504,4.02710423942,0.00340812185156,0.0,9.17985065927,26.9147,151.671771886,83.523420129,50.0982,18.0501517574
 01/14  20:00:00,38.6603403001,4.02710423942,0.0,0.0,9.17985065927,19.4245,132.049998336,80.6009023761,33.3988,18.05029596
 01/14  21:00:00,38.6421955795,4.02710423942,0.0,0.0,9.17985065927,19.4245,134.377630127,84.695328319,33.3988,16.2835018085
 01/14  22:00:00,38.5727297092,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.0044652,85.9040476861,25.0491,18.0513175143
 01/14  23:00:00,38.4642800133,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.276216434,88.2388285787,16.6994,13.3379878555
 01/14  24:00:00,39.2718851152,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.822603698,92.6399030021,8.3497,9.83300069583
 01/15  01:00:00,22.5128607553,4.02710423942,0.0,0.0,4.58992532963,8.1892,115.865369883,103.861103611,3.33988,8.66438627127
 01/15  02:00:00,14.6436197839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  03:00:00,14.6652459063,0.0,0.0,0.0,1.52997510988,7.4902,3.93195693596,0.0,3.33988,0.592076935957
 01/15  04:00:00,14.6784731324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  05:00:00,14.8298270182,0.0,0.0,0.0,1.52997510988,7.4902,3.93196283162,0.0,3.33988,0.59208283162
 01/15  06:00:00,22.6295942582,4.02710423942,0.0102161068101,0.0,4.58992532963,8.1892,111.924508535,103.554808535,8.3497,0.02
 01/15  07:00:00,38.5870400704,4.02710423942,0.0122417652117,0.0,9.17985065927,19.4245,120.082512675,98.192570782,16.6994,5.19054189313
 01/15  08:00:00,46.0533267094,4.02710423942,0.0106585045447,0.0,9.17985065927,26.9147,116.756386216,86.51687608,25.0491,5.1904101361
 01/15  09:00:00,42.884004785,4.02710423942,0.00294652878722,0.0,9.17985065927,26.9147,123.802153844,85.2128142865,33.3988,5.19053955706
 01/15  10:00:00,34.3361029936,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.99241046,88.7518833957,25.0491,5.19142706475
 01/15  11:00:00,41.8357336724,4.02710423942,0.00384393551001,0.0,9.17985065927,26.9147,140.835176696,82.8050813108,41.7485,16.2815953856
 01/15  12:00:00,42.6062255255,4.02710423942,0.0,0.0,9.17985065927,26.9147,135.008888131,76.9772032252,41.7485,16.283184906
 01/15  13:00:00,41.8846755335,4.02710423942,0.0,0.0,9.17985065927,26.9147,125.990630087,70.9059448676,41.7485,13.3361852196
 01/15  14:00:00,34.363048886,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.933544793,69.1977425705,33.3988,13.337002223
 01/15  15:00:00,34.366194984,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.752302045,71.8709068932,25.0491,9.83229515183
 01/15  16:00:00,34.3517204658,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.900839039,73.091638756,33.3988,10.4104002828
 01/15  17:00:00,41.7862201736,4.02710423942,0.00977369456889,0.0,9.17985065927,26.9147,130.117508942,70.1873561264,50.0982,9.83195281542
 01/15  18:00:00,44.9663750417,4.02710423942,0.0,0.0,9.17985065927,26.9147,132.427623032,68.9935349715,50.0982,13.335888061
 01/15  19:00:00,46.0292862572,4.02710423942,0.0,0.0,9.17985065927,26.9147,131.45706826,65.0761655359,50.0982,16.2827027241
 01/15  20:00:00,38.6714741658,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.395299705,64.7131708979,33.3988,16.2833288067
 01/15  21:00:00,38.6538892656,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.579706028,63.8432631549,33.3988,13.3376428736
 01/15  22:00:00,38.582817319,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.379437258,71.4634444672,25.0491,16.8668927909
 01/15  23:00:00,38.4730534489,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.555040868,75.0999906627,16.6994,12.7556502053
 01/15  24:00:00,39.2812253655,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.1719185486,72.8961787609,8.3497,6.92603978774
 01/16  01:00:00,22.530152205,4.02710423942,0.0,0.0,4.58992532963,8.1892,88.4970994349,76.4923883776,3.33988,8.66483105724
 01/16  02:00:00,14.6656902509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  03:00:00,14.691026427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.7018389004,0.0,0.0,0.0,1.52997510988,7.4902,3.93195443119,0.0,3.33988,0.592074431188
 01/16  05:00:00,14.8482954416,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.6334567981,4.02710423942,0.00457374083093,0.0,4.58992532963,8.1892,100.259297875,91.3175175453,8.3497,0.592080329265
 01/16  07:00:00,38.5847382689,4.02710423942,0.0076632453867,0.0,9.17985065927,19.4245,118.913240828,97.022537923,16.6994,5.19130290461
 01/16  08:00:00,46.0492999715,4.02710423942,0.00794864965673,0.0,9.17985065927,26.9147,120.419958538,90.1797213028,25.0491,5.19113723476
 01/16  09:00:00,42.8763894959,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.962449546,91.3729785438,33.3988,5.19067100171
 01/16  10:00:00,34.3300144071,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.685952876,99.0211071855,25.0491,4.61574569038
 01/16  11:00:00,41.8285292302,4.02710423942,0.00660003401074,0.0,9.17985065927,26.9147,155.439182046,96.8264929179,41.7485,16.8641891284
 01/16  12:00:00,42.5965792813,4.02710423942,0.0,0.0,9.17985065927,26.9147,151.991394327,93.9602795819,41.7485,16.282614745
 01/16  13:00:00,41.8734700677,4.02710423942,0.0,0.0,9.17985065927,26.9147,143.779838438,88.6936804876,41.7485,13.3376579509
 01/16  14:00:00,34.3489886382,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.447171199,89.7105610495,33.3988,13.3378101495
 01/16  15:00:00,34.3502066275,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.792757424,93.9121052816,25.0491,9.831552142
 01/16  16:00:00,34.3369592225,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.166228636,98.3579523883,33.3988,10.4094762478
 01/16  17:00:00,41.7642660669,4.02710423942,0.00435334419125,0.0,9.17985065927,26.9147,160.37358716,100.442862212,50.0982,9.83252494798
 01/16  18:00:00,44.9478281686,4.02710423942,0.0,0.0,9.17985065927,26.9147,167.127369356,103.692043071,50.0982,13.3371262853
 01/16  19:00:00,46.0112740847,4.02710423942,0.0,0.0,9.17985065927,26.9147,170.518557643,104.138278182,50.0982,16.2820794611
 01/16  20:00:00,38.6522054781,4.02710423942,0.0,0.0,9.17985065927,19.4245,157.607519285,107.926881637,33.3988,16.2818376483
 01/16  21:00:00,38.6318943349,4.02710423942,0.0,0.0,9.17985065927,19.4245,157.930197127,111.194239564,33.3988,13.3371575631
 01/16  22:00:00,38.5621334687,4.02710423942,0.0,0.0,9.17985065927,19.4245,162.361687318,120.448183611,25.0491,16.8644037069
 01/16  23:00:00,38.4532523795,4.02710423942,0.0,0.0,9.17985065927,19.4245,158.708491275,129.252172914,16.6994,12.7569183614
 01/16  24:00:00,39.2624513171,4.02710423942,0.0,0.0,9.17985065927,19.4245,148.00994938,132.73351244,8.3497,6.92673694043
 01/17  01:00:00,22.5012140336,4.02710423942,0.0,0.0,4.58992532963,8.1892,156.580236133,146.314513552,3.33988,6.92584258053
 01/17  02:00:00,14.6238623233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  03:00:00,14.640842546,0.0,0.0,0.0,1.52997510988,7.4902,3.93192504913,0.0,3.33988,0.592045049132
 01/17  04:00:00,14.6509798476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.3154137917,0.0,0.0,0.0,1.52997510988,7.4902,3.93193099187,0.0,3.33988,0.592050991872
