Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,23.1198152675,4.02710423942,0.00742053425718,0.0,4.58992532963,8.1892,171.785173233,163.415473233,8.3497,0.02
 01/17  07:00:00,38.7988029794,4.02710423942,0.0105940324746,0.0,9.17985065927,19.4245,174.549185139,152.658955076,16.6994,5.19083006274
 01/17  08:00:00,46.0408193476,4.02710423942,0.0138942727479,0.0,9.17985065927,26.9147,184.632538326,139.756129903,25.0491,19.8273084231
 01/17  09:00:00,42.8680821163,4.02710423942,0.0,0.0,9.17985065927,26.9147,186.03739716,134.585860129,33.3988,18.0527370311
 01/17  10:00:00,34.3248690521,4.02710423942,0.0,0.0,9.17985065927,19.4245,170.997514549,130.850945809,25.0491,15.09746874
 01/17  11:00:00,41.8183058157,4.02710423942,0.00667645439762,0.0,9.17985065927,26.9147,182.041305589,126.955554375,41.7485,13.3372512147
 01/17  12:00:00,42.5900262853,4.02710423942,0.0,0.0,9.17985065927,26.9147,170.129948118,113.863158703,41.7485,14.5182894153
 01/17  13:00:00,41.8683483861,4.02710423942,0.0,0.0,9.17985065927,26.9147,158.13573065,103.049795664,41.7485,13.3374349867
 01/17  14:00:00,34.3441166666,4.02710423942,0.0,0.0,9.17985065927,19.4245,146.344227358,101.362032788,33.3988,11.5833945708
 01/17  15:00:00,34.344539082,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.145498554,106.686386048,25.0491,10.4100125063
 01/17  16:00:00,34.3312064053,4.02710423942,0.0,0.0,9.17985065927,19.4245,154.303135157,111.07235561,33.3988,9.83197954721
 01/17  17:00:00,41.7607873758,4.02710423942,0.00676751215462,0.0,9.17985065927,26.9147,171.662046667,111.730888791,50.0982,9.83295787654
 01/17  18:00:00,44.9450925173,4.02710423942,0.0,0.0,9.17985065927,26.9147,171.682581867,108.247445728,50.0982,13.3369361391
 01/17  19:00:00,46.012010156,4.02710423942,0.00158411610782,0.0,9.17985065927,26.9147,169.936197094,101.786870056,50.0982,18.0511270384
 01/17  20:00:00,38.5095496942,4.02710423942,0.0,0.0,9.17985065927,19.4245,156.392965084,103.164977435,33.3988,19.829187649
 01/17  21:00:00,38.4990820668,4.02710423942,0.0,0.0,9.17985065927,19.4245,156.064414415,105.799957189,33.3988,16.8656572256
 01/17  22:00:00,38.4601925082,4.02710423942,0.0,0.0,9.17985065927,19.4245,156.928908946,113.825120913,25.0491,18.0546880331
 01/17  23:00:00,38.4545997311,4.02710423942,0.0,0.0,9.17985065927,19.4245,148.581330623,117.365175991,16.6994,14.5167546323
 01/17  24:00:00,39.2644233721,4.02710423942,0.0,0.0,9.17985065927,19.4245,137.886152311,120.870522833,8.3497,8.66592947789
 01/18  01:00:00,22.5038543224,4.02710423942,0.0,0.0,4.58992532963,8.1892,139.389635869,129.125375034,3.33988,6.92438083475
 01/18  02:00:00,14.6254994768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  03:00:00,14.644171094,0.0,0.0,0.0,1.52997510988,7.4902,3.93194675146,0.0,3.33988,0.592066751462
 01/18  04:00:00,14.656924642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  05:00:00,14.807886113,0.0,0.0,0.0,1.52997510988,7.4902,3.93195266331,0.0,3.33988,0.592072663309
 01/18  06:00:00,22.6147770102,4.02710423942,0.00765564815548,0.0,4.58992532963,8.1892,141.230483125,132.860783125,8.3497,0.02
 01/18  07:00:00,38.576211509,4.02710423942,0.0106871420509,0.0,9.17985065927,19.4245,148.414649545,126.524055763,16.6994,5.19119378225
 01/18  08:00:00,46.0467584754,4.02710423942,0.0142076675185,0.0,9.17985065927,26.9147,162.533886827,117.653135723,25.0491,19.8316511042
 01/18  09:00:00,42.8756882132,4.02710423942,0.00301836889676,0.0,9.17985065927,26.9147,165.882881786,114.429308422,33.3988,18.0547733643
 01/18  10:00:00,34.3295428154,4.02710423942,0.0,0.0,9.17985065927,19.4245,154.197815891,114.050093036,25.0491,15.0986228546
 01/18  11:00:00,41.8220716397,4.02710423942,0.00657217581538,0.0,9.17985065927,26.9147,169.065535718,113.979727307,41.7485,13.3373084103
 01/18  12:00:00,42.5915084859,4.02710423942,0.0,0.0,9.17985065927,26.9147,159.51890509,103.25356255,41.7485,14.51684254
 01/18  13:00:00,41.8762327601,4.02710423942,0.0,0.0,9.17985065927,26.9147,144.238053546,89.1525491819,41.7485,13.3370043636
 01/18  14:00:00,34.3571536901,4.02710423942,0.0,0.0,9.17985065927,19.4245,133.266933699,88.2835719805,33.3988,11.584561719
 01/18  15:00:00,34.3530749976,4.02710423942,0.0,0.0,9.17985065927,19.4245,125.545363898,90.0858137196,25.0491,10.4104501786
 01/18  16:00:00,34.3395600154,4.02710423942,0.0,0.0,9.17985065927,19.4245,134.035362297,90.8045661643,33.3988,9.83199613227
 01/18  17:00:00,41.7703930879,4.02710423942,0.00636600051898,0.0,9.17985065927,26.9147,148.073141042,88.1408740716,50.0982,9.83406697067
 01/18  18:00:00,44.9561686739,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.838822655,83.4027355004,50.0982,13.3378871548
 01/18  19:00:00,46.023618159,4.02710423942,0.00166364695385,0.0,9.17985065927,26.9147,148.326425214,79.592710916,50.0982,18.6355142985
 01/18  20:00:00,38.6647807868,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.755432867,82.529528722,33.3988,19.8271041453
 01/18  21:00:00,38.6440890453,4.02710423942,0.0,0.0,9.17985065927,19.4245,132.243275503,82.5659449549,33.3988,16.278530548
 01/18  22:00:00,38.5720300438,4.02710423942,0.0,0.0,9.17985065927,19.4245,134.678561907,91.577038597,25.0491,18.0524233104
 01/18  23:00:00,38.460161895,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.40191356,96.6040447947,16.6994,15.098468765
 01/18  24:00:00,39.2692967939,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.543117309,100.106215104,8.3497,8.08720220545
 01/19  01:00:00,22.5090707962,4.02710423942,0.0,0.0,4.58992532963,8.1892,118.451154237,108.18448618,3.33988,6.92678805715
 01/19  02:00:00,14.6380813765,0.0,0.0,0.0,1.52997510988,7.4902,3.93193294703,0.0,3.33988,0.59205294703
 01/19  03:00:00,14.6590910727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.6721781765,0.0,0.0,0.0,1.52997510988,7.4902,3.93193888085,0.0,3.33988,0.592058880849
 01/19  05:00:00,14.8232508299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  06:00:00,22.6221338815,4.02710423942,0.00605981062367,0.0,4.58992532963,8.1892,119.77493582,111.40523582,8.3497,0.02
 01/19  07:00:00,38.5831184818,4.02710423942,0.0114404646747,0.0,9.17985065927,19.4245,127.371419136,105.481370724,16.6994,5.19064841145
 01/19  08:00:00,46.0561683892,4.02710423942,0.015263578219,0.0,9.17985065927,26.9147,141.694212459,96.8140213702,25.0491,19.8310910885
 01/19  09:00:00,42.8845147101,4.02710423942,0.00322269067062,0.0,9.17985065927,26.9147,147.99608636,95.9610579856,33.3988,18.6362283744
 01/19  10:00:00,34.3381940665,4.02710423942,0.0,0.0,9.17985065927,19.4245,133.088806223,93.521797868,25.0491,14.5179083548
 01/19  11:00:00,41.8311764609,4.02710423942,0.00359219323454,0.0,9.17985065927,26.9147,149.617182156,94.5312801922,41.7485,13.3374019642
 01/19  12:00:00,42.6027398871,4.02710423942,0.0,0.0,9.17985065927,26.9147,141.39801015,84.5507594728,41.7485,15.098750677
 01/19  13:00:00,41.8874547722,4.02710423942,0.0,0.0,9.17985065927,26.9147,130.572202001,75.4848474604,41.7485,13.3388545407
 01/19  14:00:00,34.3576020104,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.881787791,78.9005665935,33.3988,11.5824211975
 01/19  15:00:00,34.3553680003,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.273843826,85.3919724982,25.0491,9.83277132771
 01/19  16:00:00,34.3411608172,4.02710423942,0.0,0.0,9.17985065927,19.4245,133.447958597,89.6381563443,33.3988,10.4110022526
 01/19  17:00:00,41.7756950454,4.02710423942,0.00871605271997,0.0,9.17985065927,26.9147,147.289822355,87.3584120796,50.0982,9.83321027567
 01/19  18:00:00,44.9593398346,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.078158579,82.6426692528,50.0982,13.3372893264
 01/19  19:00:00,46.0273365777,4.02710423942,0.00104956799158,0.0,9.17985065927,26.9147,147.040357721,78.8889954781,50.0982,18.0531622431
 01/19  20:00:00,38.6681873769,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.123635784,81.8944419486,33.3988,19.8303938349
 01/19  21:00:00,38.648645875,4.02710423942,0.0,0.0,9.17985065927,19.4245,132.250785679,81.9872935157,33.3988,16.8646921638
 01/19  22:00:00,38.573763519,4.02710423942,0.0,0.0,9.17985065927,19.4245,134.192571685,91.0885687349,25.0491,18.0549029496
 01/19  23:00:00,38.4617029694,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.986938609,96.1897884571,16.6994,15.0977501514
 01/19  24:00:00,39.270257409,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.722534384,102.284161081,8.3497,8.08867330263
 01/20  01:00:00,22.5087427934,4.02710423942,0.0,0.0,4.58992532963,8.1892,124.877947459,114.611429458,3.33988,6.92663800046
 01/20  02:00:00,14.6362748279,0.0,0.0,0.0,1.52997510988,7.4902,3.93197201773,0.0,3.33988,0.592092017735
 01/20  03:00:00,14.6560787571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  04:00:00,14.6679280581,0.0,0.0,0.0,1.52997510988,7.4902,3.93192615805,0.0,3.33988,0.592046158054
 01/20  05:00:00,15.3336013578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,23.1321276479,4.02710423942,0.00603136324635,0.0,4.58992532963,8.1892,134.446682226,126.076982226,8.3497,0.02
 01/20  07:00:00,38.807419484,4.02710423942,0.0104490224296,0.0,9.17985065927,19.4245,146.084460634,124.194478548,16.6994,5.19058208666
 01/20  08:00:00,46.0478229126,4.02710423942,0.0135199724272,0.0,9.17985065927,26.9147,164.561928756,119.681215446,25.0491,19.8316133101
 01/20  09:00:00,42.8763029227,4.02710423942,0.00280761109856,0.0,9.17985065927,26.9147,172.356247927,120.320140359,33.3988,18.6373075681
 01/20  10:00:00,34.3301685906,4.02710423942,0.0,0.0,9.17985065927,19.4245,157.017194934,117.450595963,25.0491,14.5174989714
 01/20  11:00:00,41.8212198896,4.02710423942,0.00167793888111,0.0,9.17985065927,26.9147,170.459981489,115.373573633,41.7485,13.3379078563
 01/20  12:00:00,42.5904597467,4.02710423942,0.0,0.0,9.17985065927,26.9147,164.360564693,107.514444864,41.7485,15.0976198296
 01/20  13:00:00,41.8680748011,4.02710423942,0.0,0.0,9.17985065927,26.9147,153.169920032,98.0841030641,41.7485,13.3373169678
 01/20  14:00:00,34.3460764596,4.02710423942,0.0,0.0,9.17985065927,19.4245,144.073837256,99.0918134189,33.3988,11.5832238372
 01/20  15:00:00,34.3460142095,4.02710423942,0.0,0.0,9.17985065927,19.4245,141.632280987,106.172227584,25.0491,10.4109534029
 01/20  16:00:00,34.3329534483,4.02710423942,0.0,0.0,9.17985065927,19.4245,152.804471407,109.572961591,33.3988,9.83270981576
 01/20  17:00:00,41.7612138459,4.02710423942,0.00715774726836,0.0,9.17985065927,26.9147,172.078862743,112.147525533,50.0982,9.83313720988
 01/20  18:00:00,44.9433039847,4.02710423942,0.0,0.0,9.17985065927,26.9147,179.446807583,116.010201124,50.0982,13.338406459
 01/20  19:00:00,46.0092691136,4.02710423942,0.0,0.0,9.17985065927,26.9147,189.360946404,120.624865387,50.0982,18.6378810178
 01/20  20:00:00,38.5058803183,4.02710423942,0.0,0.0,9.17985065927,19.4245,182.595938822,129.366315496,33.3988,19.8308233261
 01/20  21:00:00,38.4955107146,4.02710423942,0.0,0.0,9.17985065927,19.4245,178.28523193,128.602178448,33.3988,16.2842534828
 01/20  22:00:00,38.4571203679,4.02710423942,0.0,0.0,9.17985065927,19.4245,177.354932905,133.669919126,25.0491,18.6359137788
 01/20  23:00:00,38.4515754354,4.02710423942,0.0,0.0,9.17985065927,19.4245,163.473302926,132.256084124,16.6994,14.5178188021
 01/20  24:00:00,39.2627275937,4.02710423942,0.0,0.0,9.17985065927,19.4245,144.744217203,127.72958746,8.3497,8.6649297423
 01/21  01:00:00,22.5030069345,4.02710423942,0.0,0.0,4.58992532963,8.1892,143.357640842,133.093775574,3.33988,6.92398526747
 01/21  02:00:00,14.6237447225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.6422705461,0.0,0.0,0.0,1.52997510988,7.4902,3.93196594911,0.0,3.33988,0.592085949109
 01/21  04:00:00,14.6551324684,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8059805554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  06:00:00,22.6164912441,4.02710423942,0.0129567084763,0.0,4.58992532963,8.1892,148.922702153,139.980910322,8.3497,0.592091830469
 01/21  07:00:00,38.5737177757,4.02710423942,0.0104109117933,0.0,9.17985065927,19.4245,160.111453842,138.220655445,16.6994,5.19139839708
 01/21  08:00:00,46.0346938925,4.02710423942,0.00909327899232,0.0,9.17985065927,26.9147,155.502622098,125.262416688,25.0491,5.19110540959
 01/21  09:00:00,42.8617656778,4.02710423942,0.0,0.0,9.17985065927,26.9147,161.380378143,122.79058548,33.3988,5.1909926628
 01/21  10:00:00,34.3241928399,4.02710423942,0.000899426323944,0.0,9.17985065927,19.4245,161.001085483,119.667464893,25.0491,16.2845205894
 01/21  11:00:00,41.8187023387,4.02710423942,0.00163184353483,0.0,9.17985065927,26.9147,175.253082147,118.405545271,41.7485,15.0990368766
 01/21  12:00:00,42.5905338144,4.02710423942,0.0,0.0,9.17985065927,26.9147,168.575416278,109.961440712,41.7485,16.8654755664
 01/21  13:00:00,41.8683574891,4.02710423942,0.0,0.0,9.17985065927,26.9147,166.838011933,108.806292358,41.7485,16.2832195747
 01/21  14:00:00,34.3434511592,4.02710423942,0.0,0.0,9.17985065927,19.4245,157.23805553,108.74074406,33.3988,15.0985114694
 01/21  15:00:00,34.3449684119,4.02710423942,0.0,0.0,9.17985065927,19.4245,151.208743717,112.822419307,25.0491,13.3372244097
 01/21  16:00:00,34.3331935342,4.02710423942,0.0,0.0,9.17985065927,19.4245,157.711734657,110.974537729,33.3988,13.3383969285
 01/21  17:00:00,41.7589953652,4.02710423942,0.00334174960759,0.0,9.17985065927,26.9147,173.283819405,111.6031148,50.0982,11.5825046049
 01/21  18:00:00,44.9408018526,4.02710423942,0.0,0.0,9.17985065927,26.9147,186.653800997,123.217428742,50.0982,13.3381722548
 01/21  19:00:00,46.0074338158,4.02710423942,0.0,0.0,9.17985065927,26.9147,191.102656517,122.366859101,50.0982,18.6375974162
 01/21  20:00:00,38.6480622209,4.02710423942,0.0,0.0,9.17985065927,19.4245,177.677454382,126.223524999,33.3988,18.0551293829
 01/21  21:00:00,38.6274475746,4.02710423942,0.0,0.0,9.17985065927,19.4245,180.852621698,131.001923889,33.3988,16.4518978087
 01/21  22:00:00,38.5591437468,4.02710423942,0.0,0.0,9.17985065927,19.4245,174.34731456,130.827111913,25.0491,18.4711026477
 01/21  23:00:00,38.4505949007,4.02710423942,0.0,0.0,9.17985065927,19.4245,163.318918999,133.282697968,16.6994,13.3368210304
 01/21  24:00:00,39.2596597608,4.02710423942,0.0,0.0,9.17985065927,19.4245,166.204172925,148.022153514,8.3497,9.83231941014
 01/22  01:00:00,22.4969069466,4.02710423942,0.0,0.0,4.58992532963,8.1892,178.013794959,166.009428151,3.33988,8.66448680862
 01/22  02:00:00,14.6109150347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  03:00:00,14.623110701,0.0,0.0,0.0,1.52997510988,7.4902,3.93196079864,0.0,3.33988,0.592080798643
 01/22  04:00:00,14.63376311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  05:00:00,14.7821448784,0.0,0.0,0.0,1.52997510988,7.4902,3.93196669869,0.0,3.33988,0.592086698694
 01/22  06:00:00,22.6019233344,4.02710423942,0.0144122392744,0.0,4.58992532963,8.1892,201.157690856,192.787990856,8.3497,0.02
 01/22  07:00:00,38.5604417961,4.02710423942,0.00877654153806,0.0,9.17985065927,19.4245,197.527398854,175.637186129,16.6994,5.19081272488
 01/22  08:00:00,46.0255460872,4.02710423942,0.00871668158641,0.0,9.17985065927,26.9147,182.353634176,152.113497892,25.0491,5.19103628377
 01/22  09:00:00,42.8559278466,4.02710423942,0.00126042574143,0.0,9.17985065927,26.9147,181.289759113,142.698924566,33.3988,5.19203454641
 01/22  10:00:00,34.3118641994,4.02710423942,0.0,0.0,9.17985065927,19.4245,170.705126497,140.46387764,25.0491,5.19214885688
 01/22  11:00:00,41.8111332625,4.02710423942,0.00275342620516,0.0,9.17985065927,26.9147,183.6135832,124.998214856,41.7485,16.8668683447
 01/22  12:00:00,42.5878010887,4.02710423942,0.0,0.0,9.17985065927,26.9147,174.128330095,116.0952257,41.7485,16.2846043943
 01/22  13:00:00,41.8637226798,4.02710423942,0.0,0.0,9.17985065927,26.9147,163.383166173,108.296967369,41.7485,13.3376988032
 01/22  14:00:00,34.3398141789,4.02710423942,0.0,0.0,9.17985065927,19.4245,154.362559073,107.627577578,33.3988,13.3361814947
 01/22  15:00:00,34.3416111015,4.02710423942,0.0,0.0,9.17985065927,19.4245,147.141224839,111.681330836,25.0491,10.4107940034
 01/22  16:00:00,34.3293255429,4.02710423942,0.0,0.0,9.17985065927,19.4245,154.258153787,111.026407566,33.3988,9.83294622047
 01/22  17:00:00,41.7570944591,4.02710423942,0.00452706964235,0.0,9.17985065927,26.9147,170.698338841,110.189045509,50.0982,10.4110933317
 01/22  18:00:00,43.8825944686,4.02710423942,0.0,0.0,9.17985065927,26.9147,174.024956775,110.588855248,50.0982,13.3379015261
 01/22  19:00:00,46.005695115,4.02710423942,0.0,0.0,9.17985065927,26.9147,173.166556028,106.783518897,50.0982,16.2848371312
 01/22  20:00:00,38.6484886328,4.02710423942,0.0,0.0,9.17985065927,19.4245,156.671844135,106.407485139,33.3988,16.8655589962
 01/22  21:00:00,38.6297972169,4.02710423942,0.0,0.0,9.17985065927,19.4245,149.651961365,102.915993085,33.3988,13.3371682799
 01/22  22:00:00,38.5613871136,4.02710423942,0.0,0.0,9.17985065927,19.4245,150.279714773,108.946069242,25.0491,16.2845455306
 01/22  23:00:00,38.4535111388,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.571040855,112.533194368,16.6994,13.3384464864
 01/22  24:00:00,39.2641513693,4.02710423942,0.0,0.0,9.17985065927,19.4245,125.595012466,110.318091988,8.3497,6.92722047838
 01/23  01:00:00,22.5058959189,4.02710423942,0.0,0.0,4.58992532963,8.1892,124.469188562,114.203171951,3.33988,6.92613661012
 01/23  02:00:00,14.6300342777,0.0,0.0,0.0,1.52997510988,7.4902,3.93193018125,0.0,3.33988,0.592050181253
 01/23  03:00:00,14.6500365301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  04:00:00,14.6645787005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  05:00:00,14.817078355,0.0,0.0,0.0,1.52997510988,7.4902,3.93193611948,0.0,3.33988,0.592056119479
 01/23  06:00:00,22.6204382118,4.02710423942,0.00653477904502,0.0,4.58992532963,8.1892,116.002218062,107.632518062,8.3497,0.02
 01/23  07:00:00,38.5823433247,4.02710423942,0.0114522797046,0.0,9.17985065927,19.4245,124.260161021,102.370423061,16.6994,5.19033795982
 01/23  08:00:00,46.0529877034,4.02710423942,0.0149423113823,0.0,9.17985065927,26.9147,138.186915088,93.3049484278,25.0491,19.83286666
 01/23  09:00:00,41.8219326815,4.02710423942,0.00300165703658,0.0,9.17985065927,26.9147,146.755516633,94.7164159323,33.3988,18.6403007011
 01/23  10:00:00,34.3339003273,4.02710423942,0.0,0.0,9.17985065927,19.4245,134.954840017,94.8057605824,25.0491,15.0999794347
 01/23  11:00:00,41.8267145871,4.02710423942,0.00776429966878,0.0,9.17985065927,26.9147,153.374218107,98.2869776925,41.7485,13.3387404141
 01/23  12:00:00,42.5915076924,4.02710423942,0.0,0.0,9.17985065927,26.9147,150.064695496,93.2182797003,41.7485,15.0979157954
 01/23  13:00:00,41.8684295853,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.55343072,91.4671773761,41.7485,13.3377533437
 01/23  14:00:00,34.3440333313,4.02710423942,0.0,0.0,9.17985065927,19.4245,145.216553062,100.236955387,33.3988,11.580797675
 01/23  15:00:00,34.3441726619,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.475872097,107.593613441,25.0491,9.83315865592
 01/23  16:00:00,34.3313427949,4.02710423942,0.0,0.0,9.17985065927,19.4245,154.888008544,111.078011948,33.3988,10.4111965964
 01/23  17:00:00,41.7596243043,4.02710423942,0.00710783419274,0.0,9.17985065927,26.9147,173.663357252,113.731383855,50.0982,9.83377339685
 01/23  18:00:00,43.8819354408,4.02710423942,0.0,0.0,9.17985065927,26.9147,175.501132592,112.064801565,50.0982,13.3381310268
 01/23  19:00:00,46.007983848,4.02710423942,0.0014118824121,0.0,9.17985065927,26.9147,176.946355875,108.210429468,50.0982,18.6377264069
 01/23  20:00:00,38.650102963,4.02710423942,0.0,0.0,9.17985065927,19.4245,166.933723348,113.704372395,33.3988,19.8305509532
 01/23  21:00:00,38.6307721065,4.02710423942,0.0,0.0,9.17985065927,19.4245,167.526799742,117.843326215,33.3988,16.2846735272
 01/23  22:00:00,38.5607666601,4.02710423942,0.0,0.0,9.17985065927,19.4245,172.149973147,128.460314027,25.0491,18.6405591199
 01/23  23:00:00,38.4517248946,4.02710423942,0.0,0.0,9.17985065927,19.4245,165.373998774,133.575068893,16.6994,15.0995298808
 01/23  24:00:00,39.2607252897,4.02710423942,0.0,0.0,9.17985065927,19.4245,161.173147928,144.735457801,8.3497,8.08799012671
 01/24  01:00:00,22.4984919854,4.02710423942,0.0,0.0,4.58992532963,8.1892,163.063021993,152.796413682,3.33988,6.92672831143
 01/24  02:00:00,14.6166887094,0.0,0.0,0.0,1.52997510988,7.4902,3.93192593922,0.0,3.33988,0.592045939215
 01/24  03:00:00,14.6336803825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  04:00:00,14.6471670397,0.0,0.0,0.0,1.52997510988,7.4902,3.9319318842,0.0,3.33988,0.592051884204
 01/24  05:00:00,15.3154861223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  06:00:00,23.123845408,4.02710423942,0.00796369584001,0.0,4.58992532963,8.1892,145.610472153,137.240772153,8.3497,0.02
 01/24  07:00:00,38.8026068757,4.02710423942,0.0105342067868,0.0,9.17985065927,19.4245,152.610855306,130.720641279,16.6994,5.19081402704
 01/24  08:00:00,46.0438748109,4.02710423942,0.0136311323289,0.0,9.17985065927,26.9147,167.272608719,121.807393575,25.0491,20.4161151434
 01/24  09:00:00,41.8142914106,4.02710423942,0.00278238419258,0.0,9.17985065927,26.9147,172.293499847,120.837155454,33.3988,18.0575443937
 01/24  10:00:00,34.3268904153,4.02710423942,0.0,0.0,9.17985065927,19.4245,156.054135465,115.904556963,25.0491,15.1004785015
 01/24  11:00:00,41.8187681767,4.02710423942,0.00432428026825,0.0,9.17985065927,26.9147,167.996001415,112.909439214,41.7485,13.3380622006
 01/24  12:00:00,42.5886201856,4.02710423942,0.0,0.0,9.17985065927,26.9147,161.394950277,104.547108528,41.7485,15.0993417495
 01/24  13:00:00,41.8668871754,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.937664705,91.8507895848,41.7485,13.3383751199
 01/24  14:00:00,34.3436973599,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.425765083,91.443226021,33.3988,11.5837390618
 01/24  15:00:00,34.3448866399,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.038069842,95.5778424222,25.0491,10.4111274202
 01/24  16:00:00,34.3326487031,4.02710423942,0.0,0.0,9.17985065927,19.4245,144.508051725,101.276038375,33.3988,9.83321335059
 01/24  17:00:00,41.7613264244,4.02710423942,0.007448984774,0.0,9.17985065927,26.9147,160.543193335,100.034606139,50.0982,10.410387196
 01/24  18:00:00,43.8833842844,4.02710423942,0.0,0.0,9.17985065927,26.9147,163.890852593,100.453023107,50.0982,13.3396294854
 01/24  19:00:00,46.0081098589,4.02710423942,0.000905172885499,0.0,9.17985065927,26.9147,165.541787518,97.3857744199,50.0982,18.0578130986
 01/24  20:00:00,38.5085363426,4.02710423942,0.0,0.0,9.17985065927,19.4245,154.590714792,101.358305114,33.3988,19.8336096777
 01/24  21:00:00,38.4993195983,4.02710423942,0.0,0.0,9.17985065927,19.4245,150.622561326,100.357391985,33.3988,16.8663693411
 01/24  22:00:00,38.4613295707,4.02710423942,0.0,0.0,9.17985065927,19.4245,148.424212717,105.323221835,25.0491,18.0518908822
 01/24  23:00:00,38.456104939,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.583302186,103.783462225,16.6994,15.1004399616
 01/24  24:00:00,39.2672833997,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.220670503,104.205679072,8.3497,8.6652914314
 01/25  01:00:00,22.5078708054,4.02710423942,0.0,0.0,4.58992532963,8.1892,122.5083563,112.244028368,3.33988,6.92444793259
 01/25  02:00:00,14.6262927074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.6420655444,0.0,0.0,0.0,1.52997510988,7.4902,3.93194952347,0.0,3.33988,0.592069523472
 01/25  04:00:00,14.6553330214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.8065389981,0.0,0.0,0.0,1.52997510988,7.4902,3.93195543091,0.0,3.33988,0.592075430912
 01/25  06:00:00,22.6157294341,4.02710423942,0.0061253747172,0.0,4.58992532963,8.1892,123.970001947,115.600301947,8.3497,0.02
 01/25  07:00:00,38.5799244837,4.02710423942,0.0109769517201,0.0,9.17985065927,19.4245,131.462107837,109.572226083,16.6994,5.19048175349
 01/25  08:00:00,46.0497123234,4.02710423942,0.0141211635114,0.0,9.17985065927,26.9147,145.748848628,100.867899331,25.0491,19.8318492967
 01/25  09:00:00,41.8197736623,4.02710423942,0.00289066826189,0.0,9.17985065927,26.9147,152.293077768,100.255910363,33.3988,18.6383674054
 01/25  10:00:00,34.3325065663,4.02710423942,0.0,0.0,9.17985065927,19.4245,138.812393756,98.6640681874,25.0491,15.0992255688
 01/25  11:00:00,41.8254575317,4.02710423942,0.00174724830885,0.0,9.17985065927,26.9147,148.832003126,93.7438194692,41.7485,13.3396836564
 01/25  12:00:00,42.5975491198,4.02710423942,0.0,0.0,9.17985065927,26.9147,141.2799596,84.4321349303,41.7485,15.0993246699
 01/25  13:00:00,41.8841871469,4.02710423942,0.0,0.0,9.17985065927,26.9147,132.34996646,77.2625079223,41.7485,13.3389585373
 01/25  14:00:00,34.3549710637,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.154598265,83.1713580459,33.3988,11.5844402188
 01/25  15:00:00,34.3495226353,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.210015362,90.7496916799,25.0491,10.4112236824
 01/25  16:00:00,34.3347177162,4.02710423942,0.0,0.0,9.17985065927,19.4245,143.728749049,100.497412418,33.3988,9.83253663092
 01/25  17:00:00,41.7621351158,4.02710423942,0.00723542491233,0.0,9.17985065927,26.9147,164.017708509,103.508498096,50.0982,10.4110104127
 01/25  18:00:00,43.8836511997,4.02710423942,0.0,0.0,9.17985065927,26.9147,165.884672662,102.447994821,50.0982,13.3384778407
 01/25  19:00:00,46.0095332157,4.02710423942,0.00148116468815,0.0,9.17985065927,26.9147,165.777635621,97.621174086,50.0982,18.0582615345
 01/25  20:00:00,38.6525822518,4.02710423942,0.0,0.0,9.17985065927,19.4245,152.239719979,99.0090374497,33.3988,19.8318825297
 01/25  21:00:00,38.6340404238,4.02710423942,0.0,0.0,9.17985065927,19.4245,151.807480481,101.542176578,33.3988,16.8665039034
 01/25  22:00:00,38.5644135891,4.02710423942,0.0,0.0,9.17985065927,19.4245,152.616993407,109.515358224,25.0491,18.0525351832
 01/25  23:00:00,38.4556610375,4.02710423942,0.0,0.0,9.17985065927,19.4245,147.415286705,115.61458036,16.6994,15.1013063445
 01/25  24:00:00,39.2652078481,4.02710423942,0.0,0.0,9.17985065927,19.4245,137.665351077,120.649766739,8.3497,8.66588433722
 01/26  01:00:00,22.5044378686,4.02710423942,0.0,0.0,4.58992532963,8.1892,139.219456773,128.954589228,3.33988,6.92498754465
 01/26  02:00:00,14.6237338374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.639362731,0.0,0.0,0.0,1.52997510988,7.4902,3.93196625202,0.0,3.33988,0.592086252021
 01/26  04:00:00,14.6497271055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.7983230151,0.0,0.0,0.0,1.52997510988,7.4902,3.9319721434,0.0,3.33988,0.592092143405
 01/26  06:00:00,22.608081713,4.02710423942,0.00762044920499,0.0,4.58992532963,8.1892,166.347465898,157.977765898,8.3497,0.02
 01/26  07:00:00,38.5704063271,4.02710423942,0.0102269807367,0.0,9.17985065927,19.4245,173.190822137,151.300509178,16.6994,5.19091295829
 01/26  08:00:00,46.0398594645,4.02710423942,0.0134370153798,0.0,9.17985065927,26.9147,187.310982635,142.427800188,25.0491,19.8340824474
 01/26  09:00:00,41.8106076287,4.02710423942,0.00289487834447,0.0,9.17985065927,26.9147,190.895258454,138.855453011,33.3988,18.6410054431
 01/26  10:00:00,34.323295119,4.02710423942,0.0,0.0,9.17985065927,19.4245,172.265542924,132.11574993,25.0491,15.1006929936
 01/26  11:00:00,41.8137124248,4.02710423942,0.00121731413084,0.0,9.17985065927,26.9147,179.616023849,124.529587742,41.7485,13.337936107
 01/26  12:00:00,42.5866660532,4.02710423942,0.0,0.0,9.17985065927,26.9147,167.779800825,110.930579569,41.7485,15.1007212558
 01/26  13:00:00,41.8681184656,4.02710423942,0.0,0.0,9.17985065927,26.9147,154.134900968,99.0472848117,41.7485,13.3391161568
 01/26  14:00:00,34.3445338461,4.02710423942,0.0,0.0,9.17985065927,19.4245,145.173735157,100.191345556,33.3988,11.5835896015
 01/26  15:00:00,34.34369499,4.02710423942,0.0,0.0,9.17985065927,19.4245,141.306390192,105.844734802,25.0491,10.4125553903
 01/26  16:00:00,34.3311463091,4.02710423942,0.0,0.0,9.17985065927,19.4245,155.346077941,112.114328395,33.3988,9.83294954596
 01/26  17:00:00,41.7584347193,4.02710423942,0.00460292009027,0.0,9.17985065927,26.9147,174.331173621,113.822447458,50.0982,10.4105261629
 01/26  18:00:00,43.8854583363,4.02710423942,0.0,0.0,9.17985065927,26.9147,174.384543068,110.947146457,50.0982,13.3391966114
 01/26  19:00:00,46.0111962605,4.02710423942,0.000907631752064,0.0,9.17985065927,26.9147,175.76037955,107.608120153,50.0982,18.0540593967
 01/26  20:00:00,38.6511740952,4.02710423942,0.0,0.0,9.17985065927,19.4245,164.595163545,110.778869374,33.3988,20.4174941712
 01/26  21:00:00,38.6322124843,4.02710423942,0.0,0.0,9.17985065927,19.4245,158.087377029,108.403746826,33.3988,16.2848302034
 01/26  22:00:00,38.5629555217,4.02710423942,0.0,0.0,9.17985065927,19.4245,157.141071881,113.450370235,25.0491,18.6416016456
 01/26  23:00:00,38.4542879086,4.02710423942,0.0,0.0,9.17985065927,19.4245,151.473320715,119.672656788,16.6994,15.1012639268
 01/26  24:00:00,39.2629604721,4.02710423942,0.0,0.0,9.17985065927,19.4245,147.625488043,130.610535861,8.3497,8.66525218229
 01/27  01:00:00,22.5018365165,4.02710423942,0.00133055308214,0.0,4.58992532963,8.1892,156.657073633,146.966019982,3.33988,6.35117365066
 01/27  02:00:00,14.6214708202,0.0,0.0,0.0,1.52997510988,7.4902,3.93197363193,0.0,3.33988,0.592093631931
 01/27  03:00:00,14.6348223716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  04:00:00,14.6427196348,0.0,0.0,0.0,1.52997510988,7.4902,3.93195370032,0.0,3.33988,0.592073700321
 01/27  05:00:00,15.3056762581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  06:00:00,23.1110478637,4.02710423942,0.00734021621177,0.0,4.58992532963,8.1892,201.752048955,192.810269344,8.3497,0.59207961107
 01/27  07:00:00,38.7884391757,4.02710423942,0.00870487401212,0.0,9.17985065927,19.4245,213.224483199,191.333604497,16.6994,5.191478702
 01/27  08:00:00,46.0321673745,4.02710423942,0.0150326394527,0.0,9.17985065927,26.9147,226.1931566,181.310733079,25.0491,19.8333235209
 01/27  09:00:00,41.802849133,4.02710423942,0.00344872967913,0.0,9.17985065927,26.9147,222.604216797,171.151062368,33.3988,18.0543544299
 01/27  10:00:00,34.3168803997,4.02710423942,0.0,0.0,9.17985065927,19.4245,191.65357968,151.503873454,25.0491,15.1006062269
 01/27  11:00:00,41.8139428823,4.02710423942,0.00188919325244,0.0,9.17985065927,26.9147,182.337070072,126.669730445,41.7485,13.9188396265
 01/27  12:00:00,42.591805201,4.02710423942,0.0,0.0,9.17985065927,26.9147,163.338622567,106.489547839,41.7485,15.1005747287
 01/27  13:00:00,41.8743207878,4.02710423942,0.0,0.0,9.17985065927,26.9147,145.061091621,89.9732817035,41.7485,13.3393099173
 01/27  14:00:00,34.3494871366,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.600645293,85.6169634188,33.3988,11.584881874
 01/27  15:00:00,34.3469511405,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.223339044,92.7626196348,25.0491,10.4116194093
 01/27  16:00:00,34.3331172332,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.184919932,95.9535707174,33.3988,9.83254921462
 01/27  17:00:00,41.7656534997,4.02710423942,0.00815351321427,0.0,9.17985065927,26.9147,152.646873867,92.1366637039,50.0982,10.4120101633
 01/27  18:00:00,43.8898657484,4.02710423942,0.0,0.0,9.17985065927,26.9147,158.417389361,94.9791285617,50.0982,13.3400607993
 01/27  19:00:00,46.0156907403,4.02710423942,0.0,0.0,9.17985065927,26.9147,166.596221388,98.4426898627,50.0982,18.055331525
 01/27  20:00:00,38.5132350484,4.02710423942,0.0,0.0,9.17985065927,19.4245,156.822783295,103.00733698,33.3988,20.4166463155
 01/27  21:00:00,38.5033880279,4.02710423942,0.0,0.0,9.17985065927,19.4245,145.196355046,95.5141473044,33.3988,16.2834077415
 01/27  22:00:00,38.4666099619,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.02991941,92.340416334,25.0491,18.6404030762
 01/27  23:00:00,38.4598082246,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.605685759,92.8055533378,16.6994,15.1007324208
 01/27  24:00:00,39.2684888465,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.729517757,96.2904085148,8.3497,8.08940924229
 01/28  01:00:00,22.5094384079,4.02710423942,0.0,0.0,4.58992532963,8.1892,114.540651733,104.272920555,3.33988,6.92785117776
 01/28  02:00:00,14.6391502315,0.0,0.0,0.0,1.52997510988,7.4902,3.93196437668,0.0,3.33988,0.592084376685
 01/28  03:00:00,14.6607144842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  04:00:00,14.6736399151,0.0,0.0,0.0,1.52997510988,7.4902,3.93197028733,0.0,3.33988,0.592090287332
 01/28  05:00:00,14.8234206124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  06:00:00,22.6207539312,4.02710423942,0.00881667287973,0.0,4.58992532963,8.1892,135.509312588,126.567516433,8.3497,0.592096155109
 01/28  07:00:00,38.5723821824,4.02710423942,0.00570919843221,0.0,9.17985065927,19.4245,159.300873747,137.409980625,16.6994,5.1914931224
 01/28  08:00:00,46.0322072059,4.02710423942,0.00484577457119,0.0,9.17985065927,26.9147,161.920132365,131.679442144,25.0491,5.19159022168
 01/28  09:00:00,41.8036611707,4.02710423942,0.0,0.0,9.17985065927,26.9147,166.992649797,128.402694058,33.3988,5.19115573842
 01/28  10:00:00,34.325251166,4.02710423942,0.00102811749416,0.0,9.17985065927,19.4245,157.972106685,116.528906579,25.0491,16.3941001061
 01/28  11:00:00,41.8297113201,4.02710423942,0.00200065818038,0.0,9.17985065927,26.9147,154.39972621,97.6583560053,41.7485,14.9928702052
 01/28  12:00:00,42.6064369774,4.02710423942,0.0,0.0,9.17985065927,26.9147,132.478913541,73.8642998397,41.7485,16.8661137017
 01/28  13:00:00,41.8867500614,4.02710423942,0.0,0.0,9.17985065927,26.9147,122.195181152,63.5801030141,41.7485,16.8665781378
 01/28  14:00:00,34.3586678112,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.74588125,63.2436592571,33.3988,15.1034219928
 01/28  15:00:00,34.359243504,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.286004668,66.8976627381,25.0491,13.3392419299
 01/28  16:00:00,34.3492063645,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.889090605,68.1536076369,33.3988,13.3366829684
 01/28  17:00:00,41.7809565899,4.02710423942,0.00997785486823,0.0,9.17985065927,26.9147,133.906301508,71.6455799473,50.0982,12.1625215604
 01/28  18:00:00,43.8992211825,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.002153771,82.5649754894,50.0982,13.3389782815
 01/28  19:00:00,46.0243269202,4.02710423942,0.0,0.0,9.17985065927,26.9147,152.072060985,83.9199472649,50.0982,18.0539137206
 01/28  20:00:00,38.665114018,4.02710423942,0.0,0.0,9.17985065927,19.4245,146.391351489,94.3514846528,33.3988,18.6410668367
 01/28  21:00:00,38.6400193838,4.02710423942,0.0,0.0,9.17985065927,19.4245,160.154440784,109.888796336,33.3988,16.8668444474
 01/28  22:00:00,38.565360283,4.02710423942,0.0,0.0,9.17985065927,19.4245,162.460986828,119.352543977,25.0491,18.0593428507
 01/28  23:00:00,38.4541042,4.02710423942,0.0,0.0,9.17985065927,19.4245,157.386123771,127.348744129,16.6994,13.337979642
 01/28  24:00:00,39.2627388804,4.02710423942,0.0,0.0,9.17985065927,19.4245,157.310917298,138.550176102,8.3497,10.4110411956
 01/29  01:00:00,22.5011072598,4.02710423942,0.00136104705279,0.0,4.58992532963,8.1892,165.493572212,153.488409567,3.33988,8.665282645
 01/29  02:00:00,14.6185822243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.6323183831,0.0,0.0,0.0,1.52997510988,7.4902,3.93192601966,0.0,3.33988,0.59204601966
 01/29  04:00:00,14.6436116708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.792774676,0.0,0.0,0.0,1.52997510988,7.4902,3.93193196452,0.0,3.33988,0.59205196452
 01/29  06:00:00,22.6060279398,4.02710423942,0.0117969583981,0.0,4.58992532963,8.1892,182.243365899,173.873665899,8.3497,0.02
 01/29  07:00:00,38.566423472,4.02710423942,0.0107931734387,0.0,9.17985065927,19.4245,190.879127566,168.987883612,16.6994,5.19184395393
 01/29  08:00:00,46.0270075917,4.02710423942,0.00907159004069,0.0,9.17985065927,26.9147,187.08386262,156.843976044,25.0491,5.19078657603
 01/29  09:00:00,41.7998137213,4.02710423942,0.00402871500491,0.0,9.17985065927,26.9147,184.205025522,145.614904617,33.3988,5.191320905
 01/29  10:00:00,34.3130386196,4.02710423942,0.0,0.0,9.17985065927,19.4245,171.134370375,140.893156976,25.0491,5.19211339845
 01/29  11:00:00,41.8156542862,4.02710423942,0.00426551784514,0.0,9.17985065927,26.9147,172.256564219,113.640454733,41.7485,16.8676094857
 01/29  12:00:00,42.5979584245,4.02710423942,0.0,0.0,9.17985065927,26.9147,145.755602885,87.1405879133,41.7485,16.8665149712
 01/29  13:00:00,41.8860746562,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.373903072,73.2852970062,41.7485,13.3401060657
 01/29  14:00:00,34.3586804642,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.877568301,70.1401642373,33.3988,13.338604064
 01/29  15:00:00,34.3563115739,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.931728364,72.4716825623,25.0491,10.4109458014
 01/29  16:00:00,34.3429405761,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.446154577,76.2138550926,33.3988,9.8334994842
 01/29  17:00:00,41.7757263345,4.02710423942,0.00890562602048,0.0,9.17985065927,26.9147,137.971479254,77.4610188857,50.0982,10.4122603681
 01/29  18:00:00,43.8982764128,4.02710423942,0.0,0.0,9.17985065927,26.9147,140.9353871,77.4988529014,50.0982,13.3383341985
 01/29  19:00:00,46.0223025511,4.02710423942,0.0,0.0,9.17985065927,26.9147,140.689647276,73.7237690689,50.0982,16.867678207
 01/29  20:00:00,38.6634806203,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.654818746,78.3885681941,33.3988,16.8674505518
 01/29  21:00:00,38.6437274567,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.889622576,83.1503585407,33.3988,13.3404640357
 01/29  22:00:00,38.5702945232,4.02710423942,0.0,0.0,9.17985065927,19.4245,134.203350009,92.2851188359,25.0491,16.8691311728
 01/29  23:00:00,38.4597807051,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.36458131,93.3258112758,16.6994,13.3393700345
 01/29  24:00:00,39.2690977105,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.968450428,94.6949371813,8.3497,6.9238132471
 01/30  01:00:00,22.5093024735,4.02710423942,0.0,0.0,4.58992532963,8.1892,114.376060481,104.112937947,3.33988,6.92324253371
 01/30  02:00:00,14.6410048518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  03:00:00,14.6628226665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  04:00:00,14.6759956342,0.0,0.0,0.0,1.52997510988,7.4902,3.93195659678,0.0,3.33988,0.592076596776
 01/30  05:00:00,14.82721333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.6253094556,4.02710423942,0.00618329815214,0.0,4.58992532963,8.1892,113.74158677,104.799804278,8.3497,0.59208249122
 01/30  07:00:00,38.5894944755,4.02710423942,0.0128280062577,0.0,9.17985065927,19.4245,116.768142225,94.8775378093,16.6994,5.19120441543
 01/30  08:00:00,46.0676732002,4.02710423942,0.017181714917,0.0,9.17985065927,26.9147,129.623831827,84.7406821128,25.0491,19.8340497138
 01/30  09:00:00,41.8364703555,4.02710423942,0.00364623246449,0.0,9.17985065927,26.9147,135.989438428,83.9499444743,33.3988,18.6406939541
 01/30  10:00:00,34.3489149905,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.997500264,81.8477093832,25.0491,15.1006908807
 01/30  11:00:00,41.8471199131,4.02710423942,0.00993581875941,0.0,9.17985065927,26.9147,138.088776063,83.0002724783,41.7485,13.3400035844
 01/30  12:00:00,42.606620969,4.02710423942,0.0,0.0,9.17985065927,26.9147,130.768817712,73.9218645451,41.7485,15.0984531665
 01/30  13:00:00,41.8880461885,4.02710423942,0.0,0.0,9.17985065927,26.9147,120.589450198,65.5037905109,41.7485,13.3371596869
 01/30  14:00:00,34.3644343142,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.214981228,68.654930334,33.3988,12.1612508942
 01/30  15:00:00,34.3625859619,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.66596772,74.7846643182,25.0491,9.83220340167
 01/30  16:00:00,34.3480765172,4.02710423942,0.0,0.0,9.17985065927,19.4245,122.654209988,78.8432339,33.3988,10.4121760885
 01/30  17:00:00,41.7827944669,4.02710423942,0.0117510575681,0.0,9.17985065927,26.9147,136.29578961,76.3639410774,50.0982,9.83364853258
 01/30  18:00:00,43.9028849769,4.02710423942,0.0,0.0,9.17985065927,26.9147,137.610318364,73.5926852733,50.0982,13.9194330904
 01/30  19:00:00,46.0325641932,4.02710423942,0.00188213642303,0.0,9.17985065927,26.9147,136.851204319,68.6940195668,50.0982,18.0589847518
 01/30  20:00:00,38.6754444312,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.829585077,70.0114959602,33.3988,20.4192891164
 01/30  21:00:00,38.6557732937,4.02710423942,0.0,0.0,9.17985065927,19.4245,122.24689549,72.5627429152,33.3988,16.2853525744
 01/30  22:00:00,38.5834446322,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.705470818,78.0123773808,25.0491,18.6439934371
 01/30  23:00:00,38.4724655959,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.852488306,80.0550019741,16.6994,15.0980863321
 01/30  24:00:00,39.2791605527,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.547107763,83.5311008722,8.3497,8.66630689128
 01/31  01:00:00,22.5171046491,4.02710423942,0.0,0.0,4.58992532963,8.1892,101.700157392,91.4360530113,3.33988,6.9242243809
 01/31  02:00:00,14.6523990856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  03:00:00,14.6750810722,0.0,0.0,0.0,1.52997510988,7.4902,3.93193011854,0.0,3.33988,0.592050118539
 01/31  04:00:00,14.6864816354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  05:00:00,15.3491903601,0.0,0.0,0.0,1.52997510988,7.4902,3.93193604843,0.0,3.33988,0.592056048431
 01/31  06:00:00,23.1398778371,4.02710423942,0.0054192850311,0.0,4.58992532963,8.1892,123.405411207,115.035711207,8.3497,0.02
 01/31  07:00:00,38.8123524623,4.02710423942,0.0112817329435,0.0,9.17985065927,19.4245,131.199471544,109.309198012,16.6994,5.19087353148
 01/31  08:00:00,46.0586441511,4.02710423942,0.0157239764726,0.0,9.17985065927,26.9147,143.181047465,98.2966270993,25.0491,19.8353203652
 01/31  09:00:00,41.829886154,4.02710423942,0.0034887991825,0.0,9.17985065927,26.9147,145.656515917,93.613554114,33.3988,18.6441618028
 01/31  10:00:00,34.3433397007,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.770759379,90.621392152,25.0491,15.1002672272
 01/31  11:00:00,41.8386561228,4.02710423942,0.00757668587604,0.0,9.17985065927,26.9147,146.619270063,91.5324580286,41.7485,13.3383120344
 01/31  12:00:00,42.6045887996,4.02710423942,0.0,0.0,9.17985065927,26.9147,139.05737995,82.2085281552,41.7485,15.1003517952
 01/31  13:00:00,41.8871234846,4.02710423942,0.0,0.0,9.17985065927,26.9147,126.963591946,71.2957741955,41.7485,13.9193177509
 01/31  14:00:00,34.3625165947,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.517641797,75.5365665372,33.3988,11.5822752601
 01/31  15:00:00,34.359222162,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.345093875,85.8837842678,25.0491,10.4122096075
 01/31  16:00:00,34.3437409326,4.02710423942,0.0,0.0,9.17985065927,19.4245,132.353683609,89.1212893745,33.3988,9.83359423443
 01/31  17:00:00,41.7786315714,4.02710423942,0.0112350966664,0.0,9.17985065927,26.9147,145.62760247,85.117455575,50.0982,10.4119468947
 01/31  18:00:00,43.8992213606,4.02710423942,0.0,0.0,9.17985065927,26.9147,143.199275316,79.7616873245,50.0982,13.3393879916
 01/31  19:00:00,46.0310467851,4.02710423942,0.00369987900202,0.0,9.17985065927,26.9147,141.932351765,73.1962969574,50.0982,18.6378548071
 01/31  20:00:00,38.5281906808,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.656164293,74.4205388033,33.3988,19.8368254898
 01/31  21:00:00,38.5189158697,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.646478392,74.3784407788,33.3988,16.8692376129
 01/31  22:00:00,38.4782790459,4.02710423942,0.0,0.0,9.17985065927,19.4245,122.69348331,79.0084347816,25.0491,18.6359485282
 01/31  23:00:00,38.4713924007,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.458470314,79.6608075438,16.6994,15.0982627706
 01/31  24:00:00,39.2801276542,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.0121763434,80.5740395254,8.3497,8.08843681802
 02/01  01:00:00,22.5210424896,4.02710423942,0.0,0.0,4.58992532963,8.1892,95.864590545,85.5974446308,3.33988,6.92726591415
 02/01  02:00:00,14.6550132917,0.0,0.0,0.0,1.52997510988,7.4902,3.93196701787,0.0,3.33988,0.592087017869
 02/01  03:00:00,14.6794524699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.6967052838,0.0,0.0,0.0,1.52997510988,7.4902,3.93197289753,0.0,3.33988,0.592092897533
 02/01  05:00:00,14.8467959449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  06:00:00,22.6323274936,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.4556309813,84.5138839407,8.3497,0.592047040564
 02/01  07:00:00,38.5992967639,4.02710423942,0.0139483942673,0.0,9.17985065927,19.4245,100.66253354,78.7717334872,16.6994,5.19140005275
 02/01  08:00:00,46.0785545263,4.02710423942,0.0188710648545,0.0,9.17985065927,26.9147,113.059984213,68.1744282017,25.0491,19.8364560111
 02/01  09:00:00,41.8492250874,4.02710423942,0.00409179906258,0.0,9.17985065927,26.9147,116.938202164,64.9002427363,33.3988,18.6391594275
 02/01  10:00:00,34.3700055053,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.230737453,62.0806307913,25.0491,15.1010066618
 02/01  11:00:00,41.8673475467,4.02710423942,0.00231204945199,0.0,9.17985065927,26.9147,116.681029448,61.5930316048,41.7485,13.3394978428
 02/01  12:00:00,42.6316023606,4.02710423942,0.0,0.0,9.17985065927,26.9147,109.010565524,52.1605474999,41.7485,15.1015180239
 02/01  13:00:00,41.9444692369,4.02710423942,0.0,0.0,9.17985065927,26.9147,92.1973721387,37.1079116112,41.7485,13.3409605275
 02/01  14:00:00,34.4236669748,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.5850436283,37.0242332042,33.3988,12.1620104241
 02/01  15:00:00,34.4227543011,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.1985647586,42.3171079243,25.0491,9.83235683426
 02/01  16:00:00,34.407194784,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.6426664946,46.8338540428,33.3988,10.4100124519
 02/01  17:00:00,41.8353943937,4.02710423942,0.00470078848931,0.0,9.17985065927,26.9147,106.955876539,46.445847519,50.0982,10.4118290201
 02/01  18:00:00,43.9628211179,4.02710423942,0.0,0.0,9.17985065927,26.9147,104.56881078,41.1302571193,50.0982,13.3403536608
 02/01  19:00:00,46.0882055804,4.02710423942,0.00126571005812,0.0,9.17985065927,26.9147,103.985170377,35.8304085581,50.0982,18.0565618185
 02/01  20:00:00,38.7256215701,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.1663381328,39.3477488232,33.3988,20.4197893096
 02/01  21:00:00,38.7017799756,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.8172610377,41.5516919289,33.3988,16.8667691088
 02/01  22:00:00,38.6250453029,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.1614494647,50.0564407229,25.0491,18.0559087418
 02/01  23:00:00,38.4978047619,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.7107842986,59.9092259193,16.6994,15.1021583793
 02/01  24:00:00,39.2904337371,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.6958773346,67.6805454177,8.3497,8.66563191688
 02/02  01:00:00,22.5223678665,4.02710423942,0.00155232966837,0.0,4.58992532963,8.1892,94.8581018344,84.5923274117,3.33988,6.92589442271
 02/02  02:00:00,14.6616408159,0.0,0.0,0.0,1.52997510988,7.4902,3.93196738844,0.0,3.33988,0.592087388443
 02/02  03:00:00,14.6998975482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.7314352077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  05:00:00,14.8891756531,0.0,0.0,0.0,1.52997510988,7.4902,3.93197326752,0.0,3.33988,0.59209326752
 02/02  06:00:00,22.6655450785,4.02710423942,0.0,0.0,4.58992532963,8.1892,78.5413701262,70.1716701262,8.3497,0.02
 02/02  07:00:00,38.6047271695,4.02710423942,0.00926080304343,0.0,9.17985065927,19.4245,97.7007574599,75.8101352773,16.6994,5.19122218258
 02/02  08:00:00,46.0767511415,4.02710423942,0.017536272611,0.0,9.17985065927,26.9147,118.437371897,72.9683528151,25.0491,20.4199190815
