Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  09:00:00,41.8428679859,4.02710423942,0.00367227085039,0.0,9.17985065927,26.9147,125.113629541,73.0781005117,33.3988,18.636729029
 02/02  10:00:00,34.3543993007,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.352983045,69.2026574246,25.0491,15.1012256201
 02/02  11:00:00,41.8603280677,4.02710423942,0.010716636347,0.0,9.17985065927,26.9147,122.435154333,67.3455447667,41.7485,13.3411095663
 02/02  12:00:00,42.621055774,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.018167483,59.1688689318,41.7485,15.1007985515
 02/02  13:00:00,41.9036884331,4.02710423942,0.0,0.0,9.17985065927,26.9147,108.45044645,53.3626495938,41.7485,13.3392968559
 02/02  14:00:00,34.3761372074,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.948500947,56.3884125362,33.3988,12.1612884111
 02/02  15:00:00,34.3702415414,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.221933566,67.3397947275,25.0491,9.83303883828
 02/02  16:00:00,34.3546589052,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.179287816,76.3699624423,33.3988,10.4105253735
 02/02  17:00:00,41.7845464927,4.02710423942,0.0113243639,0.0,9.17985065927,26.9147,135.854785305,75.3444834736,50.0982,10.4121018318
 02/02  18:00:00,42.8448451175,4.02710423942,0.0,0.0,9.17985065927,26.9147,135.787070027,72.3479098135,50.0982,13.3409602139
 02/02  19:00:00,46.0323887269,4.02710423942,0.00107367352529,0.0,9.17985065927,26.9147,138.006692082,69.2701296482,50.0982,18.6383624335
 02/02  20:00:00,38.6725456575,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.770760417,73.5364907409,33.3988,19.8354696758
 02/02  21:00:00,38.6526366101,4.02710423942,0.0,0.0,9.17985065927,19.4245,125.867468616,75.5999302972,33.3988,16.8687383189
 02/02  22:00:00,38.5793758457,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.253331065,83.5680831849,25.0491,18.6361478797
 02/02  23:00:00,38.4673873541,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.479438871,88.6811327199,16.6994,15.0989061507
 02/02  24:00:00,39.2734953797,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.313070127,93.8744569186,8.3497,8.08891320816
 02/03  01:00:00,22.5121739437,4.02710423942,0.0,0.0,4.58992532963,8.1892,113.735152912,103.467508973,3.33988,6.92776393857
 02/03  02:00:00,14.6459816679,0.0,0.0,0.0,1.52997510988,7.4902,3.93197264035,0.0,3.33988,0.592092640353
 02/03  03:00:00,14.6684329587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  04:00:00,14.681081244,0.0,0.0,0.0,1.52997510988,7.4902,3.93196133452,0.0,3.33988,0.592081334525
 02/03  05:00:00,15.3465184318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  06:00:00,23.1372120164,4.02710423942,0.00234231051772,0.0,4.58992532963,8.1892,115.926412408,106.984625188,8.3497,0.59208722023
 02/03  07:00:00,38.8151706145,4.02710423942,0.0117358182415,0.0,9.17985065927,19.4245,122.904359094,101.013122664,16.6994,5.19183643013
 02/03  08:00:00,46.0612377969,4.02710423942,0.0158696718918,0.0,9.17985065927,26.9147,136.610211589,91.728346822,25.0491,19.8327647672
 02/03  09:00:00,41.8309423307,4.02710423942,0.00337932754787,0.0,9.17985065927,26.9147,141.866099396,89.826261187,33.3988,18.6410382088
 02/03  10:00:00,34.344786316,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.481060796,86.3302530729,25.0491,15.1017077236
 02/03  11:00:00,41.8379433989,4.02710423942,0.00196861630301,0.0,9.17985065927,26.9147,138.823192391,83.7331043391,41.7485,13.3415880523
 02/03  12:00:00,42.6044398411,4.02710423942,0.0,0.0,9.17985065927,26.9147,132.389923163,75.5405841048,41.7485,15.1008390577
 02/03  13:00:00,41.8852468286,4.02710423942,0.0,0.0,9.17985065927,26.9147,122.561442562,66.8938448292,41.7485,13.9190977333
 02/03  14:00:00,34.3614827113,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.218770236,68.2364318339,33.3988,11.5835384019
 02/03  15:00:00,34.358543015,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.612784502,75.1505692716,25.0491,10.4131152308
 02/03  16:00:00,34.3430105328,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.882646142,80.6513854164,33.3988,9.83246072519
 02/03  17:00:00,41.7750522772,4.02710423942,0.00863886145713,0.0,9.17985065927,26.9147,139.234206274,78.7256433089,50.0982,10.4103629653
 02/03  18:00:00,42.838853606,4.02710423942,0.0,0.0,9.17985065927,26.9147,142.806848206,79.3690233698,50.0982,13.3396248358
 02/03  19:00:00,46.0253842542,4.02710423942,0.00102560477866,0.0,9.17985065927,26.9147,147.106714821,78.3674921935,50.0982,18.6410226276
 02/03  20:00:00,38.5230182989,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.557175859,82.3228754351,33.3988,19.8355004242
 02/03  21:00:00,38.5122116435,4.02710423942,0.0,0.0,9.17985065927,19.4245,134.503231102,84.2362772686,33.3988,16.8681538337
 02/03  22:00:00,38.470802814,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.588156467,91.8955515738,25.0491,18.6435048929
 02/03  23:00:00,38.4622006478,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.351660468,96.5536062667,16.6994,15.0986542012
 02/03  24:00:00,39.2704398072,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.633099401,101.618228062,8.3497,8.66517133975
 02/04  01:00:00,22.510154975,4.02710423942,0.0,0.0,4.58992532963,8.1892,121.212458259,110.947642938,3.33988,6.92493532093
 02/04  02:00:00,14.6404094817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  03:00:00,14.6618506154,0.0,0.0,0.0,1.52997510988,7.4902,3.93193389768,0.0,3.33988,0.592053897684
 02/04  04:00:00,14.6745795869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  05:00:00,14.8252037669,0.0,0.0,0.0,1.52997510988,7.4902,3.93193982999,0.0,3.33988,0.592059829988
 02/04  06:00:00,22.6252550418,4.02710423942,0.0107145475649,0.0,4.58992532963,8.1892,127.658817148,119.289117148,8.3497,0.02
 02/04  07:00:00,38.5814640413,4.02710423942,0.0110749971665,0.0,9.17985065927,19.4245,137.725331715,115.834792377,16.6994,5.19113933842
 02/04  08:00:00,46.0444499883,4.02710423942,0.00970196081046,0.0,9.17985065927,26.9147,134.141482158,103.900698295,25.0491,5.19168386284
 02/04  09:00:00,41.8157387564,4.02710423942,0.00265758543448,0.0,9.17985065927,26.9147,140.633831165,102.044059817,33.3988,5.1909713475
 02/04  10:00:00,34.3339780984,4.02710423942,0.000704252605791,0.0,9.17985065927,19.4245,142.855185795,100.936480118,25.0491,16.8696056771
 02/04  11:00:00,41.8327831839,4.02710423942,0.0018891422092,0.0,9.17985065927,26.9147,155.533898595,98.6830596982,41.7485,15.1023388968
 02/04  12:00:00,42.6032716771,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.032085161,87.4137982381,41.7485,16.8697869231
 02/04  13:00:00,41.881500669,4.02710423942,0.0,0.0,9.17985065927,26.9147,137.674809398,79.0575960969,41.7485,16.868713301
 02/04  14:00:00,34.3558872109,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.646781683,76.1476500878,33.3988,15.1003315948
 02/04  15:00:00,34.3546664567,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.726605068,79.7581520688,25.0491,13.9193529991
 02/04  16:00:00,34.3444529158,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.224214079,82.4854934801,33.3988,13.3399205987
 02/04  17:00:00,41.7733938347,4.02710423942,0.00271653359374,0.0,9.17985065927,26.9147,144.618061401,82.9353595405,50.0982,11.5845018604
 02/04  18:00:00,42.8381074752,4.02710423942,0.0,0.0,9.17985065927,26.9147,149.678188748,85.6602262085,50.0982,13.9197625397
 02/04  19:00:00,46.02314218,4.02710423942,0.000996359525287,0.0,9.17985065927,26.9147,149.179023962,81.0206216041,50.0982,18.0602023581
 02/04  20:00:00,38.6654629656,4.02710423942,0.0,0.0,9.17985065927,19.4245,133.70748273,81.663826329,33.3988,18.6448564008
 02/04  21:00:00,38.6440746437,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.248438341,88.9809557523,33.3988,16.8686825886
 02/04  22:00:00,38.5719289264,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.283853286,92.5953790297,25.0491,18.6393742566
 02/04  23:00:00,38.4608006418,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.573692378,97.5344360749,16.6994,13.339856303
 02/04  24:00:00,39.2696689235,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.699950584,104.937447607,8.3497,10.4128029773
 02/05  01:00:00,22.5096887943,4.02710423942,0.0,0.0,4.58992532963,8.1892,130.800864665,119.371205213,3.33988,8.0897794516
 02/05  02:00:00,14.6369333529,0.0,0.0,0.0,1.52997510988,7.4902,3.93197227359,0.0,3.33988,0.592092273591
 02/05  03:00:00,14.655935933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  04:00:00,14.6698459953,0.0,0.0,0.0,1.52997510988,7.4902,3.93192644568,0.0,3.33988,0.592046445676
 02/05  05:00:00,14.8215451184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.6258498301,4.02710423942,0.0114767416959,0.0,4.58992532963,8.1892,121.287912847,112.346160459,8.3497,0.592052388282
 02/05  07:00:00,38.5834701914,4.02710423942,0.0115659653764,0.0,9.17985065927,19.4245,128.795130557,106.90462889,16.6994,5.19110166616
 02/05  08:00:00,46.0500615314,4.02710423942,0.0106496953004,0.0,9.17985065927,26.9147,123.087061521,92.8466474676,25.0491,5.19131405368
 02/05  09:00:00,41.8223600346,4.02710423942,0.00282380291115,0.0,9.17985065927,26.9147,127.747838194,89.1577445348,33.3988,5.19129365896
 02/05  10:00:00,34.3336128092,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.885783522,91.644584906,25.0491,5.19209861559
 02/05  11:00:00,41.8336897709,4.02710423942,0.00336670017288,0.0,9.17985065927,26.9147,142.80071175,84.1830499354,41.7485,16.8691618146
 02/05  12:00:00,42.6068134959,4.02710423942,0.0,0.0,9.17985065927,26.9147,137.188755956,78.5722282254,41.7485,16.868027731
 02/05  13:00:00,41.8843907112,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.440058918,74.3522663105,41.7485,13.3392926074
 02/05  14:00:00,34.3572775123,4.02710423942,0.0,0.0,9.17985065927,19.4245,125.237899212,77.919788203,33.3988,13.9193110086
 02/05  15:00:00,34.3554523394,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.978985493,82.095701988,25.0491,9.83418350488
 02/05  16:00:00,34.3423450569,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.080187286,82.2684333706,33.3988,10.4129539157
 02/05  17:00:00,41.7747140224,4.02710423942,0.00545742049109,0.0,9.17985065927,26.9147,138.798506793,78.2884230841,50.0982,10.4118837093
 02/05  18:00:00,42.8412349877,4.02710423942,0.0,0.0,9.17985065927,26.9147,140.497815164,77.0573749461,50.0982,13.3422402184
 02/05  19:00:00,46.0258531319,4.02710423942,0.0,0.0,9.17985065927,26.9147,142.393067188,75.4266870732,50.0982,16.8681801149
 02/05  20:00:00,38.6681776648,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.97837651,76.7110457747,33.3988,16.8685307352
 02/05  21:00:00,38.6494121842,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.38121277,76.6426921186,33.3988,13.3397206515
 02/05  22:00:00,38.5771749073,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.403166259,84.4871909763,25.0491,16.8668752827
 02/05  23:00:00,38.4661870463,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.195408162,88.1562005731,16.6994,13.339807589
 02/05  24:00:00,39.2742257018,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.34602169,89.0690662633,8.3497,6.92725542669
 02/06  01:00:00,22.5140935654,4.02710423942,0.0,0.0,4.58992532963,8.1892,107.36276571,97.095904398,3.33988,6.9269813116
 02/06  02:00:00,14.6501383364,0.0,0.0,0.0,1.52997510988,7.4902,3.93194270605,0.0,3.33988,0.59206270605
 02/06  03:00:00,14.6745110982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.6876449205,0.0,0.0,0.0,1.52997510988,7.4902,3.93197445648,0.0,3.33988,0.592094456477
 02/06  05:00:00,14.8371293029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  06:00:00,22.6248308091,4.02710423942,0.00226286719639,0.0,4.58992532963,8.1892,118.952224267,110.582524267,8.3497,0.02
 02/06  07:00:00,38.586546645,4.02710423942,0.0117138214366,0.0,9.17985065927,19.4245,127.909077847,105.443608492,16.6994,5.76606935427
 02/06  08:00:00,46.0615728422,4.02710423942,0.0160226209173,0.0,9.17985065927,26.9147,140.324942269,95.4393957967,25.0491,19.8364464723
 02/06  09:00:00,41.8317298162,4.02710423942,0.00347881595572,0.0,9.17985065927,26.9147,144.251448953,92.2117778228,33.3988,18.6408711299
 02/06  10:00:00,34.3522813379,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.858020795,76.7065219322,25.0491,15.1023988626
 02/06  11:00:00,41.8716862108,4.02710423942,0.00192299239746,0.0,9.17985065927,26.9147,118.124670256,63.0362668584,41.7485,13.3399033973
 02/06  12:00:00,42.6439583673,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.983283074,49.1325620419,41.7485,15.1022210322
 02/06  13:00:00,41.9523426373,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.0420715038,38.3741251002,41.7485,13.9194464036
 02/06  14:00:00,34.4189738629,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.057936847,44.0743321346,33.3988,11.5848047124
 02/06  15:00:00,34.4023111617,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.8670290684,54.4060019918,25.0491,10.4119270765
 02/06  16:00:00,34.3734985103,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.88964981,63.0789798267,33.3988,10.4118699836
 02/06  17:00:00,41.7910387994,4.02710423942,0.00615906718254,0.0,9.17985065927,26.9147,125.459689677,65.5265809823,50.0982,9.83490869494
 02/06  18:00:00,42.8540082392,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.726322017,65.7077613355,50.0982,13.9203606819
 02/06  19:00:00,46.0367386959,4.02710423942,0.0,0.0,9.17985065927,26.9147,133.028377257,64.8685471656,50.0982,18.061630091
 02/06  20:00:00,38.6748222422,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.316964871,73.4976052296,33.3988,20.4205596411
 02/06  21:00:00,38.6530906743,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.991656106,79.7237440711,33.3988,16.8691120354
 02/06  22:00:00,38.5779814038,4.02710423942,0.0,0.0,9.17985065927,19.4245,134.11169802,90.4262686686,25.0491,18.6363293511
 02/06  23:00:00,38.4657250596,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.069805108,96.2694674613,16.6994,15.1009376465
 02/06  24:00:00,39.2721611735,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.163128026,101.147402432,8.3497,8.66602559459
 02/07  01:00:00,22.5096036629,4.02710423942,0.0,0.0,4.58992532963,8.1892,119.770674156,109.979958563,3.33988,6.45083559357
 02/07  02:00:00,14.6445598686,0.0,0.0,0.0,1.52997510988,7.4902,3.82928704885,0.0,3.33988,0.489407048852
 02/07  03:00:00,14.6670379563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.679726377,0.0,0.0,0.0,1.52997510988,7.4902,3.93193058166,0.0,3.33988,0.592050581661
 02/07  05:00:00,15.3451574739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.1365081468,4.02710423942,0.00247189963018,0.0,4.58992532963,8.1892,120.517406797,111.575650279,8.3497,0.592056517479
 02/07  07:00:00,38.8150585322,4.02710423942,0.0118671271137,0.0,9.17985065927,19.4245,127.026386305,105.135808249,16.6994,5.19117805626
 02/07  08:00:00,45.0009290838,4.02710423942,0.0128327554061,0.0,9.17985065927,26.9147,138.732286289,93.8462378595,25.0491,19.8369484296
 02/07  09:00:00,41.833857253,4.02710423942,0.0,0.0,9.17985065927,26.9147,141.527828055,89.4859222718,33.3988,18.6431057829
 02/07  10:00:00,34.3522385772,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.949926253,84.7976965196,25.0491,15.1031297334
 02/07  11:00:00,41.8453170147,4.02710423942,0.00211766752463,0.0,9.17985065927,26.9147,137.439290623,81.7716052246,41.7485,13.9191853986
 02/07  12:00:00,42.6148636895,4.02710423942,0.0,0.0,9.17985065927,26.9147,130.046166873,73.1953445976,41.7485,15.1023222752
 02/07  13:00:00,41.89699425,4.02710423942,0.0,0.0,9.17985065927,26.9147,120.640651815,65.552256686,41.7485,13.3398951293
 02/07  14:00:00,34.3698200028,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.309584057,71.7479129819,33.3988,12.1628710755
 02/07  15:00:00,34.3652069875,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.147408017,80.265536309,25.0491,9.83277170775
 02/07  16:00:00,34.3493042918,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.604068155,84.7936908152,33.3988,10.4115773395
 02/07  17:00:00,41.7796932312,4.02710423942,0.00396708134353,0.0,9.17985065927,26.9147,140.977378224,80.4670302864,50.0982,10.412147938
 02/07  18:00:00,42.8462830938,4.02710423942,0.0,0.0,9.17985065927,26.9147,143.379966175,79.9423395972,50.0982,13.3394265777
 02/07  19:00:00,46.0280030524,4.02710423942,0.0,0.0,9.17985065927,26.9147,154.51151031,85.7721653468,50.0982,18.6411449636
 02/07  20:00:00,38.5225432348,4.02710423942,0.0,0.0,9.17985065927,19.4245,145.963872702,92.7274475103,33.3988,19.8376251912
 02/07  21:00:00,38.5108493709,4.02710423942,0.0,0.0,9.17985065927,19.4245,143.912700643,93.644717108,33.3988,16.8691835345
 02/07  22:00:00,38.4682353852,4.02710423942,0.0,0.0,9.17985065927,19.4245,144.512777777,100.81931328,25.0491,18.6443644967
 02/07  23:00:00,38.4603060208,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.500163007,107.70055753,16.6994,15.1002054772
 02/07  24:00:00,39.2685470545,4.02710423942,0.0,0.0,9.17985065927,19.4245,133.008172207,115.992198479,8.3497,8.66627372873
 02/08  01:00:00,22.5056814078,4.02710423942,0.0,0.0,4.58992532963,8.1892,139.243366515,128.977529699,3.33988,6.92595681625
 02/08  02:00:00,14.6320631728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.6519060552,0.0,0.0,0.0,1.52997510988,7.4902,3.93196309705,0.0,3.33988,0.592083097053
 02/08  04:00:00,14.6639410762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  05:00:00,14.814483809,0.0,0.0,0.0,1.52997510988,7.4902,3.93196898294,0.0,3.33988,0.592088982937
 02/08  06:00:00,22.6180329389,4.02710423942,0.0062830409503,0.0,4.58992532963,8.1892,134.084433355,125.714733355,8.3497,0.02
 02/08  07:00:00,38.5806096477,4.02710423942,0.0112341459354,0.0,9.17985065927,19.4245,137.958101183,116.068045165,16.6994,5.19065601806
 02/08  08:00:00,44.9942535765,4.02710423942,0.0123459265142,0.0,9.17985065927,26.9147,146.805921207,101.337467191,25.0491,20.4193540168
 02/08  09:00:00,41.8279890305,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.779539837,94.7389504093,33.3988,18.6417894281
 02/08  10:00:00,34.3482436465,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.506185881,87.3549544069,25.0491,15.1021314738
 02/08  11:00:00,41.8445185812,4.02710423942,0.00215878560207,0.0,9.17985065927,26.9147,135.902298328,80.8130841551,41.7485,13.340714173
 02/08  12:00:00,42.6179102298,4.02710423942,0.0,0.0,9.17985065927,26.9147,122.931510743,66.081012999,41.7485,15.1019977437
 02/08  13:00:00,41.9095030093,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.433794742,51.76569183,41.7485,13.9196029123
 02/08  14:00:00,34.3966388015,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.8066769985,47.8229487484,33.3988,11.5849282502
 02/08  15:00:00,34.4005577078,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.9310505269,51.4705972635,25.0491,10.4113532633
 02/08  16:00:00,34.3858758703,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.4719970428,54.6615430665,33.3988,10.4116539763
 02/08  17:00:00,41.8186080772,4.02710423942,0.00645732422942,0.0,9.17985065927,26.9147,111.553310379,51.6205575481,50.0982,9.83455283065
 02/08  18:00:00,42.8716911603,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.478564021,52.4601231729,50.0982,13.9202408476
 02/08  19:00:00,46.0396570734,4.02710423942,0.0,0.0,9.17985065927,26.9147,121.94043196,53.7861810227,50.0982,18.0560509373
 02/08  20:00:00,38.6772725044,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.30814247,60.4886675414,33.3988,20.4206749289
 02/08  21:00:00,38.6562321597,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.147474437,64.8803469346,33.3988,16.868327502
 02/08  22:00:00,38.5822619737,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.703256818,75.0144135815,25.0491,18.6397432365
 02/08  23:00:00,38.4696372929,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.301731007,82.4993392147,16.6994,15.1029917928
 02/08  24:00:00,39.2747783589,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.982235833,89.9665057996,8.3497,8.66603003313
 02/09  01:00:00,22.5125395052,4.02710423942,0.0,0.0,4.58992532963,8.1892,111.802572593,101.538315008,3.33988,6.92437758521
 02/09  02:00:00,14.6465743826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.6684750717,0.0,0.0,0.0,1.52997510988,7.4902,3.93194058539,0.0,3.33988,0.592060585393
 02/09  04:00:00,14.6803464835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.8300814952,0.0,0.0,0.0,1.52997510988,7.4902,3.93194650705,0.0,3.33988,0.592066507049
 02/09  06:00:00,22.621181,4.02710423942,0.00231771600818,0.0,4.58992532963,8.1892,125.723486337,117.353786337,8.3497,0.02
 02/09  07:00:00,38.583363631,4.02710423942,0.0109972024134,0.0,9.17985065927,19.4245,135.700092863,113.809867284,16.6994,5.19082557931
 02/09  08:00:00,44.9976212719,4.02710423942,0.015050614269,0.0,9.17985065927,26.9147,150.852438408,105.380724123,25.0491,20.4226142848
 02/09  09:00:00,41.8263699387,4.02710423942,0.0016233446408,0.0,9.17985065927,26.9147,154.781917331,103.043679978,33.3988,18.3394373522
 02/09  10:00:00,34.3422167399,4.02710423942,0.0,0.0,9.17985065927,19.4245,141.873628453,101.425268361,25.0491,15.3992600919
 02/09  11:00:00,41.8339185485,4.02710423942,0.00187827750225,0.0,9.17985065927,26.9147,154.530355729,99.4418927199,41.7485,13.3399630094
 02/09  12:00:00,42.6056804103,4.02710423942,0.0,0.0,9.17985065927,26.9147,144.2769422,87.4261601044,41.7485,15.1022820957
 02/09  13:00:00,41.886636671,4.02710423942,0.0,0.0,9.17985065927,26.9147,133.376447934,77.7095106154,41.7485,13.9184373188
 02/09  14:00:00,34.3590075682,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.626442886,78.6430323336,33.3988,11.5846105525
 02/09  15:00:00,34.3573669662,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.02318499,83.5625820857,25.0491,10.4115029043
 02/09  16:00:00,34.3432409761,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.187193225,86.9541639806,33.3988,9.83422924431
 02/09  17:00:00,41.7754885612,4.02710423942,0.0037158836544,0.0,9.17985065927,26.9147,146.315228957,85.8052015714,50.0982,10.4118273853
 02/09  18:00:00,42.8459895374,4.02710423942,0.0,0.0,9.17985065927,26.9147,147.004915287,83.0655975963,50.0982,13.8411176911
 02/09  19:00:00,46.0293821557,4.02710423942,0.0,0.0,9.17985065927,26.9147,147.645547504,79.4049102892,50.0982,18.1424372152
 02/09  20:00:00,38.6709927304,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.528458852,81.7106673373,33.3988,20.4189915149
 02/09  21:00:00,38.6521310719,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.926177118,81.6594757524,33.3988,16.8679013654
 02/09  22:00:00,38.5790083698,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.636943832,87.9494981837,25.0491,18.6383456482
 02/09  23:00:00,38.467509483,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.287892257,91.4865919393,16.6994,15.101900318
 02/09  24:00:00,39.2740145337,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.664556836,97.6493961808,8.3497,8.66546065524
 02/10  01:00:00,22.5110017936,4.02710423942,0.0,0.0,4.58992532963,8.1892,122.798105045,112.533794831,3.33988,6.92443021347
 02/10  02:00:00,14.6455141028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  03:00:00,14.6668220632,0.0,0.0,0.0,1.52997510988,7.4902,3.93195838789,0.0,3.33988,0.592078387891
 02/10  04:00:00,14.6772011118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.3408906453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  06:00:00,23.1337957059,4.02710423942,0.00617762327849,0.0,4.58992532963,8.1892,143.499755157,134.557970876,8.3497,0.592084281248
 02/10  07:00:00,38.8064832212,4.02710423942,0.0104370858097,0.0,9.17985065927,19.4245,155.363382602,133.472016958,16.6994,5.19196564396
 02/10  08:00:00,44.9885702413,4.02710423942,0.0136390050333,0.0,9.17985065927,26.9147,173.04483173,127.574070952,25.0491,20.4216607786
 02/10  09:00:00,41.8196862524,4.02710423942,0.00181408935549,0.0,9.17985065927,26.9147,164.327762237,112.869892603,33.3988,18.0590696347
 02/10  10:00:00,34.3417795948,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.733848439,96.0016779626,25.0491,15.6830704763
 02/10  11:00:00,41.8404918092,4.02710423942,0.00344803222048,0.0,9.17985065927,26.9147,139.187495958,84.0986436952,41.7485,13.3403522625
 02/10  12:00:00,42.6121435463,4.02710423942,0.0,0.0,9.17985065927,26.9147,124.608847026,67.7585093488,41.7485,15.1018376773
 02/10  13:00:00,41.9113197556,4.02710423942,0.0,0.0,9.17985065927,26.9147,106.352879415,50.6857192119,41.7485,13.9186602034
 02/10  14:00:00,34.4080189482,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.8693909628,44.886854224,33.3988,11.5837367389
 02/10  15:00:00,34.4175669716,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.0930657959,45.6322966783,25.0491,10.4116691175
 02/10  16:00:00,34.4213598002,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.2217887431,41.9890288187,33.3988,9.83395992446
 02/10  17:00:00,41.8594068324,4.02710423942,0.0111701009204,0.0,9.17985065927,26.9147,98.4690344375,37.9586861506,50.0982,10.4121482869
 02/10  18:00:00,42.9191979183,4.02710423942,0.00201328527643,0.0,9.17985065927,26.9147,99.1756110423,35.1593348886,50.0982,13.9180761537
 02/10  19:00:00,46.0902030408,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.449428583,35.2904825738,50.0982,18.0607460095
 02/10  20:00:00,38.5750881365,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.1904295091,43.3716433468,33.3988,20.4199861622
 02/10  21:00:00,38.5548040778,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.2354934397,47.9673584008,33.3988,16.8693350388
 02/10  22:00:00,38.5045771233,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.866460547,58.1778387188,25.0491,18.6395218279
 02/10  23:00:00,38.4947608343,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.0795734026,62.2772232677,16.6994,15.1029501349
 02/10  24:00:00,39.2964405314,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.8780992148,64.8623127231,8.3497,8.66608649173
 02/11  01:00:00,22.5461491091,4.02710423942,0.0,0.0,4.58992532963,8.1892,81.3135347003,71.0491816846,3.33988,6.92447301573
 02/11  02:00:00,14.6828626227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.7147682088,0.0,0.0,0.0,1.52997510988,7.4902,3.93194790488,0.0,3.33988,0.59206790488
 02/11  04:00:00,14.7380355523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  05:00:00,14.8886915794,0.0,0.0,0.0,1.52997510988,7.4902,3.93195381489,0.0,3.33988,0.592073814893
 02/11  06:00:00,22.6639655603,4.02710423942,0.0,0.0,4.58992532963,8.1892,82.8409741706,74.4712741706,8.3497,0.02
 02/11  07:00:00,38.627692244,4.02710423942,0.0157698031187,0.0,9.17985065927,19.4245,92.9202444067,71.0299232246,16.6994,5.1909211822
 02/11  08:00:00,45.0338413599,4.02710423942,0.0134759782693,0.0,9.17985065927,26.9147,90.5352695585,60.2945770933,25.0491,5.19159246521
 02/11  09:00:00,41.8568620276,4.02710423942,0.0,0.0,9.17985065927,26.9147,98.8214781724,60.2317251417,33.3988,5.19095303066
 02/11  10:00:00,34.3820870412,4.02710423942,0.000737832414319,0.0,9.17985065927,19.4245,102.002722863,60.0836673051,25.0491,16.8699555583
 02/11  11:00:00,41.8863798002,4.02710423942,0.00198199597333,0.0,9.17985065927,26.9147,115.641751715,58.2107425357,41.7485,15.6825091792
 02/11  12:00:00,42.648549929,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.443954605,48.8261038614,41.7485,16.8693507432
 02/11  13:00:00,41.9452752338,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.098248653,46.481971755,41.7485,16.8677768977
 02/11  14:00:00,34.4209548963,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.5646992751,49.0646364494,33.3988,15.1012628257
 02/11  15:00:00,34.4207151428,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.6688320326,53.2790634739,25.0491,13.3406685587
 02/11  16:00:00,34.4086208714,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.163388711,53.8460462976,33.3988,13.9185424129
 02/11  17:00:00,41.8424296256,4.02710423942,0.0102359297542,0.0,9.17985065927,26.9147,114.027041248,52.3443952957,50.0982,11.5844459526
 02/11  18:00:00,42.899752074,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.547686444,53.1112102859,50.0982,13.3382761579
 02/11  19:00:00,46.0668460525,4.02710423942,0.0,0.0,9.17985065927,26.9147,119.895238006,51.1542425405,50.0982,18.6427954655
 02/11  20:00:00,38.6966887807,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.819931363,52.7766437966,33.3988,18.6444875662
 02/11  21:00:00,38.6724488606,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.678021258,58.4095635863,33.3988,16.8696576718
 02/11  22:00:00,38.6092482725,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.5016258267,55.8105854373,25.0491,18.6419403894
 02/11  23:00:00,38.505918606,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.6292425797,56.5901741835,16.6994,13.3396683962
 02/11  24:00:00,39.3029025805,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.2328017464,62.4719943678,8.3497,10.4111073786
 02/12  01:00:00,22.5423488863,4.02710423942,0.0,0.0,4.58992532963,8.1892,86.7821700556,74.7753063515,3.33988,8.66698370408
 02/12  02:00:00,14.684384856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  03:00:00,14.7092846678,0.0,0.0,0.0,1.52997510988,7.4902,3.93197587722,0.0,3.33988,0.592095877216
 02/12  04:00:00,14.7139163798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  05:00:00,14.8611929279,0.0,0.0,0.0,1.52997510988,7.4902,3.93193003732,0.0,3.33988,0.592050037322
 02/12  06:00:00,22.6440468555,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.3478823007,84.9781823007,8.3497,0.02
 02/12  07:00:00,38.6075218276,4.02710423942,0.0143301995218,0.0,9.17985065927,19.4245,103.472218948,81.5816297672,16.6994,5.19118918033
 02/12  08:00:00,45.0124912248,4.02710423942,0.011541961065,0.0,9.17985065927,26.9147,106.766826934,76.5258590893,25.0491,5.19186784438
 02/12  09:00:00,41.8381007962,4.02710423942,0.0017016889179,0.0,9.17985065927,26.9147,112.907112964,74.3167648396,33.3988,5.19154812463
 02/12  10:00:00,34.3529065758,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.833258048,77.017457465,25.0491,5.7667005834
 02/12  11:00:00,41.8624317636,4.02710423942,0.0163173146603,0.0,9.17985065927,26.9147,129.094450645,70.4767012219,41.7485,16.8692494227
 02/12  12:00:00,42.6230842999,4.02710423942,0.0,0.0,9.17985065927,26.9147,124.458815961,65.8390883065,41.7485,16.8712276542
 02/12  13:00:00,41.9108143929,4.02710423942,0.0,0.0,9.17985065927,26.9147,112.947239906,57.8572067974,41.7485,13.3415331089
 02/12  14:00:00,34.3897249989,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.422678032,57.6850923114,33.3988,13.3387857209
 02/12  15:00:00,34.3840239469,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.8280961929,63.3673218183,25.0491,10.4116743746
 02/12  16:00:00,34.3615949925,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.572508348,66.7603616365,33.3988,10.4133467111
 02/12  17:00:00,41.7877611734,4.02710423942,0.00945254373768,0.0,9.17985065927,26.9147,127.308175322,67.3760296728,50.0982,9.83394564928
 02/12  18:00:00,41.7888876918,4.02710423942,0.0,0.0,9.17985065927,26.9147,134.65339574,70.6337106799,50.0982,13.9214850602
 02/12  19:00:00,46.0324503848,4.02710423942,0.0,0.0,9.17985065927,26.9147,137.080272313,70.112203985,50.0982,16.8698683277
 02/12  20:00:00,38.6742635579,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.433610779,71.1654934697,33.3988,16.8693173094
 02/12  21:00:00,38.6550328777,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.737644752,70.9986226611,33.3988,13.340222091
 02/12  22:00:00,38.5810256635,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.6899998,78.7718371227,25.0491,16.8690626771
 02/12  23:00:00,38.468715994,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.281322133,82.6620662216,16.6994,13.9198559113
 02/12  24:00:00,39.2750901521,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.231348775,82.957965281,8.3497,6.92368349396
 02/13  01:00:00,22.5144970869,4.02710423942,0.0,0.0,4.58992532963,8.1892,100.192356607,89.9288297251,3.33988,6.92364688215
 02/13  02:00:00,14.6522594738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.6766166173,0.0,0.0,0.0,1.52997510988,7.4902,3.93193437703,0.0,3.33988,0.592054377032
 02/13  04:00:00,14.6902205777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  05:00:00,14.8416303259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.6289924354,4.02710423942,0.000976798360801,0.0,4.58992532963,8.1892,107.259331357,98.3175451876,8.3497,0.592086169405
 02/13  07:00:00,38.5937965835,4.02710423942,0.0128554650909,0.0,9.17985065927,19.4245,115.022406099,93.1312264762,16.6994,5.1917796226
 02/13  08:00:00,45.0093455959,4.02710423942,0.0163086377248,0.0,9.17985065927,26.9147,132.25935534,86.7887687708,25.0491,20.4214865691
 02/13  09:00:00,41.8378044916,4.02710423942,0.0036299562695,0.0,9.17985065927,26.9147,137.422664147,85.9689797667,33.3988,18.0548843801
 02/13  10:00:00,34.3492928002,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.918888112,81.1863512252,25.0491,15.6834368867
 02/13  11:00:00,41.8416361574,4.02710423942,0.00394143946942,0.0,9.17985065927,26.9147,134.334366802,79.2443927326,41.7485,13.3414740698
 02/13  12:00:00,42.6104953329,4.02710423942,0.0,0.0,9.17985065927,26.9147,123.29213243,66.4410233549,41.7485,15.1026090755
 02/13  13:00:00,41.8959271896,4.02710423942,0.0,0.0,9.17985065927,26.9147,112.064314098,56.3961059873,41.7485,13.9197081102
 02/13  14:00:00,34.3708004408,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.476349479,59.4934860661,33.3988,11.584063413
 02/13  15:00:00,34.3676835224,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.936630262,65.4741658585,25.0491,10.413364404
 02/13  16:00:00,34.3537158805,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.857224189,70.0456991722,33.3988,10.4127250172
 02/13  17:00:00,41.787208028,4.02710423942,0.00968602364067,0.0,9.17985065927,26.9147,127.815009796,67.882424562,50.0982,9.83438523353
 02/13  18:00:00,41.7917060125,4.02710423942,0.0,0.0,9.17985065927,26.9147,131.225747383,67.2072966524,50.0982,13.9202507302
 02/13  19:00:00,46.0358116377,4.02710423942,0.00186612418282,0.0,9.17985065927,26.9147,132.751772286,64.0174651758,50.0982,18.6361071102
 02/13  20:00:00,38.6777305556,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.18352878,67.9498375609,33.3988,19.834891219
 02/13  21:00:00,38.6580707843,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.800589612,69.5315712505,33.3988,16.8702183618
 02/13  22:00:00,38.5865970982,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.508448294,76.8152424842,25.0491,18.6441058095
 02/13  23:00:00,38.4746877183,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.650827592,81.8508840085,16.6994,15.1005435833
 02/13  24:00:00,39.2798688229,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.268428584,87.252049262,8.3497,8.66667932195
 02/14  01:00:00,22.5160384516,4.02710423942,0.0,0.0,4.58992532963,8.1892,107.093660082,96.8273661334,3.33988,6.92641394862
 02/14  02:00:00,14.6519092108,0.0,0.0,0.0,1.52997510988,7.4902,3.93194745515,0.0,3.33988,0.592067455153
 02/14  03:00:00,14.6756847322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  04:00:00,14.688128524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.3528843744,0.0,0.0,0.0,1.52997510988,7.4902,3.93195336588,0.0,3.33988,0.592073365881
 02/14  06:00:00,23.1408655597,4.02710423942,0.00126829947082,0.0,4.58992532963,8.1892,110.425494427,102.055794427,8.3497,0.02
 02/14  07:00:00,38.8194256831,4.02710423942,0.0123681290813,0.0,9.17985065927,19.4245,118.488148839,96.5976885269,16.6994,5.19106031176
 02/14  08:00:00,45.0052229755,4.02710423942,0.0133051803717,0.0,9.17985065927,26.9147,130.83823419,85.3670375557,25.0491,20.4220966342
 02/14  09:00:00,41.8370472337,4.02710423942,0.0,0.0,9.17985065927,26.9147,134.133209424,82.0916770635,33.3988,18.6427323603
 02/14  10:00:00,34.3514087945,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.887020851,77.7346963228,25.0491,15.1032245279
 02/14  11:00:00,41.8495116849,4.02710423942,0.00845975680386,0.0,9.17985065927,26.9147,131.911169901,76.2444097886,41.7485,13.9182601124
 02/14  12:00:00,42.6155861565,4.02710423942,0.0,0.0,9.17985065927,26.9147,125.224285972,68.3723992975,41.7485,15.1033866748
 02/14  13:00:00,41.8981871057,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.878071008,60.788766863,41.7485,13.3408041453
 02/14  14:00:00,34.3734081088,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.52665154,62.9641615467,33.3988,12.163689993
 02/14  15:00:00,34.3743451146,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.474755031,67.5922328432,25.0491,9.83342218775
 02/14  16:00:00,34.3582923575,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.71176812,75.8996998517,33.3988,10.4132682682
 02/14  17:00:00,41.785451808,4.02710423942,0.00594913022587,0.0,9.17985065927,26.9147,136.323295011,75.8126233696,50.0982,10.4124716415
 02/14  18:00:00,41.7928683083,4.02710423942,0.0,0.0,9.17985065927,26.9147,136.081110963,72.6425890789,50.0982,13.340321884
 02/14  19:00:00,46.0362577221,4.02710423942,0.00115025768914,0.0,9.17985065927,26.9147,136.310750196,67.5691120667,50.0982,18.6434381295
 02/14  20:00:00,38.5362967347,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.431727159,65.6102655009,33.3988,20.4226616577
 02/14  21:00:00,38.5269257172,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.100675152,62.8315065083,33.3988,16.8703686439
 02/14  22:00:00,38.4862649845,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.758578145,68.0728528205,25.0491,18.6366253249
 02/14  23:00:00,38.4785793815,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.986106809,70.1856903956,16.6994,15.1010164137
 02/14  24:00:00,39.2853006406,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.3396666376,72.324787809,8.3497,8.6651788286
 02/15  01:00:00,22.5228456241,4.02710423942,0.0,0.0,4.58992532963,8.1892,88.9573553102,78.6937090721,3.33988,6.92376623806
 02/15  02:00:00,14.6638157938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  03:00:00,14.6930979953,0.0,0.0,0.0,1.52997510988,7.4902,3.93194361535,0.0,3.33988,0.592063615348
 02/15  04:00:00,14.7108251465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  05:00:00,14.8791974051,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  06:00:00,22.680383398,4.02710423942,0.0,0.0,4.58992532963,8.1892,74.4324903271,65.4906949673,8.3497,0.592095359821
 02/15  07:00:00,38.6547611554,4.02710423942,0.0166529824381,0.0,9.17985065927,19.4245,81.1509666646,59.259686658,16.6994,5.19188000654
 02/15  08:00:00,45.0729291545,4.02710423942,0.0172094809042,0.0,9.17985065927,26.9147,94.942562198,49.4705566924,25.0491,20.4229055056
 02/15  09:00:00,41.901472872,4.02710423942,0.0,0.0,9.17985065927,26.9147,98.9959209411,46.9615438569,33.3988,18.6355770842
 02/15  10:00:00,34.4177033598,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.2909289494,46.140182043,25.0491,15.1016469064
 02/15  11:00:00,41.9132208916,4.02710423942,0.00346806283531,0.0,9.17985065927,26.9147,101.187352501,46.0977245381,41.7485,13.341127963
 02/15  12:00:00,42.6550756262,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.2981612305,37.4473415374,41.7485,15.1023196931
 02/15  13:00:00,41.9691079639,4.02710423942,0.0,0.0,9.17985065927,26.9147,83.935461516,28.2665188192,41.7485,13.9204426968
 02/15  14:00:00,34.4517222141,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.0943650126,27.1099469407,33.3988,11.5856180719
 02/15  15:00:00,34.4565485468,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.701833312,30.2413810676,25.0491,10.4113522444
 02/15  16:00:00,34.437238547,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.3793894327,35.568560952,33.3988,10.4120284807
 02/15  17:00:00,41.8726124184,4.02710423942,0.0116212126928,0.0,9.17985065927,26.9147,93.1112699143,33.1788118363,50.0982,9.83425807794
 02/15  18:00:00,41.8689453767,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.0816705058,32.0616175,50.0982,13.9218530058
 02/15  19:00:00,46.0959098436,4.02710423942,0.0,0.0,9.17985065927,26.9147,102.92122471,34.1849735185,50.0982,18.6380511912
 02/15  20:00:00,38.7244543121,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.8339979586,41.598138903,33.3988,19.8370590556
 02/15  21:00:00,38.700739039,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.8066552477,43.5379086408,33.3988,16.8699466069
 02/15  22:00:00,38.6275966092,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.7297438085,50.0341141561,25.0491,18.6465296523
 02/15  23:00:00,38.5157346485,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.6936465353,53.8916817694,16.6994,15.1025647659
 02/15  24:00:00,39.3039520494,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.2453969081,59.2296253836,8.3497,8.66607152448
 02/16  01:00:00,22.5494835447,4.02710423942,0.0,0.0,4.58992532963,8.1892,79.5688450301,69.3015871967,3.33988,6.92737783334
 02/16  02:00:00,14.6894152378,0.0,0.0,0.0,1.52997510988,7.4902,3.93197366223,0.0,3.33988,0.592093662233
 02/16  03:00:00,14.7169379946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.7264770277,0.0,0.0,0.0,1.52997510988,7.4902,3.93192781098,0.0,3.33988,0.592047810983
 02/16  05:00:00,14.8711073927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.6485330784,4.02710423942,0.0,0.0,4.58992532963,8.1892,86.0389411159,77.0971873647,8.3497,0.592053751191
 02/16  07:00:00,38.6073645925,4.02710423942,0.0139979567115,0.0,9.17985065927,19.4245,96.4043282611,74.5131974263,16.6994,5.19173083471
 02/16  08:00:00,45.0203897001,4.02710423942,0.0146185855449,0.0,9.17985065927,26.9147,110.891982906,66.0069233419,25.0491,19.8359595639
 02/16  09:00:00,41.8493422688,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.105040404,64.0618895547,33.3988,18.6443508495
 02/16  10:00:00,34.3695787748,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.271106388,63.1196545211,25.0491,15.1023518673
 02/16  11:00:00,41.8833478822,4.02710423942,0.00593278970169,0.0,9.17985065927,26.9147,112.459486313,56.7902896122,41.7485,13.9206967012
 02/16  12:00:00,42.6415275123,4.02710423942,0.0,0.0,9.17985065927,26.9147,100.38452944,43.5340485236,41.7485,15.1019809162
 02/16  13:00:00,41.9498388079,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.8656327387,33.7781555112,41.7485,13.3389772274
 02/16  14:00:00,34.4298767575,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.6119515809,34.0511224326,33.3988,12.1620291482
 02/16  15:00:00,34.4278424364,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.4931477689,40.0309903242,25.0491,10.4130574447
 02/16  16:00:00,34.409002787,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.4284968571,45.1966409759,33.3988,9.83305588112
 02/16  17:00:00,41.8363614184,4.02710423942,0.00636572111866,0.0,9.17985065927,26.9147,105.052546082,44.5419079583,50.0982,10.4124381242
 02/16  18:00:00,41.8405931964,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.547278541,42.1077360117,50.0982,13.3413425289
 02/16  19:00:00,46.0766514133,4.02710423942,0.0,0.0,9.17985065927,26.9147,108.532980266,39.7876577093,50.0982,18.6471225569
 02/16  20:00:00,38.710788226,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.7802250808,44.9613870796,33.3988,20.4200380012
 02/16  21:00:00,38.682168702,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.4439553175,49.1749523602,33.3988,16.8702029574
 02/16  22:00:00,38.5965738679,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.00181389,61.3116585994,25.0491,18.6410552901
 02/16  23:00:00,38.4796430184,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.727370279,70.9261260286,16.6994,15.1018442505
 02/16  24:00:00,39.2848583949,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.8009579756,78.7857753544,8.3497,8.66548262122
 02/17  01:00:00,22.5191548509,4.02710423942,0.0,0.0,4.58992532963,8.1892,102.463400941,92.1980230155,3.33988,6.92549792563
 02/17  02:00:00,14.6570480066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  03:00:00,14.6834558851,0.0,0.0,0.0,1.52997510988,7.4902,3.9319254672,0.0,3.33988,0.592045467198
 02/17  04:00:00,14.6965917688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.3620071124,0.0,0.0,0.0,1.52997510988,7.4902,3.93193141294,0.0,3.33988,0.592051412939
 02/17  06:00:00,23.1513718905,4.02710423942,0.0,0.0,4.58992532963,8.1892,96.7517211085,88.3820211085,8.3497,0.02
 02/17  07:00:00,38.8343336729,4.02710423942,0.014454617013,0.0,9.17985065927,19.4245,102.938901601,81.0477929773,16.6994,5.19170862386
 02/17  08:00:00,43.9632074806,4.02710423942,0.0152355873211,0.0,9.17985065927,26.9147,116.332392317,70.8635373123,25.0491,20.4197550045
 02/17  09:00:00,41.8527700775,4.02710423942,0.00172409355276,0.0,9.17985065927,26.9147,119.005740547,66.9664434332,33.3988,18.640497114
 02/17  10:00:00,34.3778107133,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.997630062,62.845779961,25.0491,15.1027501011
 02/17  11:00:00,41.8733823952,4.02710423942,0.00192583811612,0.0,9.17985065927,26.9147,118.464580547,63.3760966707,41.7485,13.3399838767
 02/17  12:00:00,42.6321649587,4.02710423942,0.0,0.0,9.17985065927,26.9147,114.374555551,56.944258296,41.7485,15.681797255
 02/17  13:00:00,41.9211299502,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.964233925,48.875647899,41.7485,13.340086026
 02/17  14:00:00,34.403769407,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.5598480901,49.996960956,33.3988,12.1640871341
 02/17  15:00:00,34.4070173571,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.9624607161,55.0793937419,25.0491,9.83396697426
 02/17  16:00:00,34.3929203648,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.606223488,58.7950514883,33.3988,10.4123719996
 02/17  17:00:00,41.8223657641,4.02710423942,0.00346181140697,0.0,9.17985065927,26.9147,117.872608995,57.3622414926,50.0982,10.4121675021
 02/17  18:00:00,41.8310582146,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.627692471,52.187862644,50.0982,13.3416298274
 02/17  19:00:00,46.0734419372,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.038819622,46.2968726147,50.0982,18.6437470071
 02/17  20:00:00,38.5731882498,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.741119313,47.9206421927,33.3988,20.4216771199
 02/17  21:00:00,38.5625849613,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.6865913465,48.4164718613,33.3988,16.8713194852
 02/17  22:00:00,38.5193091612,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.6592020733,54.9736164304,25.0491,18.6364856429
 02/17  23:00:00,38.5114862917,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.2952295719,58.4948136512,16.6994,15.1010159207
 02/17  24:00:00,39.3096325801,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.0753714868,61.0605274563,8.3497,8.66514403049
 02/18  01:00:00,22.549220685,4.02710423942,0.0,0.0,4.58992532963,8.1892,82.9191157031,72.6554235439,3.33988,6.92381215925
 02/18  02:00:00,14.6836652334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  03:00:00,14.7062539694,0.0,0.0,0.0,1.52997510988,7.4902,3.93194712059,0.0,3.33988,0.592067120588
 02/18  04:00:00,14.718228858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,14.8638002377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  06:00:00,22.6540656581,4.02710423942,0.0,0.0,4.58992532963,8.1892,86.350094198,77.4083039442,8.3497,0.592090253711
 02/18  07:00:00,38.6293857454,4.02710423942,0.0155771967136,0.0,9.17985065927,19.4245,91.8596887738,69.9683672082,16.6994,5.19192156556
 02/18  08:00:00,43.9752612779,4.02710423942,0.0134124597688,0.0,9.17985065927,26.9147,90.3548447789,60.1145583735,25.0491,5.19118640539
 02/18  09:00:00,41.8578157279,4.02710423942,0.00362653231973,0.0,9.17985065927,26.9147,99.2824797439,60.6920283809,33.3988,5.191651363
 02/18  10:00:00,34.3812261774,4.02710423942,0.00581914400726,0.0,9.17985065927,19.4245,104.340576206,62.4246079897,25.0491,16.8668682167
 02/18  11:00:00,41.8845230649,4.02710423942,0.00991635899821,0.0,9.17985065927,26.9147,119.344306509,61.9126947791,41.7485,15.6831117303
 02/18  12:00:00,42.6355268681,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.998154394,55.3811593914,41.7485,16.8684950025
