Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  13:00:00,41.9254595815,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.176673008,54.5590543276,41.7485,16.8691186808
 02/18  14:00:00,34.4025223151,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.170592955,55.6694938326,33.3988,15.102299122
 02/18  15:00:00,34.4070866848,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.3048284178,56.9163316634,25.0491,13.3393967544
 02/18  16:00:00,34.4031054329,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.038067715,53.7192294822,33.3988,13.9200382323
 02/18  17:00:00,41.8439584981,4.02710423942,0.0130946484635,0.0,9.17985065927,26.9147,111.583877498,49.9015106945,50.0982,11.5841668036
 02/18  18:00:00,41.8346683942,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.770220542,51.7525647854,50.0982,13.9194557562
 02/18  19:00:00,46.075088076,4.02710423942,0.00214586794166,0.0,9.17985065927,26.9147,113.859097797,45.7074645928,50.0982,18.0534332038
 02/18  20:00:00,38.7174530817,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.1410613209,43.0937881957,33.3988,18.6484731251
 02/18  21:00:00,38.7015045819,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.5899835807,46.3223754994,33.3988,16.8688080813
 02/18  22:00:00,38.6317863808,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.4952081585,46.7994016356,25.0491,18.6467065229
 02/18  23:00:00,38.520211523,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.5795672622,49.9606979056,16.6994,13.9194693566
 02/18  24:00:00,39.3095250723,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.5195841572,56.3353468701,8.3497,9.83453728706
 02/19  01:00:00,22.5650534308,4.02710423942,0.0,0.0,4.58992532963,8.1892,77.9449285106,65.9384791918,3.33988,8.66656931883
 02/19  02:00:00,14.7050370611,0.0,0.0,0.0,1.52997510988,7.4902,3.93193311836,0.0,3.33988,0.592053118361
 02/19  03:00:00,14.7217108601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.7291158573,0.0,0.0,0.0,1.52997510988,7.4902,3.93193905191,0.0,3.33988,0.592059051907
 02/19  05:00:00,14.8759791039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  06:00:00,22.6646581876,4.02710423942,0.0,0.0,4.58992532963,8.1892,83.2397893281,74.8700893281,8.3497,0.02
 02/19  07:00:00,38.623825211,4.02710423942,0.0153078894368,0.0,9.17985065927,19.4245,95.610710378,73.1451930291,16.6994,5.76611734885
 02/19  08:00:00,43.9634072987,4.02710423942,0.013173459492,0.0,9.17985065927,26.9147,95.0480218951,64.8075975467,25.0491,5.1913243484
 02/19  09:00:00,41.8482607976,4.02710423942,0.00355241291143,0.0,9.17985065927,26.9147,103.745465336,65.1559649733,33.3988,5.19070036289
 02/19  10:00:00,34.3577259376,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.516155568,71.2760925929,25.0491,5.19096297516
 02/19  11:00:00,41.8744538101,4.02710423942,0.0187210065164,0.0,9.17985065927,26.9147,125.705543509,67.0878386942,41.7485,16.8692048143
 02/19  12:00:00,42.6284355673,4.02710423942,0.0,0.0,9.17985065927,26.9147,121.179463326,62.5601006665,41.7485,16.87086266
 02/19  13:00:00,41.9180255928,4.02710423942,0.0,0.0,9.17985065927,26.9147,111.493132122,56.4056632057,41.7485,13.3389689161
 02/19  14:00:00,34.4017295012,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.653156723,55.3334592611,33.3988,13.9208974619
 02/19  15:00:00,34.4025949468,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.2579940484,58.7974902432,25.0491,10.4114038052
 02/19  16:00:00,34.3873229956,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.753225876,60.5200333791,33.3988,9.8343924966
 02/19  17:00:00,41.8205962357,4.02710423942,0.0082673585923,0.0,9.17985065927,26.9147,117.67714455,57.1672591083,50.0982,10.4116854421
 02/19  18:00:00,41.8241282053,4.02710423942,0.0,0.0,9.17985065927,26.9147,119.080092301,55.6428455874,50.0982,13.3390467138
 02/19  19:00:00,46.0619055907,4.02710423942,0.0,0.0,9.17985065927,26.9147,121.084076503,54.1160815744,50.0982,16.8697949285
 02/19  20:00:00,38.6991912179,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.094058295,55.8260088606,33.3988,16.8692494349
 02/19  21:00:00,38.677619223,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.391869228,56.0711765619,33.3988,13.921892666
 02/19  22:00:00,38.6022627573,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.199251342,64.2811892869,25.0491,16.868962055
 02/19  23:00:00,38.4889871451,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.6494652044,68.6104793493,16.6994,13.3395858552
 02/19  24:00:00,39.2913659333,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.3328833124,70.0557987336,8.3497,6.9273845788
 02/20  01:00:00,22.5300144469,4.02710423942,0.0,0.0,4.58992532963,8.1892,90.5236604635,78.517583767,3.33988,8.66619669651
 02/20  02:00:00,14.6696161358,0.0,0.0,0.0,1.52997510988,7.4902,3.93196087452,0.0,3.33988,0.592080874517
 02/20  03:00:00,14.6925295886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  04:00:00,14.7043863836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  05:00:00,14.8548150731,0.0,0.0,0.0,1.52997510988,7.4902,3.93196676393,0.0,3.33988,0.592086763927
 02/20  06:00:00,22.6401830974,4.02710423942,0.0,0.0,4.58992532963,8.1892,95.1720727831,86.8023727831,8.3497,0.02
 02/20  07:00:00,38.6067007138,4.02710423942,0.0145749919497,0.0,9.17985065927,19.4245,103.513809581,81.2536966029,16.6994,5.56071297811
 02/20  08:00:00,43.9529029813,4.02710423942,0.0077697721579,0.0,9.17985065927,26.9147,97.3938003576,66.9481334296,25.0491,5.39656692806
 02/20  09:00:00,41.8463657032,4.02710423942,0.0,0.0,9.17985065927,26.9147,102.270438861,63.6799485722,33.3988,5.19169028886
 02/20  10:00:00,34.3656559104,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.95883878,67.7175207855,25.0491,5.19221799451
 02/20  11:00:00,41.8768692593,4.02710423942,0.00660622206719,0.0,9.17985065927,26.9147,120.083719616,61.4655109673,41.7485,16.8697086482
 02/20  12:00:00,42.6372644659,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.804829926,57.1861159746,41.7485,16.8702139515
 02/20  13:00:00,41.9274518701,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.356965129,52.2705890504,41.7485,13.3378760783
 02/20  14:00:00,34.4048230809,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.7538419276,52.4341618213,33.3988,13.9208801063
 02/20  15:00:00,34.4010483959,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.0982792436,57.2149178404,25.0491,9.8342614032
 02/20  16:00:00,34.3830818467,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.270994799,60.4592190844,33.3988,10.4129757148
 02/20  17:00:00,41.8121697253,4.02710423942,0.00978001863516,0.0,9.17985065927,26.9147,120.257179733,59.7463823134,50.0982,10.4125974197
 02/20  18:00:00,41.8115365912,4.02710423942,0.0,0.0,9.17985065927,26.9147,123.415387061,59.9759912014,50.0982,13.3411958601
 02/20  19:00:00,46.0472540748,4.02710423942,0.0,0.0,9.17985065927,26.9147,125.677832935,58.7092725375,50.0982,16.8703603974
 02/20  20:00:00,38.6853086602,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.151663857,59.882604299,33.3988,16.8702595577
 02/20  21:00:00,38.6655175026,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.769105373,59.4493338398,33.3988,13.9209715331
 02/20  22:00:00,38.591843291,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.597186679,66.6802397658,25.0491,16.867846913
 02/20  23:00:00,38.4803293607,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.902003565,70.8624599756,16.6994,13.3401435894
 02/20  24:00:00,39.2864440775,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.0345377078,72.7579209931,8.3497,6.92691671477
 02/21  01:00:00,22.5245276748,4.02710423942,0.0,0.0,4.58992532963,8.1892,91.9860426463,81.7192875338,3.33988,6.92687511254
 02/21  02:00:00,14.6641625754,0.0,0.0,0.0,1.52997510988,7.4902,3.93193277333,0.0,3.33988,0.592052773329
 02/21  03:00:00,14.6891625017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.7022889063,0.0,0.0,0.0,1.52997510988,7.4902,3.93193870742,0.0,3.33988,0.592058707425
 02/21  05:00:00,15.3670492901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,23.1532804843,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.8433111796,85.4736111796,8.3497,0.02
 02/21  07:00:00,38.8328577829,4.02710423942,0.0139613190727,0.0,9.17985065927,19.4245,103.714884418,81.2493746828,16.6994,5.76610973472
 02/21  08:00:00,43.9585227274,4.02710423942,0.0144926265326,0.0,9.17985065927,26.9147,117.715875079,72.8323651143,25.0491,19.8344099644
 02/21  09:00:00,41.8444052591,4.02710423942,0.0,0.0,9.17985065927,26.9147,122.591391216,70.5480930625,33.3988,18.6444981539
 02/21  10:00:00,34.3575407634,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.87397306,68.7220444177,25.0491,15.1028286427
 02/21  11:00:00,41.8551438681,4.02710423942,0.00220835538248,0.0,9.17985065927,26.9147,121.393630174,65.7260883113,41.7485,13.9190418625
 02/21  12:00:00,42.6312842257,4.02710423942,0.0,0.0,9.17985065927,26.9147,109.895492998,53.0449524041,41.7485,15.102040594
 02/21  13:00:00,41.9283098328,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.9147951692,41.8270291989,41.7485,13.3392659703
 02/21  14:00:00,34.4104150929,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.3246005646,41.7638762013,33.3988,12.1619243634
 02/21  15:00:00,34.415449602,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.3936374451,44.9325362997,25.0491,10.4120011454
 02/21  16:00:00,34.4011436634,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.7343842753,48.5014855492,33.3988,9.83409872611
 02/21  17:00:00,41.8323798294,4.02710423942,0.00945081932853,0.0,9.17985065927,26.9147,108.144440232,47.6343796772,50.0982,10.4118605545
 02/21  18:00:00,41.8309816716,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.331137026,46.891428973,50.0982,13.3415080531
 02/21  19:00:00,46.0617416409,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.019926855,47.2769545566,50.0982,18.6447722983
 02/21  20:00:00,38.5494807212,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.785455507,53.9659331009,33.3988,20.4207224065
 02/21  21:00:00,38.5346050314,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.727235875,57.4580319068,33.3988,16.8704039684
 02/21  22:00:00,38.4906538638,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.869041177,66.1806748798,25.0491,18.6392662972
 02/21  23:00:00,38.4812793028,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.329742501,70.527132578,16.6994,15.1032099229
 02/21  24:00:00,39.2869146373,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.2024475638,74.1863925454,8.3497,8.66635501835
 02/22  01:00:00,22.5253192383,4.02710423942,0.0,0.0,4.58992532963,8.1892,92.4745914987,82.2099591303,3.33988,6.92475236836
 02/22  02:00:00,14.6643090165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.6900195217,0.0,0.0,0.0,1.52997510988,7.4902,3.93196961166,0.0,3.33988,0.592089611656
 02/22  04:00:00,14.7032916806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,14.8543829666,0.0,0.0,0.0,1.52997510988,7.4902,3.93197548721,0.0,3.33988,0.592095487208
 02/22  06:00:00,22.6388395864,4.02710423942,0.0,0.0,4.58992532963,8.1892,92.4218952565,84.0521952565,8.3497,0.02
 02/22  07:00:00,38.603550202,4.02710423942,0.0138982927151,0.0,9.17985065927,19.4245,101.103842335,79.2132887169,16.6994,5.19115361785
 02/22  08:00:00,43.9585981488,4.02710423942,0.0145869219042,0.0,9.17985065927,26.9147,114.671925497,69.2033352624,25.0491,20.419490235
 02/22  09:00:00,41.8460431862,4.02710423942,0.0,0.0,9.17985065927,26.9147,118.916302722,66.876556098,33.3988,18.6409466245
 02/22  10:00:00,34.3660937287,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.935548728,64.7849033708,25.0491,15.1015453569
 02/22  11:00:00,41.877460365,4.02710423942,0.0058396219667,0.0,9.17985065927,26.9147,114.939875269,59.8513618738,41.7485,13.3400133949
 02/22  12:00:00,42.6427843602,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.568019704,46.7169405665,41.7485,15.1025791372
 02/22  13:00:00,41.9452538373,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.7299535405,38.0588258036,41.7485,13.9226277369
 02/22  14:00:00,34.4228190593,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.4185272809,39.4347531479,33.3988,11.584974133
 02/22  15:00:00,34.4283887368,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.3728849411,42.9115943504,25.0491,10.4121905907
 02/22  16:00:00,34.4234163861,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.345900322,43.5357402006,33.3988,10.4113601214
 02/22  17:00:00,41.8575193699,4.02710423942,0.0101155809944,0.0,9.17985065927,26.9147,101.69106668,41.1810831655,50.0982,10.4117835142
 02/22  18:00:00,41.8547101928,4.02710423942,0.0,0.0,9.17985065927,26.9147,102.548711429,39.1084766035,50.0982,13.3420348259
 02/22  19:00:00,46.0877514351,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.939060495,37.2004223265,50.0982,18.6404381681
 02/22  20:00:00,38.7198869998,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.3121967819,43.0743782828,33.3988,19.8390184991
 02/22  21:00:00,38.6931814039,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.7791609781,46.5108488518,33.3988,16.8695121263
 02/22  22:00:00,38.6134545875,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.3937432926,55.6965837098,25.0491,18.6480595828
 02/22  23:00:00,38.4954931945,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.6625673727,62.2995399869,16.6994,15.6636273858
 02/22  24:00:00,39.2910079299,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.6374245455,69.1790589733,8.3497,8.10866557216
 02/23  01:00:00,22.5359486125,4.02710423942,0.0,0.0,4.58992532963,8.1892,85.7565402903,75.4888193868,3.33988,6.92784090352
 02/23  02:00:00,14.6815660108,0.0,0.0,0.0,1.52997510988,7.4902,3.93195976807,0.0,3.33988,0.592079768072
 02/23  03:00:00,14.7072584463,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  04:00:00,14.7150414667,0.0,0.0,0.0,1.52997510988,7.4902,3.93196568606,0.0,3.33988,0.592085686065
 02/23  05:00:00,14.8632072992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  06:00:00,22.6485065011,4.02710423942,0.0,0.0,4.58992532963,8.1892,87.6205328459,78.6787412799,8.3497,0.592091566064
 02/23  07:00:00,38.6161536239,4.02710423942,0.0150113807335,0.0,9.17985065927,19.4245,95.6500538277,73.7585845239,16.6994,5.1920693038
 02/23  08:00:00,43.9755999518,4.02710423942,0.0197786867891,0.0,9.17985065927,26.9147,109.855725318,64.9702945364,25.0491,19.8363307816
 02/23  09:00:00,41.8547883349,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.048432545,63.0045127427,33.3988,18.6451198027
 02/23  10:00:00,34.3776478248,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.144161422,59.9921236447,25.0491,15.1029377773
 02/23  11:00:00,41.8750860498,4.02710423942,0.00322595622909,0.0,9.17985065927,26.9147,115.700342757,60.0309081348,41.7485,13.9209346227
 02/23  12:00:00,42.6379914474,4.02710423942,0.0,0.0,9.17985065927,26.9147,106.958091313,50.1066352721,41.7485,15.1029560414
 02/23  13:00:00,41.9370060424,4.02710423942,0.0,0.0,9.17985065927,26.9147,95.7510101521,40.6636103715,41.7485,13.3388997806
 02/23  14:00:00,34.4170003399,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.1321314745,40.5708509605,33.3988,12.162480514
 02/23  15:00:00,34.4177305266,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.786958588,45.3254048777,25.0491,10.4124537103
 02/23  16:00:00,34.39858167,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.7987854273,50.5660247284,33.3988,9.83396069895
 02/23  17:00:00,41.8245736157,4.02710423942,0.00646728794567,0.0,9.17985065927,26.9147,110.952357198,50.4422538482,50.0982,10.4119033499
 02/23  18:00:00,41.8252503108,4.02710423942,0.0,0.0,9.17985065927,26.9147,112.270175373,48.8311374481,50.0982,13.3408379248
 02/23  19:00:00,44.9993111404,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.550678666,47.8076254156,50.0982,18.6448532502
 02/23  20:00:00,38.6949166864,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.335715612,51.5180563028,33.3988,20.4188593092
 02/23  21:00:00,38.6651114928,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.675256734,59.4072660632,33.3988,16.8691906707
 02/23  22:00:00,38.5898496939,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.252201373,65.5633647557,25.0491,18.6397366176
 02/23  23:00:00,38.4805975513,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.447287566,71.6454990438,16.6994,15.102388522
 02/23  24:00:00,39.2847537492,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.0188496634,78.0026846925,8.3497,8.66646497086
 02/24  01:00:00,22.5214555483,4.02710423942,0.0,0.0,4.58992532963,8.1892,97.3436327385,87.0789399144,3.33988,6.92481282413
 02/24  02:00:00,14.6605368829,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.6860603668,0.0,0.0,0.0,1.52997510988,7.4902,3.93197448917,0.0,3.33988,0.592094489168
 02/24  04:00:00,14.6997472338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.3651696826,0.0,0.0,0.0,1.52997510988,7.4902,3.93192864216,0.0,3.33988,0.592048642158
 02/24  06:00:00,23.1513664694,4.02710423942,0.0,0.0,4.58992532963,8.1892,96.13858263,87.76888263,8.3497,0.02
 02/24  07:00:00,38.8310734246,4.02710423942,0.0137850601654,0.0,9.17985065927,19.4245,104.210729175,82.320146752,16.6994,5.19118242313
 02/24  08:00:00,43.9631472064,4.02710423942,0.0185666672565,0.0,9.17985065927,26.9147,118.946382481,73.4777283003,25.0491,20.4195541811
 02/24  09:00:00,41.8474032757,4.02710423942,0.00203979757852,0.0,9.17985065927,26.9147,122.366919226,70.3304112095,33.3988,18.6377080167
 02/24  10:00:00,34.3593053788,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.488442878,68.3376864603,25.0491,15.1016564175
 02/24  11:00:00,41.859248061,4.02710423942,0.0030708515836,0.0,9.17985065927,26.9147,121.095688722,66.004971577,41.7485,13.3422171454
 02/24  12:00:00,42.6295519386,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.942966979,54.0922404754,41.7485,15.1022265033
 02/24  13:00:00,41.9283192125,4.02710423942,0.0,0.0,9.17985065927,26.9147,98.8762117784,43.2062365297,41.7485,13.9214752488
 02/24  14:00:00,34.4136249691,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.0050745092,42.0207489639,33.3988,11.5855255454
 02/24  15:00:00,34.4222991236,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.8054836845,44.3446314175,25.0491,10.411752267
 02/24  16:00:00,34.413180439,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.2789501901,47.4674460737,33.3988,10.4127041163
 02/24  17:00:00,41.8504703017,4.02710423942,0.0112408634721,0.0,9.17985065927,26.9147,104.718932277,44.7865072766,50.0982,9.83422500076
 02/24  18:00:00,41.853440334,4.02710423942,0.0,0.0,9.17985065927,26.9147,104.624478562,40.6047309281,50.0982,13.9215476337
 02/24  19:00:00,45.0282135573,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.884638287,39.1441683453,50.0982,18.6422699413
 02/24  20:00:00,38.5754064825,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.9451895742,46.7097827917,33.3988,19.8366067825
 02/24  21:00:00,38.5627704185,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.0232876406,48.7559191093,33.3988,16.8685685313
 02/24  22:00:00,38.5160333047,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.371203536,56.6765986878,25.0491,18.6455048485
 02/24  23:00:00,38.4996102544,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.767268186,62.9662993793,16.6994,15.1015688067
 02/24  24:00:00,39.2945853225,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.6745285523,69.6575988322,8.3497,8.66722972001
 02/25  01:00:00,22.5304638522,4.02710423942,0.0,0.0,4.58992532963,8.1892,90.574837071,80.3081402314,3.33988,6.92681683966
 02/25  02:00:00,14.6681963834,0.0,0.0,0.0,1.52997510988,7.4902,3.93192828299,0.0,3.33988,0.592048282993
 02/25  03:00:00,14.6921533344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.7035616734,0.0,0.0,0.0,1.52997510988,7.4902,3.93193422424,0.0,3.33988,0.592054224244
 02/25  05:00:00,14.8526070364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.6380361432,4.02710423942,0.00432364900022,0.0,4.58992532963,8.1892,106.548212766,98.1785127664,8.3497,0.02
 02/25  07:00:00,38.5948872618,4.02710423942,0.012584354433,0.0,9.17985065927,19.4245,118.651316069,96.1858893482,16.6994,5.76602672112
 02/25  08:00:00,43.9458568574,4.02710423942,0.0131384287937,0.0,9.17985065927,26.9147,111.08985617,80.8499622413,25.0491,5.19079392901
 02/25  09:00:00,41.8353154141,4.02710423942,0.00109607145869,0.0,9.17985065927,26.9147,110.924587129,72.3335797934,33.3988,5.19220733546
 02/25  10:00:00,34.3615522499,4.02710423942,0.00131424252397,0.0,9.17985065927,19.4245,107.498220978,65.5795825363,25.0491,16.8695384416
 02/25  11:00:00,41.8837828978,4.02710423942,0.00185202990273,0.0,9.17985065927,26.9147,113.112770818,56.2619025767,41.7485,15.1023682416
 02/25  12:00:00,42.6528504978,4.02710423942,0.0,0.0,9.17985065927,26.9147,100.125650195,41.5080344807,41.7485,16.8691157143
 02/25  13:00:00,41.9731890785,4.02710423942,0.0,0.0,9.17985065927,26.9147,90.7716983749,32.1525365225,41.7485,16.8706618523
 02/25  14:00:00,34.4671493569,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.721375955,26.2222993086,33.3988,15.1002766464
 02/25  15:00:00,34.4781060785,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.1222181775,25.1544193079,25.0491,13.9186988696
 02/25  16:00:00,34.4752578684,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.6474662074,23.9062966696,33.3988,13.3423695378
 02/25  17:00:00,41.9010619411,4.02710423942,0.0139220415907,0.0,9.17985065927,26.9147,87.5102639168,25.827021488,50.0982,11.5850424289
 02/25  18:00:00,41.8768102118,4.02710423942,0.0,0.0,9.17985065927,26.9147,98.0326309152,34.0127033194,50.0982,13.9217275959
 02/25  19:00:00,45.0475347744,4.02710423942,0.0,0.0,9.17985065927,26.9147,100.87994562,32.1409249004,50.0982,18.64082072
 02/25  20:00:00,38.7366754795,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.8880282173,35.4008891883,33.3988,18.088339029
 02/25  21:00:00,38.7066626401,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.4121344207,43.8886908791,33.3988,17.1246435416
 02/25  22:00:00,38.6301250027,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.6141092686,47.2030775764,25.0491,18.3619316921
 02/25  23:00:00,38.5147712765,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.4495750146,52.8298566882,16.6994,13.9203183264
 02/25  24:00:00,39.3032433038,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.6865553417,61.5039929537,8.3497,9.832862388
 02/26  01:00:00,22.5453713558,4.02710423942,0.0,0.0,4.58992532963,8.1892,86.4049466373,74.3999911499,3.33988,8.66507548742
 02/26  02:00:00,14.6838566308,0.0,0.0,0.0,1.52997510988,7.4902,3.9319532783,0.0,3.33988,0.5920732783
 02/26  03:00:00,14.7082530485,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  04:00:00,14.7205901426,0.0,0.0,0.0,1.52997510988,7.4902,3.93195917977,0.0,3.33988,0.592079179772
 02/26  05:00:00,14.8709366317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.654899402,4.02710423942,0.0,0.0,4.58992532963,8.1892,86.0497648132,77.6800648132,8.3497,0.02
 02/26  07:00:00,38.620013505,4.02710423942,0.0151418965174,0.0,9.17985065927,19.4245,95.234602305,72.7689417516,16.6994,5.76626055334
 02/26  08:00:00,43.9676747104,4.02710423942,0.00790548341278,0.0,9.17985065927,26.9147,89.5357137717,59.2955597459,25.0491,5.19105402581
 02/26  09:00:00,41.8647099575,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.2030831746,55.6118607588,33.3988,5.19242241586
 02/26  10:00:00,34.3922827776,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.572503595,56.331152007,25.0491,5.19225158797
 02/26  11:00:00,41.9139522158,4.02710423942,0.0083293907137,0.0,9.17985065927,26.9147,104.967124891,46.3493870395,41.7485,16.8692378515
 02/26  12:00:00,42.6600131976,4.02710423942,0.0,0.0,9.17985065927,26.9147,97.4237232121,38.8070555664,41.7485,16.8681676457
 02/26  13:00:00,41.9833646747,4.02710423942,0.0,0.0,9.17985065927,26.9147,83.6473468772,28.5593877788,41.7485,13.3394590984
 02/26  14:00:00,34.4742481347,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.4411682063,23.1218534442,33.3988,13.920514762
 02/26  15:00:00,34.4712942019,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.7193488899,27.8350312806,25.0491,9.8352176093
 02/26  16:00:00,34.4566810185,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.6323170667,29.8212088651,33.3988,10.4123082016
 02/26  17:00:00,41.904315962,4.02710423942,0.012990007196,0.0,9.17985065927,26.9147,85.0146378485,24.5036942866,50.0982,10.412743562
 02/26  18:00:00,41.9098797566,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.2726186711,22.8332491766,50.0982,13.3411694944
 02/26  19:00:00,45.0837195271,4.02710423942,0.0,0.0,9.17985065927,26.9147,90.1183966206,23.1513210606,50.0982,16.86887556
 02/26  20:00:00,38.7776907136,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.995123998,25.7268556086,33.3988,16.8694683894
 02/26  21:00:00,38.7508148753,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.4798275875,28.7425850008,33.3988,13.3384425868
 02/26  22:00:00,38.6643519906,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.9723296441,42.0535958233,25.0491,16.8696338208
 02/26  23:00:00,38.5439304487,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.2771350549,48.6558893527,16.6994,13.9218457022
 02/26  24:00:00,39.3180439681,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.1764136925,52.9019777606,8.3497,6.92473593192
 02/27  01:00:00,22.5711171664,4.02710423942,0.0,0.0,4.58992532963,8.1892,73.8809369831,63.6164337208,3.33988,6.92462326235
 02/27  02:00:00,14.7136566478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.7400194714,0.0,0.0,0.0,1.52997510988,7.4902,3.93195969288,0.0,3.33988,0.592079692885
 02/27  04:00:00,14.7494622241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,14.9028639269,0.0,0.0,0.0,1.52997510988,7.4902,3.93196558417,0.0,3.33988,0.592085584171
 02/27  06:00:00,22.6891763717,4.02710423942,0.0,0.0,4.58992532963,8.1892,70.0642090291,61.6945090291,8.3497,0.02
 02/27  07:00:00,38.6569396325,4.02710423942,0.0152944691748,0.0,9.17985065927,19.4245,76.0364420419,54.1460330096,16.6994,5.19100903228
 02/27  08:00:00,42.9444088615,4.02710423942,0.0149910407839,0.0,9.17985065927,26.9147,93.2816821586,47.8084394103,25.0491,20.4241427483
 02/27  09:00:00,41.8833003082,4.02710423942,0.0,0.0,9.17985065927,26.9147,101.920446085,49.8843752675,33.3988,18.6372708176
 02/27  10:00:00,34.3993588972,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.4371714142,50.2867701517,25.0491,15.1013012625
 02/27  11:00:00,41.9339789972,4.02710423942,0.0043711882509,0.0,9.17985065927,26.9147,91.8630996641,36.7745352473,41.7485,13.3400644169
 02/27  12:00:00,42.7025081848,4.02710423942,0.0,0.0,9.17985065927,26.9147,73.3386394478,16.4876799141,41.7485,15.1024595337
 02/27  13:00:00,42.052536557,4.02710423942,0.0,0.0,9.17985065927,26.9147,59.6551588487,3.98732576022,41.7485,13.9193330885
 02/27  14:00:00,34.5254131115,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.7533893002,6.76961100831,33.3988,11.5849782919
 02/27  15:00:00,34.5217833259,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.9543336438,12.4932705067,25.0491,10.4119631371
 02/27  16:00:00,34.5090877413,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.6246140555,15.8140533783,33.3988,10.4117606772
 02/27  17:00:00,41.94856579,4.02710423942,0.00633839320025,0.0,9.17985065927,26.9147,72.2379818488,12.306019164,50.0982,9.83376268481
 02/27  18:00:00,41.9388239042,4.02710423942,0.0,0.0,9.17985065927,26.9147,76.9843854868,12.9662506635,50.0982,13.9199348232
 02/27  19:00:00,45.0983434031,4.02710423942,0.0,0.0,9.17985065927,26.9147,85.5663687783,17.4079590914,50.0982,18.060209687
 02/27  20:00:00,38.7839214576,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.7099382141,25.8903513987,33.3988,20.4207868154
 02/27  21:00:00,38.7280468099,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.0893289492,39.820449109,33.3988,16.8700798401
 02/27  22:00:00,38.6290292009,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.1366165152,53.4483971353,25.0491,18.63911938
 02/27  23:00:00,38.5154037208,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.1736727252,57.3731498401,16.6994,15.1011228851
 02/27  24:00:00,39.3024884552,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.3565426701,65.3406613061,8.3497,8.66618136396
 02/28  01:00:00,22.5338199719,4.02710423942,0.00171303750796,0.0,4.58992532963,8.1892,89.4608344215,79.1953499764,3.33988,6.92560444511
 02/28  02:00:00,14.6755042926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  03:00:00,14.7005254146,0.0,0.0,0.0,1.52997510988,7.4902,3.93197563575,0.0,3.33988,0.592095635746
 02/28  04:00:00,14.7146361625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  05:00:00,15.3804471624,0.0,0.0,0.0,1.52997510988,7.4902,3.93192979461,0.0,3.33988,0.592049794614
 02/28  06:00:00,23.1611914579,4.02710423942,0.0,0.0,4.58992532963,8.1892,87.318096485,78.948396485,8.3497,0.02
 02/28  07:00:00,38.8390813257,4.02710423942,0.0146012774905,0.0,9.17985065927,19.4245,96.9833603728,75.0929397513,16.6994,5.19102062159
 02/28  08:00:00,42.910799275,4.02710423942,0.0155171514859,0.0,9.17985065927,26.9147,111.191829874,65.7201953419,25.0491,20.4225345319
 02/28  09:00:00,41.880756971,4.02710423942,0.00201353238681,0.0,9.17985065927,26.9147,107.364270036,55.9073275762,33.3988,18.05814246
 02/28  10:00:00,34.4168000881,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.2557755652,48.5241313875,25.0491,15.6825441777
 02/28  11:00:00,41.921684229,4.02710423942,0.00665512461294,0.0,9.17985065927,26.9147,101.058642364,45.9682772568,41.7485,13.341865107
 02/28  12:00:00,42.669559209,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.6352316943,31.783903912,41.7485,15.1028277823
 02/28  13:00:00,41.999934281,4.02710423942,0.0,0.0,9.17985065927,26.9147,73.839281415,18.7518126257,41.7485,13.3389687893
 02/28  14:00:00,34.4867666588,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.883859891,15.3220921947,33.3988,12.1629676963
 02/28  15:00:00,34.4966131359,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.9934170998,16.5311834194,25.0491,10.4131336804
 02/28  16:00:00,34.4657906041,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.1432515698,24.910009551,33.3988,9.83444201875
 02/28  17:00:00,41.8902089362,4.02710423942,0.00737397532282,0.0,9.17985065927,26.9147,84.3435803764,23.8338159899,50.0982,10.4115643865
 02/28  18:00:00,41.8851649231,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.6588854668,23.2199660626,50.0982,13.3407194042
 02/28  19:00:00,45.033396679,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.356663746,34.6166279413,50.0982,18.6418358049
 02/28  20:00:00,38.564233671,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.274650488,50.4562104735,33.3988,20.4196400145
 02/28  21:00:00,38.5426613021,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.737604178,57.4691187381,33.3988,16.8696854401
 02/28  22:00:00,38.4948089552,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.576438988,68.47258738,25.0491,18.0547516084
 02/28  23:00:00,38.4805432052,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.517674915,76.135423983,16.6994,15.6828509317
 02/28  24:00:00,39.2796369115,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.315241309,83.876553695,8.3497,8.08898761426
 03/01  01:00:00,22.5167988627,4.02710423942,0.00138960731716,0.0,4.58992532963,8.1892,106.498583651,96.2310416132,3.33988,6.92766203794
 03/01  02:00:00,14.6585406536,0.0,0.0,0.0,1.52997510988,7.4902,3.93197082967,0.0,3.33988,0.592090829672
 03/01  03:00:00,14.6814955874,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.6910208958,0.0,0.0,0.0,1.52997510988,7.4902,3.93195952788,0.0,3.33988,0.592079527884
 03/01  05:00:00,14.8386210068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.6240770331,4.02710423942,0.000813804473448,0.0,4.58992532963,8.1892,122.325668609,113.383883191,8.3497,0.592085417663
 03/01  07:00:00,38.5858699481,4.02710423942,0.0107584502513,0.0,9.17985065927,19.4245,132.660140079,110.769408552,16.6994,5.19133152704
 03/01  08:00:00,42.8767721271,4.02710423942,0.0113600024302,0.0,9.17985065927,26.9147,148.554747704,103.668607459,25.0491,19.8370402448
 03/01  09:00:00,41.8249432227,4.02710423942,0.0,0.0,9.17985065927,26.9147,154.195174639,102.153286455,33.3988,18.6430881846
 03/01  10:00:00,34.3389621024,4.02710423942,0.0,0.0,9.17985065927,19.4245,140.368318165,100.216871205,25.0491,15.1023469598
 03/01  11:00:00,41.830593029,4.02710423942,0.00237018842812,0.0,9.17985065927,26.9147,155.898635461,100.229744156,41.7485,13.9203913052
 03/01  12:00:00,42.6023506009,4.02710423942,0.0,0.0,9.17985065927,26.9147,147.557080862,90.7068122769,41.7485,15.1017685846
 03/01  13:00:00,41.8834680461,4.02710423942,0.0,0.0,9.17985065927,26.9147,136.858589665,81.7696606093,41.7485,13.3404290556
 03/01  14:00:00,34.3549790308,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.849127673,85.2873929216,33.3988,12.1629347517
 03/01  15:00:00,34.3539053929,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.634143184,91.7512717957,25.0491,9.8337713888
 03/01  16:00:00,34.3398137154,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.984145225,96.1741518887,33.3988,10.4111933366
 03/01  17:00:00,41.7696641746,4.02710423942,0.0049129548336,0.0,9.17985065927,26.9147,154.948224693,94.4374045824,50.0982,10.4126201107
 03/01  18:00:00,41.7786108497,4.02710423942,0.0,0.0,9.17985065927,26.9147,155.483880894,92.0444193256,50.0982,13.3412615683
 03/01  19:00:00,44.9635948318,4.02710423942,0.00100069451555,0.0,9.17985065927,26.9147,156.299574408,87.5602661633,50.0982,18.6411082447
 03/01  20:00:00,38.6635272534,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.489914035,89.255059162,33.3988,19.8360548733
 03/01  21:00:00,38.6432943987,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.725630911,89.4593658136,33.3988,16.8674650976
 03/01  22:00:00,38.5708139336,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.30585509,98.6128270413,25.0491,18.643928049
 03/01  23:00:00,38.4608564595,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.562857851,103.763729682,16.6994,15.0997281692
 03/01  24:00:00,39.2701419039,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.395453268,107.379744823,8.3497,8.66600844466
 03/02  01:00:00,22.5099872096,4.02710423942,0.0,0.0,4.58992532963,8.1892,125.993576256,115.727978314,3.33988,6.92571794135
 03/02  02:00:00,14.6380773215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.6590706774,0.0,0.0,0.0,1.52997510988,7.4902,3.93194384057,0.0,3.33988,0.592063840567
 03/02  04:00:00,14.6716210219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.8223261718,0.0,0.0,0.0,1.52997510988,7.4902,3.93194975704,0.0,3.33988,0.592069757044
 03/02  06:00:00,22.6208863671,4.02710423942,0.00511778222413,0.0,4.58992532963,8.1892,127.167049847,118.797349847,8.3497,0.02
 03/02  07:00:00,38.5823714637,4.02710423942,0.0109826185689,0.0,9.17985065927,19.4245,134.923523938,113.033672861,16.6994,5.19045107715
 03/02  08:00:00,42.8754093922,4.02710423942,0.0130202319972,0.0,9.17985065927,26.9147,149.791812236,104.324098706,25.0491,20.4186135303
 03/02  09:00:00,41.8226090703,4.02710423942,0.0,0.0,9.17985065927,26.9147,154.889898229,102.852346206,33.3988,18.6387520231
 03/02  10:00:00,34.3353175642,4.02710423942,0.0,0.0,9.17985065927,19.4245,148.705699122,108.554814718,25.0491,15.1017844044
 03/02  11:00:00,41.8244402831,4.02710423942,0.00229546429161,0.0,9.17985065927,26.9147,163.483210711,108.394287951,41.7485,13.34042276
 03/02  12:00:00,42.5968470466,4.02710423942,0.0,0.0,9.17985065927,26.9147,155.279708376,98.4292662701,41.7485,15.1019421056
 03/02  13:00:00,41.8793423829,4.02710423942,0.0,0.0,9.17985065927,26.9147,144.062016486,88.3953191156,41.7485,13.9181973699
 03/02  14:00:00,34.3518239898,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.043383243,90.0619292017,33.3988,11.5826540413
 03/02  15:00:00,34.3501287039,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.579729288,96.1182562971,25.0491,10.4123729907
 03/02  16:00:00,34.3374242653,4.02710423942,0.0,0.0,9.17985065927,19.4245,144.330066939,101.097135656,33.3988,9.83413128257
 03/02  17:00:00,41.7660405664,4.02710423942,0.0048330859434,0.0,9.17985065927,26.9147,159.512152426,99.00204836,50.0982,10.4119040662
 03/02  18:00:00,41.7735189824,4.02710423942,0.0,0.0,9.17985065927,26.9147,157.140132378,93.7033126768,50.0982,13.3386197009
 03/02  19:00:00,44.9589326356,4.02710423942,0.0,0.0,9.17985065927,26.9147,159.137097685,90.3945642133,50.0982,18.6443334719
 03/02  20:00:00,38.6603377688,4.02710423942,0.0,0.0,9.17985065927,19.4245,147.361116786,93.5432437039,33.3988,20.4190730823
 03/02  21:00:00,38.6387718025,4.02710423942,0.0,0.0,9.17985065927,19.4245,149.168112722,98.901213276,33.3988,16.8680994464
 03/02  22:00:00,38.5668961129,4.02710423942,0.0,0.0,9.17985065927,19.4245,151.714880708,108.6075543,25.0491,18.0582264076
 03/02  23:00:00,38.4584909902,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.532390793,107.149225701,16.6994,15.6837650924
 03/02  24:00:00,39.2687230031,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.106961847,107.668919213,8.3497,8.0883426341
 03/03  01:00:00,22.5088876545,4.02710423942,0.0,0.0,4.58992532963,8.1892,123.620660384,113.353365089,3.33988,6.92741529573
 03/03  02:00:00,14.6364372879,0.0,0.0,0.0,1.52997510988,7.4902,3.93196047494,0.0,3.33988,0.592080474943
 03/03  03:00:00,14.6567621164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  04:00:00,14.6683195672,0.0,0.0,0.0,1.52997510988,7.4902,3.93195777926,0.0,3.33988,0.59207777926
 03/03  05:00:00,15.33166399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  06:00:00,23.1297097654,4.02710423942,0.00728181420277,0.0,4.58992532963,8.1892,151.122135404,142.180351721,8.3497,0.592083683516
 03/03  07:00:00,38.8012818678,4.02710423942,0.00690554548398,0.0,9.17985065927,19.4245,162.305256194,140.413975757,16.6994,5.1918804372
 03/03  08:00:00,42.8681571454,4.02710423942,0.0131815614,0.0,9.17985065927,26.9147,180.738142092,135.856310252,25.0491,19.8327318401
 03/03  09:00:00,41.8154097186,4.02710423942,0.00167657883583,0.0,9.17985065927,26.9147,173.168510009,121.127964979,33.3988,18.6417450299
 03/03  10:00:00,34.33722766,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.15109934,102.001116923,25.0491,15.1008824172
 03/03  11:00:00,41.8273603009,4.02710423942,0.00247052334909,0.0,9.17985065927,26.9147,153.305609254,98.2179957366,41.7485,13.3391135172
 03/03  12:00:00,42.5992733639,4.02710423942,0.0,0.0,9.17985065927,26.9147,142.529646494,85.6804504502,41.7485,15.1006960443
 03/03  13:00:00,41.884424032,4.02710423942,0.0,0.0,9.17985065927,26.9147,127.950792011,72.2817077604,41.7485,13.9205842504
 03/03  14:00:00,34.3556014758,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.193559027,73.2107054931,33.3988,11.5840535341
 03/03  15:00:00,34.3520691308,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.739245636,80.278068019,25.0491,10.4120776175
 03/03  16:00:00,34.3396170024,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.401748379,84.5917533882,33.3988,10.411194991
 03/03  17:00:00,41.7690914213,4.02710423942,0.00803303145512,0.0,9.17985065927,26.9147,141.922078103,81.9901525061,50.0982,9.83372559668
 03/03  18:00:00,41.7753128814,4.02710423942,0.0,0.0,9.17985065927,26.9147,145.978726757,81.9600692955,50.0982,13.9204574619
 03/03  19:00:00,44.9619496753,4.02710423942,0.0,0.0,9.17985065927,26.9147,149.964772883,81.8059621437,50.0982,18.0606107398
 03/03  20:00:00,38.5194505831,4.02710423942,0.0,0.0,9.17985065927,19.4245,141.469738196,87.6504391422,33.3988,20.420499054
 03/03  21:00:00,38.5066247616,4.02710423942,0.0,0.0,9.17985065927,19.4245,150.043801242,99.7754945379,33.3988,16.8695067043
 03/03  22:00:00,38.4634295945,4.02710423942,0.0,0.0,9.17985065927,19.4245,163.380490369,120.272927377,25.0491,18.0584629922
 03/03  23:00:00,38.454502236,4.02710423942,0.0,0.0,9.17985065927,19.4245,168.595467438,136.214015508,16.6994,15.6820519301
 03/03  24:00:00,39.2623360337,4.02710423942,0.0,0.0,9.17985065927,19.4245,160.911805106,144.473320247,8.3497,8.08878485821
 03/04  01:00:00,22.5012515004,4.02710423942,0.00133123087807,0.0,4.58992532963,8.1892,163.546611261,153.280037633,3.33988,6.92669362823
 03/04  02:00:00,14.6237101023,0.0,0.0,0.0,1.52997510988,7.4902,3.9319733768,0.0,3.33988,0.592093376801
 03/04  03:00:00,14.640409442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  04:00:00,14.6502128486,0.0,0.0,0.0,1.52997510988,7.4902,3.93196207144,0.0,3.33988,0.592082071445
 03/04  05:00:00,14.7990447313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  06:00:00,22.6104706683,4.02710423942,0.0122935341916,0.0,4.58992532963,8.1892,168.657470021,159.715682064,8.3497,0.592087957374
 03/04  07:00:00,38.5706737635,4.02710423942,0.0107857136821,0.0,9.17985065927,19.4245,171.367185195,149.475901388,16.6994,5.19188380703
 03/04  08:00:00,42.8523414883,4.02710423942,0.00531029839822,0.0,9.17985065927,26.9147,165.964497847,135.723969975,25.0491,5.19142787213
 03/04  09:00:00,41.8024385378,4.02710423942,0.0,0.0,9.17985065927,26.9147,165.009896883,126.418699116,33.3988,5.19239776651
 03/04  10:00:00,34.3272926017,4.02710423942,0.000468350624319,0.0,9.17985065927,19.4245,153.052879439,111.135387536,25.0491,16.8683919033
 03/04  11:00:00,41.8292535528,4.02710423942,0.00197308588194,0.0,9.17985065927,26.9147,154.499816434,97.6504697642,41.7485,15.1008466702
 03/04  12:00:00,42.6057052712,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.192909461,69.5757939546,41.7485,16.8686155062
 03/04  13:00:00,41.9046835448,4.02710423942,0.0,0.0,9.17985065927,26.9147,112.548262338,53.9312891043,41.7485,16.8684732338
 03/04  14:00:00,34.3840461311,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.686808428,53.1860257621,33.3988,15.1019826658
 03/04  15:00:00,34.3864697806,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.8448537434,53.4548992495,25.0491,13.3408544938
 03/04  16:00:00,34.3730268503,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.157707918,55.4191431173,33.3988,13.3397648009
 03/04  17:00:00,41.795432097,4.02710423942,0.00171383147039,0.0,9.17985065927,26.9147,121.039794688,58.7790869806,50.0982,12.1625077074
 03/04  18:00:00,41.7939373549,4.02710423942,0.0,0.0,9.17985065927,26.9147,126.418453876,62.9793101498,50.0982,13.3409437261
 03/04  19:00:00,44.9737544727,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.111413545,59.3711773316,50.0982,18.6420362137
 03/04  20:00:00,38.6770219,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.963521577,60.9245339603,33.3988,18.6401876164
 03/04  21:00:00,38.6556508699,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.809501474,69.5423252756,33.3988,16.8683761989
 03/04  22:00:00,38.5831382659,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.238326837,75.1285331179,25.0491,18.0606937192
 03/04  23:00:00,38.4715441143,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.82687259,84.2089404758,16.6994,13.9185321139
 03/04  24:00:00,39.2744787336,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.086824535,96.9036600213,8.3497,9.83346451387
 03/05  01:00:00,22.5121894354,4.02710423942,0.00137836430894,0.0,4.58992532963,8.1892,131.149892287,119.143597846,3.33988,8.6664144412
 03/05  02:00:00,14.6423414697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.6609492428,0.0,0.0,0.0,1.52997510988,7.4902,3.93195598685,0.0,3.33988,0.59207598685
 03/05  04:00:00,14.6710824867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.8213481792,0.0,0.0,0.0,1.52997510988,7.4902,3.93196190054,0.0,3.33988,0.592081900537
 03/05  06:00:00,22.6223108302,4.02710423942,0.00816120294097,0.0,4.58992532963,8.1892,121.369562155,112.999862155,8.3497,0.02
 03/05  07:00:00,38.5839486741,4.02710423942,0.0117466286117,0.0,9.17985065927,19.4245,128.027468552,106.137577317,16.6994,5.19049123443
 03/05  08:00:00,42.8684567805,4.02710423942,0.00601348563281,0.0,9.17985065927,26.9147,127.098386809,96.8580246208,25.0491,5.19126218812
 03/05  09:00:00,41.8212191506,4.02710423942,0.0,0.0,9.17985065927,26.9147,133.098119105,94.2024961474,33.3988,5.49682295763
 03/05  10:00:00,34.3372307107,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.483297973,83.971805473,25.0491,5.46239249978
 03/05  11:00:00,41.846887603,4.02710423942,0.00316886642514,0.0,9.17985065927,26.9147,125.548463132,67.513603705,41.7485,16.2863594266
 03/05  12:00:00,42.6233657437,4.02710423942,0.0,0.0,9.17985065927,26.9147,117.646668907,59.0290317006,41.7485,16.8691372064
 03/05  13:00:00,41.9204180037,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.367341087,49.7005251677,41.7485,13.918315919
 03/05  14:00:00,34.3962751979,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.0514300849,49.3118959581,33.3988,13.3407341268
 03/05  15:00:00,34.3967324967,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.4960632229,53.0354149273,25.0491,10.4115482956
 03/05  16:00:00,34.3831117106,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.0732282642,54.8413516343,33.3988,9.8330766299
 03/05  17:00:00,41.8104460803,4.02710423942,0.00573390098471,0.0,9.17985065927,26.9147,115.563147023,55.0538158166,50.0982,10.4111312064
 03/05  18:00:00,41.8036203453,4.02710423942,0.0,0.0,9.17985065927,26.9147,123.29907679,59.860471887,50.0982,13.3404049027
 03/05  19:00:00,44.9795518173,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.02859697,62.0612679714,50.0982,16.8691289991
 03/05  20:00:00,38.6798192507,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.817303017,63.5492186954,33.3988,16.8692843216
 03/05  21:00:00,38.6603120685,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.663782097,62.9250414308,33.3988,13.3399406659
 03/05  22:00:00,38.5867724686,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.649646207,70.7318627229,25.0491,16.8686834837
 03/05  23:00:00,38.4747717226,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.513917563,74.4764292145,16.6994,13.338088349
 03/05  24:00:00,39.2820028493,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.1893681783,74.9119049107,8.3497,6.92776326766
 03/06  01:00:00,22.5216641219,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.0251461871,82.7579027821,3.33988,6.92736340497
 03/06  02:00:00,14.659888094,0.0,0.0,0.0,1.52997510988,7.4902,3.93197409257,0.0,3.33988,0.592094092566
 03/06  03:00:00,14.6847159475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  04:00:00,14.6984374234,0.0,0.0,0.0,1.52997510988,7.4902,3.93192824352,0.0,3.33988,0.592048243522
 03/06  05:00:00,14.8631815367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  06:00:00,22.6585763389,4.02710423942,0.0,0.0,4.58992532963,8.1892,81.526473413,72.5847192336,8.3497,0.592054179401
 03/06  07:00:00,38.6261883491,4.02710423942,0.0149578876745,0.0,9.17985065927,19.4245,89.4947612931,67.6038509298,16.6994,5.1915103633
 03/06  08:00:00,42.9227593403,4.02710423942,0.015445326586,0.0,9.17985065927,26.9147,103.936051994,59.0529331395,25.0491,19.8340188549
 03/06  09:00:00,41.8684677888,4.02710423942,0.0,0.0,9.17985065927,26.9147,109.44798132,57.4102791786,33.3988,18.6389021416
 03/06  10:00:00,34.3894910116,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.2615144411,55.1111153918,25.0491,15.1012990493
 03/06  11:00:00,41.8902142946,4.02710423942,0.00239448413234,0.0,9.17985065927,26.9147,107.691260624,52.6013976525,41.7485,13.3413629718
 03/06  12:00:00,42.6441836618,4.02710423942,0.0,0.0,9.17985065927,26.9147,100.829095606,43.9792532741,41.7485,15.1013423324
 03/06  13:00:00,41.9508974743,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.8982918522,33.8115323416,41.7485,13.3382595106
 03/06  14:00:00,34.4335502041,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.1605122794,32.5997780318,33.3988,12.1619342476
 03/06  15:00:00,34.4341694041,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.1921702075,37.794623599,25.0491,10.3484466085
 03/06  16:00:00,34.4265201305,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.699259496,39.4038681221,33.3988,9.89659137391
 03/06  17:00:00,41.874971708,4.02710423942,0.00726075725515,0.0,9.17985065927,26.9147,91.3216826412,30.8114383238,50.0982,10.4120443174
