Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  18:00:00,41.8663422718,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.0958121895,32.6585627668,50.0982,13.3390494227
 03/06  19:00:00,45.0365460871,4.02710423942,0.0,0.0,9.17985065927,26.9147,101.695961598,32.9572001926,50.0982,18.640561405
 03/06  20:00:00,38.7328703851,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.5509945308,37.3189173839,33.3988,19.8332771469
 03/06  21:00:00,38.7091603635,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.479260126,39.2130301349,33.3988,16.8674299912
 03/06  22:00:00,38.6279704075,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.215574254,48.5280461986,25.0491,18.6384280555
 03/06  23:00:00,38.5117139012,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.5768670154,53.7757028036,16.6994,15.1017642119
 03/06  24:00:00,39.3075633691,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.8874886405,54.8714932031,8.3497,8.66629543739
 03/07  01:00:00,22.5676791225,4.02710423942,0.0,0.0,4.58992532963,8.1892,71.3223707875,61.2191004694,3.33988,6.76339031812
 03/07  02:00:00,14.709325077,0.0,0.0,0.0,1.52997510988,7.4902,3.5184263301,0.0,3.33988,0.178546330104
 03/07  03:00:00,14.7545817364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  04:00:00,14.7752245999,0.0,0.0,0.0,1.52997510988,7.4902,3.93195653631,0.0,3.33988,0.592076536307
 03/07  05:00:00,15.431429838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  06:00:00,23.2163375595,4.02710423942,0.0,0.0,4.58992532963,8.1892,68.0662351555,59.1244785781,8.3497,0.592056577409
 03/07  07:00:00,38.894769271,4.02710423942,0.0168251514497,0.0,9.17985065927,19.4245,79.0956528708,57.2052108417,16.6994,5.19104202909
 03/07  08:00:00,41.9074906387,4.02710423942,0.0226802531127,0.0,9.17985065927,26.9147,95.1523895801,50.2688360474,25.0491,19.8344535328
 03/07  09:00:00,41.9062049409,4.02710423942,0.00491522179626,0.0,9.17985065927,26.9147,101.48568696,49.4449743274,33.3988,18.6419126325
 03/07  10:00:00,34.4153958191,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.7239515992,50.5712638619,25.0491,15.1035877373
 03/07  11:00:00,41.9129485254,4.02710423942,0.0124362472103,0.0,9.17985065927,26.9147,108.134546278,53.047248271,41.7485,13.3387980074
 03/07  12:00:00,42.6280922704,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.990456608,59.1418658367,41.7485,15.1000907717
 03/07  13:00:00,41.897777435,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.276617646,72.6102220993,41.7485,13.9178955465
 03/07  14:00:00,34.363108933,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.868096101,85.8867797583,33.3988,11.5825163424
 03/07  15:00:00,34.356267429,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.305564769,93.8446347982,25.0491,10.4118299705
 03/07  16:00:00,34.3404661149,4.02710423942,0.0,0.0,9.17985065927,19.4245,141.249396984,98.0172436012,33.3988,9.83335338285
 03/07  17:00:00,41.7708028814,4.02710423942,0.00962097404096,0.0,9.17985065927,26.9147,158.406460962,97.8964410501,50.0982,10.4118199116
 03/07  18:00:00,41.7729993481,4.02710423942,0.0,0.0,9.17985065927,26.9147,157.229749083,93.7921080589,50.0982,13.3394410245
 03/07  19:00:00,43.9039136044,4.02710423942,0.0010256073216,0.0,9.17985065927,26.9147,156.511855816,87.7734749802,50.0982,18.6401808362
 03/07  20:00:00,38.521592554,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.591449842,89.359122796,33.3988,19.8335270459
 03/07  21:00:00,38.5100643484,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.330913655,92.0664835464,33.3988,16.8656301089
 03/07  22:00:00,38.468117721,4.02710423942,0.0,0.0,9.17985065927,19.4245,143.870994868,100.184130894,25.0491,18.6377639746
 03/07  23:00:00,38.4612573194,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.60652883,103.80717464,16.6994,15.0999541903
 03/07  24:00:00,39.2704852391,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.830766111,107.391667701,8.3497,8.0893984095
 03/08  01:00:00,22.5095681492,4.02710423942,0.0,0.0,4.58992532963,8.1892,128.551967448,118.284009273,3.33988,6.92807817479
 03/08  02:00:00,14.6366584665,0.0,0.0,0.0,1.52997510988,7.4902,3.93197095726,0.0,3.33988,0.592090957264
 03/08  03:00:00,14.6574643377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  04:00:00,14.6691896239,0.0,0.0,0.0,1.52997510988,7.4902,3.93193549981,0.0,3.33988,0.592055499807
 03/08  05:00:00,14.8191735723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  06:00:00,22.6176600886,4.02710423942,0.00540902766264,0.0,4.58992532963,8.1892,145.203032472,136.261271045,8.3497,0.59206142778
 03/08  07:00:00,38.574084234,4.02710423942,0.00678140269366,0.0,9.17985065927,19.4245,160.47303075,138.581850537,16.6994,5.19178021293
 03/08  08:00:00,41.8103296294,4.02710423942,0.0130985692361,0.0,9.17985065927,26.9147,180.514515061,135.633256744,25.0491,19.8321583167
 03/08  09:00:00,41.8148664822,4.02710423942,0.000946744665689,0.0,9.17985065927,26.9147,180.046673693,128.007613828,33.3988,18.6402598649
 03/08  10:00:00,34.3324903805,4.02710423942,0.0,0.0,9.17985065927,19.4245,158.472902694,118.322918411,25.0491,15.1008842832
 03/08  11:00:00,41.8219914419,4.02710423942,0.00131297471803,0.0,9.17985065927,26.9147,169.873982334,114.786602035,41.7485,13.338880299
 03/08  12:00:00,42.5923596367,4.02710423942,0.0,0.0,9.17985065927,26.9147,156.221668414,99.3740951319,41.7485,15.0990732818
 03/08  13:00:00,41.873846819,4.02710423942,0.0,0.0,9.17985065927,26.9147,143.435248985,88.3501038688,41.7485,13.3366451163
 03/08  14:00:00,34.348774209,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.61241359,91.0509149543,33.3988,12.1626986353
 03/08  15:00:00,34.3492088675,4.02710423942,0.0,0.0,9.17985065927,19.4245,132.141942152,97.2599271969,25.0491,9.83291495554
 03/08  16:00:00,34.3357460526,4.02710423942,0.0,0.0,9.17985065927,19.4245,148.231726109,104.422412292,33.3988,10.4105138176
 03/08  17:00:00,41.766368523,4.02710423942,0.00968608130877,0.0,9.17985065927,26.9147,161.145740644,100.635771058,50.0982,10.4117695866
 03/08  18:00:00,41.7708269403,4.02710423942,0.0,0.0,9.17985065927,26.9147,160.321709242,96.8835225605,50.0982,13.3399866811
 03/08  19:00:00,43.8974946176,4.02710423942,0.000675080831578,0.0,9.17985065927,26.9147,160.418800715,92.2636675481,50.0982,18.0569331673
 03/08  20:00:00,38.6561060598,4.02710423942,0.0,0.0,9.17985065927,19.4245,152.733563631,98.9151615685,33.3988,20.4196020628
 03/08  21:00:00,38.6366972158,4.02710423942,0.0,0.0,9.17985065927,19.4245,160.153131951,109.885898152,33.3988,16.8684337988
 03/08  22:00:00,38.5637084432,4.02710423942,0.0,0.0,9.17985065927,19.4245,171.827277269,128.72041579,25.0491,18.0577614785
 03/08  23:00:00,38.4531295157,4.02710423942,0.0,0.0,9.17985065927,19.4245,168.71498209,136.915328976,16.6994,15.1002531143
 03/08  24:00:00,39.2631060286,4.02710423942,0.0,0.0,9.17985065927,19.4245,152.471556909,135.455605583,8.3497,8.66625132604
 03/09  01:00:00,22.5020088439,4.02710423942,0.0,0.0,4.58992532963,8.1892,153.809708595,143.544230256,3.33988,6.92559833879
 03/09  02:00:00,14.6199772177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  03:00:00,14.6350768814,0.0,0.0,0.0,1.52997510988,7.4902,3.93196152911,0.0,3.33988,0.592081529114
 03/09  04:00:00,14.6462545276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,14.7953568811,0.0,0.0,0.0,1.52997510988,7.4902,3.93194157471,0.0,3.33988,0.592061574709
 03/09  06:00:00,22.6066053112,4.02710423942,0.0074128925031,0.0,4.58992532963,8.1892,170.227605788,161.857905788,8.3497,0.02
 03/09  07:00:00,38.5715278172,4.02710423942,0.0119642877227,0.0,9.17985065927,19.4245,171.923718243,150.032754841,16.6994,5.19156340222
 03/09  08:00:00,41.8055352422,4.02710423942,0.0122826359831,0.0,9.17985065927,26.9147,175.798468707,130.330310151,25.0491,20.4190585564
 03/09  09:00:00,41.8178389514,4.02710423942,0.0,0.0,9.17985065927,26.9147,168.118130235,116.661398214,33.3988,18.057932021
 03/09  10:00:00,34.3368128261,4.02710423942,0.0,0.0,9.17985065927,19.4245,144.425163453,104.275239414,25.0491,15.1008240392
 03/09  11:00:00,41.8278017282,4.02710423942,0.00151345471422,0.0,9.17985065927,26.9147,154.137264873,99.0496988416,41.7485,13.3390660315
 03/09  12:00:00,42.5957800678,4.02710423942,0.0,0.0,9.17985065927,26.9147,149.069829905,91.752517755,41.7485,15.5688121502
 03/09  13:00:00,41.8778940056,4.02710423942,0.0,0.0,9.17985065927,26.9147,140.445245399,85.2443610304,41.7485,13.4523843686
 03/09  14:00:00,34.3497654278,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.200885784,91.2173947339,33.3988,11.5846910497
 03/09  15:00:00,34.3477102988,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.958578593,96.4988485677,25.0491,10.4106300253
 03/09  16:00:00,34.3341257823,4.02710423942,0.0,0.0,9.17985065927,19.4245,144.731736617,101.499062498,33.3988,9.83387411868
 03/09  17:00:00,41.7626768005,4.02710423942,0.00754759497891,0.0,9.17985065927,26.9147,160.735575317,100.224853251,50.0982,10.4125220658
 03/09  18:00:00,41.7682586183,4.02710423942,0.00135126020695,0.0,9.17985065927,26.9147,160.633699378,97.195975734,50.0982,13.3395236442
 03/09  19:00:00,43.8953135978,4.02710423942,0.000700167874446,0.0,9.17985065927,26.9147,161.31846466,92.5827102999,50.0982,18.6375543597
 03/09  20:00:00,38.6557916358,4.02710423942,0.0,0.0,9.17985065927,19.4245,155.106366864,101.871615735,33.3988,19.8359511287
 03/09  21:00:00,38.6343802678,4.02710423942,0.0,0.0,9.17985065927,19.4245,162.069695359,111.801981015,33.3988,16.8689143445
 03/09  22:00:00,38.5625866416,4.02710423942,0.0,0.0,9.17985065927,19.4245,172.201834927,129.094849166,25.0491,18.0578857613
 03/09  23:00:00,38.452097556,4.02710423942,0.0,0.0,9.17985065927,19.4245,169.121855538,137.320922791,16.6994,15.1015327478
 03/09  24:00:00,39.2610193919,4.02710423942,0.0,0.0,9.17985065927,19.4245,163.088152683,146.072347576,8.3497,8.6661051062
 03/10  01:00:00,22.4979747818,4.02710423942,0.0,0.0,4.58992532963,8.1892,168.029975448,157.763546535,3.33988,6.92654891278
 03/10  02:00:00,14.6148020564,0.0,0.0,0.0,1.52997510988,7.4902,3.93196079064,0.0,3.33988,0.592080790639
 03/10  03:00:00,14.6305467305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  04:00:00,14.6424275273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.3083569667,0.0,0.0,0.0,1.52997510988,7.4902,3.93196667665,0.0,3.33988,0.592086676645
 03/10  06:00:00,23.1165380499,4.02710423942,0.00705005564146,0.0,4.58992532963,8.1892,175.958213041,167.588513041,8.3497,0.02
 03/10  07:00:00,38.7958933635,4.02710423942,0.0105954341237,0.0,9.17985065927,19.4245,185.665232745,163.77496759,16.6994,5.19086515445
 03/10  08:00:00,41.8018088904,4.02710423942,0.0123583375453,0.0,9.17985065927,26.9147,189.828901858,144.360643816,25.0491,20.4191580428
 03/10  09:00:00,41.81327727,4.02710423942,0.000495989141776,0.0,9.17985065927,26.9147,175.23771607,123.781361288,33.3988,18.0575547819
 03/10  10:00:00,34.3324075234,4.02710423942,0.0,0.0,9.17985065927,19.4245,143.552611528,103.402660654,25.0491,15.1008508737
 03/10  11:00:00,41.8256582294,4.02710423942,0.00197428268422,0.0,9.17985065927,26.9147,148.207802145,92.5405512116,41.7485,13.9187509339
 03/10  12:00:00,42.5978422093,4.02710423942,0.0,0.0,9.17985065927,26.9147,136.892867479,80.0441860299,41.7485,15.1001814487
 03/10  13:00:00,41.8783877623,4.02710423942,0.0,0.0,9.17985065927,26.9147,126.519949227,71.4312143123,41.7485,13.3402349148
 03/10  14:00:00,34.3517030378,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.753305025,74.771415579,33.3988,11.5830894461
 03/10  15:00:00,34.3515898358,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.70195392,81.2419779764,25.0491,10.4108759434
 03/10  16:00:00,34.3416389691,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.509190167,86.2763481683,33.3988,9.83404199895
 03/10  17:00:00,41.774260775,4.02710423942,0.00610103205789,0.0,9.17985065927,26.9147,144.709875945,84.2007169956,50.0982,10.4109589497
 03/10  18:00:00,41.781036627,4.02710423942,0.0,0.0,9.17985065927,26.9147,144.996391801,81.5586427304,50.0982,13.3395490711
 03/10  19:00:00,43.9078269798,4.02710423942,0.0010440311414,0.0,9.17985065927,26.9147,148.000443728,79.2629819086,50.0982,18.6392618197
 03/10  20:00:00,38.5240393566,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.484865225,82.251752574,33.3988,19.8343126505
 03/10  21:00:00,38.5131608675,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.078736265,84.8140572399,33.3988,16.865879025
 03/10  22:00:00,38.4704096748,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.912132842,92.8084732885,25.0491,18.0545595539
 03/10  23:00:00,38.4617021307,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.668936507,98.8684597599,16.6994,15.1010767468
 03/10  24:00:00,39.2680845923,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.107612881,114.092370737,8.3497,8.66554214365
 03/11  01:00:00,22.5068163196,4.02710423942,0.0013188845053,0.0,4.58992532963,8.1892,138.791816544,128.525768054,3.33988,6.92616848979
 03/11  02:00:00,14.6350027641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.6545595922,0.0,0.0,0.0,1.52997510988,7.4902,3.93197230911,0.0,3.33988,0.592092309114
 03/11  04:00:00,14.6652487418,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.8135564084,0.0,0.0,0.0,1.52997510988,7.4902,3.93195235839,0.0,3.33988,0.592072358392
 03/11  06:00:00,22.6181315825,4.02710423942,0.0126113219925,0.0,4.58992532963,8.1892,151.004737195,142.635037195,8.3497,0.02
 03/11  07:00:00,38.5753211989,4.02710423942,0.0105986488595,0.0,9.17985065927,19.4245,157.274106444,135.383412225,16.6994,5.19129421868
 03/11  08:00:00,41.8011968844,4.02710423942,0.00899060300003,0.0,9.17985065927,26.9147,153.627298511,123.386497731,25.0491,5.19170077999
 03/11  09:00:00,41.8100482418,4.02710423942,0.00066961021002,0.0,9.17985065927,26.9147,145.350201873,106.759146376,33.3988,5.1922554965
 03/11  10:00:00,34.338436086,4.02710423942,0.000515878493806,0.0,9.17985065927,19.4245,129.531535136,87.6148204335,25.0491,16.8676147027
 03/11  11:00:00,41.8362106807,4.02710423942,0.00156195772064,0.0,9.17985065927,26.9147,136.457826625,79.6077050592,41.7485,15.1016215656
 03/11  12:00:00,42.6043347477,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.462231981,69.8455154933,41.7485,16.8682164881
 03/11  13:00:00,41.8841767614,4.02710423942,0.0,0.0,9.17985065927,26.9147,125.112009732,66.495476305,41.7485,16.868033427
 03/11  14:00:00,34.3584533366,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.617211764,73.1189110078,33.3988,15.0995007563
 03/11  15:00:00,34.3601663484,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.745465701,79.3575305971,25.0491,13.3388351035
 03/11  16:00:00,34.3477840169,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.345927353,80.607837771,33.3988,13.3392895815
 03/11  17:00:00,41.7794448211,4.02710423942,0.00979179158734,0.0,9.17985065927,26.9147,143.048590284,81.3660048796,50.0982,11.5843854049
 03/11  18:00:00,41.7792061512,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.305984014,82.8699825302,50.0982,13.3378014841
 03/11  19:00:00,43.9058312906,4.02710423942,0.0,0.0,9.17985065927,26.9147,148.392769805,79.6543649496,50.0982,18.6402048552
 03/11  20:00:00,38.6680165556,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.957381224,79.9231935613,33.3988,18.6353876625
 03/11  21:00:00,38.6475152617,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.417982207,86.734943199,33.3988,16.2842390082
 03/11  22:00:00,38.5762050482,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.662682595,86.9729096295,25.0491,18.640672966
 03/11  23:00:00,38.4664951501,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.386542025,90.3477281352,16.6994,13.3394138898
 03/11  24:00:00,39.2725499092,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.103546416,96.3421759957,8.3497,10.4116704202
 03/12  01:00:00,14.6915973814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  02:00:00,14.6805369644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.6868710921,0.0,0.0,0.0,1.52997510988,7.4902,3.93195645536,0.0,3.33988,0.592076455361
 03/12  04:00:00,14.8341845919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.6284283121,4.02710423942,0.00871771283292,0.0,4.58992532963,8.1892,124.322463146,115.380680796,8.3497,0.592082350225
 03/12  06:00:00,38.5846608317,4.02710423942,0.011295946914,0.0,9.17985065927,19.4245,132.001247726,110.110718714,16.6994,5.19112901246
 03/12  07:00:00,46.0480972308,4.02710423942,0.00978223739626,0.0,9.17985065927,26.9147,128.765175354,98.5249822382,25.0491,5.19109311543
 03/12  08:00:00,41.819500657,4.02710423942,0.00267703147771,0.0,9.17985065927,26.9147,136.255602223,97.6655715906,33.3988,5.19123063214
 03/12  09:00:00,34.3300127219,4.02710423942,0.0,0.0,9.17985065927,19.4245,132.050866861,101.809808568,25.0491,5.19195829346
 03/12  10:00:00,41.8294187662,4.02710423942,0.00475718603617,0.0,9.17985065927,26.9147,157.084899123,98.4707987033,41.7485,16.8656004201
 03/12  11:00:00,42.5970882255,4.02710423942,0.0,0.0,9.17985065927,26.9147,151.903261348,93.8693103789,41.7485,16.2854509694
 03/12  12:00:00,41.8746040617,4.02710423942,0.0,0.0,9.17985065927,26.9147,143.553893693,87.8863613466,41.7485,13.919032346
 03/12  13:00:00,34.3499718455,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.805716196,89.0665978425,33.3988,13.3403183536
 03/12  14:00:00,34.3497582101,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.901630126,93.0187943028,25.0491,9.83373582293
 03/12  15:00:00,34.3366698554,4.02710423942,0.0,0.0,9.17985065927,19.4245,138.618170275,94.8083282576,33.3988,10.4110420169
 03/12  16:00:00,41.7640954697,4.02710423942,0.00236848671374,0.0,9.17985065927,26.9147,151.185072202,91.2538001558,50.0982,9.83307204584
 03/12  17:00:00,41.7720769989,4.02710423942,0.00132775349062,0.0,9.17985065927,26.9147,154.95064599,91.514048038,50.0982,13.3383979525
 03/12  18:00:00,41.7781839513,4.02710423942,0.0,0.0,9.17985065927,26.9147,158.151056307,91.1848827177,50.0982,16.867973589
 03/12  19:00:00,36.5396626509,4.02710423942,0.0,0.0,9.17985065927,19.4245,145.370619241,95.1050058573,33.3988,16.8668133838
 03/12  20:00:00,38.6385686006,4.02710423942,0.0,0.0,9.17985065927,19.4245,147.902657864,101.164292306,33.3988,13.3395655584
 03/12  21:00:00,38.5655984721,4.02710423942,0.0,0.0,9.17985065927,19.4245,158.95330577,117.036803407,25.0491,16.8674023628
 03/12  22:00:00,38.455439375,4.02710423942,0.0,0.0,9.17985065927,19.4245,151.285409692,121.247076137,16.6994,13.3389335559
 03/12  23:00:00,39.2653678922,4.02710423942,0.0,0.0,9.17985065927,19.4245,138.038160717,122.763407731,8.3497,6.92505298535
 03/12  24:00:00,22.5052195323,4.02710423942,0.0,0.0,4.58992532963,8.1892,142.103599254,130.098614253,3.33988,8.66510500183
 03/13  01:00:00,14.629728702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  02:00:00,14.6480452873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.6597380362,0.0,0.0,0.0,1.52997510988,7.4902,3.93196453897,0.0,3.33988,0.592084538974
 03/13  04:00:00,14.8076792413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  05:00:00,22.6127369081,4.02710423942,0.00863207620004,0.0,4.58992532963,8.1892,164.183346056,155.241555615,8.3497,0.592090440911
 03/13  06:00:00,38.5690289545,4.02710423942,0.00691273877168,0.0,9.17985065927,19.4245,175.060869489,153.170060137,16.6994,5.19140935215
 03/13  07:00:00,46.0388836145,4.02710423942,0.0116127945537,0.0,9.17985065927,26.9147,195.964797517,151.082644085,25.0491,19.8330534316
 03/13  08:00:00,41.8079968758,4.02710423942,0.0,0.0,9.17985065927,26.9147,200.350445289,148.313378491,33.3988,18.6382667979
 03/13  09:00:00,34.3243310105,4.02710423942,0.0,0.0,9.17985065927,19.4245,173.090690248,132.941022365,25.0491,15.1005678836
 03/13  10:00:00,41.8216036502,4.02710423942,0.00195446526431,0.0,9.17985065927,26.9147,169.892920368,114.804815494,41.7485,13.3396048736
 03/13  11:00:00,42.5977970302,4.02710423942,0.0,0.0,9.17985065927,26.9147,149.041312167,92.1924292121,41.7485,15.1003829551
 03/13  12:00:00,41.877606334,4.02710423942,0.0,0.0,9.17985065927,26.9147,136.137794436,81.049476938,41.7485,13.3398174979
 03/13  13:00:00,34.350352349,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.348091227,84.3669420275,33.3988,11.5823491991
 03/13  14:00:00,34.3489735885,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.029863662,90.5691459615,25.0491,10.4116177001
 03/13  15:00:00,34.3361738662,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.566522751,92.3358967748,33.3988,9.83182597569
 03/13  16:00:00,41.7651308282,4.02710423942,0.0050094417994,0.0,9.17985065927,26.9147,145.891763772,85.3822512738,50.0982,10.4113124981
 03/13  17:00:00,41.7754737786,4.02710423942,0.00282464877077,0.0,9.17985065927,26.9147,141.573221883,78.1350198844,50.0982,13.3400019982
 03/13  18:00:00,41.7822352859,4.02710423942,0.00107420917907,0.0,9.17985065927,26.9147,139.999567437,71.8424233939,50.0982,18.0589440432
 03/13  19:00:00,36.5439291823,4.02710423942,0.0,0.0,9.17985065927,19.4245,134.304296003,81.0708432485,33.3988,19.8346527541
 03/13  20:00:00,38.6425340495,4.02710423942,0.0,0.0,9.17985065927,19.4245,138.765408875,88.4994975447,33.3988,16.8671113298
 03/13  21:00:00,38.5689415686,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.8971774,99.2104718554,25.0491,18.637605545
 03/13  22:00:00,38.4584877694,4.02710423942,0.0,0.0,9.17985065927,19.4245,143.805664324,112.005983056,16.6994,15.1002812688
 03/13  23:00:00,39.2652714656,4.02710423942,0.0,0.0,9.17985065927,19.4245,146.824250511,130.385433481,8.3497,8.08911702976
 03/13  24:00:00,22.5027840175,4.02710423942,0.000888108093821,0.0,4.58992532963,8.1892,157.955116313,147.689192642,3.33988,6.92604367092
 03/14  01:00:00,14.6251167335,0.0,0.0,0.0,1.52997510988,7.4902,3.93196319299,0.0,3.33988,0.592083192993
 03/14  02:00:00,14.6408016883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  03:00:00,14.6504408992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.3148216286,0.0,0.0,0.0,1.52997510988,7.4902,3.93196909397,0.0,3.33988,0.592089093966
 03/14  05:00:00,23.1196457865,4.02710423942,0.00740319641836,0.0,4.58992532963,8.1892,172.947302126,164.577602126,8.3497,0.02
 03/14  06:00:00,38.7975038768,4.02710423942,0.0104975745478,0.0,9.17985065927,19.4245,181.28193067,159.391773802,16.6994,5.19075686759
 03/14  07:00:00,46.0380979192,4.02710423942,0.01341621468,0.0,9.17985065927,26.9147,198.515212892,153.051320366,25.0491,20.414792526
 03/14  08:00:00,41.8093999666,4.02710423942,0.00316165182664,0.0,9.17985065927,26.9147,197.599241184,146.1418384,33.3988,18.0586027835
 03/14  09:00:00,34.3239150416,4.02710423942,0.0,0.0,9.17985065927,19.4245,167.079075506,126.930929736,25.0491,15.0990457701
 03/14  10:00:00,41.8225118662,4.02710423942,0.00192895324641,0.0,9.17985065927,26.9147,159.124788628,104.036836295,41.7485,13.3394523332
 03/14  11:00:00,42.599007438,4.02710423942,0.0,0.0,9.17985065927,26.9147,137.37590008,80.5279363563,41.7485,15.0994637236
 03/14  12:00:00,41.8805320877,4.02710423942,0.0,0.0,9.17985065927,26.9147,118.864888832,63.7787916722,41.7485,13.3375971597
 03/14  13:00:00,34.3588266891,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.069544824,63.0864782507,33.3988,11.5842665732
 03/14  14:00:00,34.3546782213,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.660886052,69.2011368449,25.0491,10.4106492075
 03/14  15:00:00,34.3406811122,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.296137058,73.0639026813,33.3988,9.83343437699
 03/14  16:00:00,41.7696928468,4.02710423942,0.00342710897944,0.0,9.17985065927,26.9147,131.623432687,71.1136301313,50.0982,10.4116025554
 03/14  17:00:00,41.7787659821,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.781157489,65.3439700609,50.0982,13.338987428
 03/14  18:00:00,41.7872021555,4.02710423942,0.00174015470754,0.0,9.17985065927,26.9147,129.290011977,61.1369516969,50.0982,18.0548602804
 03/14  19:00:00,36.4097052147,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.885185022,67.0711792195,33.3988,20.4152058024
 03/14  20:00:00,38.5176813376,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.323682783,71.6393826401,33.3988,16.2855001433
 03/14  21:00:00,38.4738399776,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.260129213,87.5715144329,25.0491,18.6395147797
 03/14  22:00:00,38.4626702251,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.186872492,98.3875155208,16.6994,15.0999569714
 03/14  23:00:00,39.2703721722,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.97121333,103.53277519,8.3497,8.08873813986
 03/14  24:00:00,22.5099490552,4.02710423942,0.0,0.0,4.58992532963,8.1892,122.070576351,111.803570666,3.33988,6.92712568529
 03/15  01:00:00,14.637994795,0.0,0.0,0.0,1.52997510988,7.4902,3.93195744466,0.0,3.33988,0.59207744466
 03/15  02:00:00,14.6583752459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.6713709487,0.0,0.0,0.0,1.52997510988,7.4902,3.93196333951,0.0,3.33988,0.592083339515
 03/15  04:00:00,14.8205030232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.6190462513,4.02710423942,0.00715336236507,0.0,4.58992532963,8.1892,139.859317305,131.489617305,8.3497,0.02
 03/15  06:00:00,38.5749486582,4.02710423942,0.00693023520461,0.0,9.17985065927,19.4245,152.663090399,130.772376377,16.6994,5.19131402253
 03/15  07:00:00,46.0446136459,4.02710423942,0.0117642225544,0.0,9.17985065927,26.9147,175.844776207,130.379081738,25.0491,20.4165944686
 03/15  08:00:00,41.813662524,4.02710423942,0.0,0.0,9.17985065927,26.9147,178.774980387,127.320576426,33.3988,18.0556039608
 03/15  09:00:00,34.3319035611,4.02710423942,0.0,0.0,9.17985065927,19.4245,152.120213199,111.970533027,25.0491,15.1005801716
 03/15  10:00:00,41.8297491344,4.02710423942,0.00203676574365,0.0,9.17985065927,26.9147,151.328673238,96.2415584904,41.7485,13.3386147472
 03/15  11:00:00,42.6051524918,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.219020115,72.3723036759,41.7485,15.0982164388
 03/15  12:00:00,41.8874890151,4.02710423942,0.0,0.0,9.17985065927,26.9147,114.773461155,59.6862792844,41.7485,13.3386818709
 03/15  13:00:00,34.3615560947,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.26442926,63.2823162203,33.3988,11.5833130401
 03/15  14:00:00,34.362746212,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.165632504,69.7049537394,25.0491,10.4115787647
 03/15  15:00:00,34.3459900371,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.494051579,74.2635273922,33.3988,9.83172418638
 03/15  16:00:00,41.7780080679,4.02710423942,0.00896572037047,0.0,9.17985065927,26.9147,132.213352283,71.7037589566,50.0982,10.4113933264
 03/15  17:00:00,41.7810093599,4.02710423942,0.0,0.0,9.17985065927,26.9147,134.789487999,71.352392057,50.0982,13.3388959416
 03/15  18:00:00,41.7917114271,4.02710423942,0.00355921582409,0.0,9.17985065927,26.9147,137.95302497,69.8015366255,50.0982,18.0532883444
 03/15  19:00:00,36.5503261522,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.215277898,72.9840420793,33.3988,19.8324358192
 03/15  20:00:00,38.6501255939,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.089828716,75.8240037587,33.3988,16.8670249568
 03/15  21:00:00,38.5744366281,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.523213247,83.9796266494,25.0491,18.494486598
 03/15  22:00:00,38.4639597914,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.541312375,90.1825921784,16.6994,14.6593201967
 03/15  23:00:00,39.272117697,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.873305959,97.8575049852,8.3497,8.66610097341
 03/15  24:00:00,22.5121320014,4.02710423942,0.00136043396496,0.0,4.58992532963,8.1892,120.421049508,110.155222167,3.33988,6.9259473411
 03/16  01:00:00,14.6477489467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.6662764523,0.0,0.0,0.0,1.52997510988,7.4902,3.93197164411,0.0,3.33988,0.592091644106
 03/16  03:00:00,14.6734628925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,14.8190692342,0.0,0.0,0.0,1.52997510988,7.4902,3.93195170391,0.0,3.33988,0.592071703907
 03/16  05:00:00,22.6168629605,4.02710423942,0.00757513044092,0.0,4.58992532963,8.1892,153.434570337,145.064870337,8.3497,0.02
 03/16  06:00:00,38.5748546593,4.02710423942,0.0102734073736,0.0,9.17985065927,19.4245,164.061133192,142.170859162,16.6994,5.19087402951
 03/16  07:00:00,44.9851825067,4.02710423942,0.0132641092523,0.0,9.17985065927,26.9147,180.993874416,136.112634796,25.0491,19.8321396198
 03/16  08:00:00,41.8124370017,4.02710423942,0.0,0.0,9.17985065927,26.9147,178.656630654,126.619453147,33.3988,18.638377507
 03/16  09:00:00,34.332958278,4.02710423942,0.0,0.0,9.17985065927,19.4245,148.153055277,108.005933247,25.0491,15.0980220306
 03/16  10:00:00,41.8325872733,4.02710423942,0.00203270245866,0.0,9.17985065927,26.9147,147.147344948,92.0610415771,41.7485,13.3378033706
 03/16  11:00:00,42.6055299159,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.142741111,71.8742126164,41.7485,14.520028495
 03/16  12:00:00,41.8863237001,4.02710423942,0.0,0.0,9.17985065927,26.9147,120.785556217,65.6986176346,41.7485,13.3384385819
 03/16  13:00:00,34.3641475888,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.559897563,68.9996045314,33.3988,12.1614930315
 03/16  14:00:00,34.3650092528,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.477066379,76.595203503,25.0491,9.83276287598
 03/16  15:00:00,34.3513519565,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.497470533,77.6879311831,33.3988,10.4107393494
 03/16  16:00:00,41.7866588834,4.02710423942,0.0121212962659,0.0,9.17985065927,26.9147,132.069643661,72.1385623034,50.0982,9.83288135734
 03/16  17:00:00,41.7922374829,4.02710423942,0.00366232053879,0.0,9.17985065927,26.9147,130.051676766,66.6152368327,50.0982,13.3382399335
 03/16  18:00:00,41.8017293769,4.02710423942,0.00425062691098,0.0,9.17985065927,26.9147,128.761070667,60.0269577161,50.0982,18.6359129504
 03/16  19:00:00,36.5607974771,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.877314969,66.6480314019,33.3988,19.8304835667
 03/16  20:00:00,38.658756003,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.584897525,74.9012682867,33.3988,16.2848292383
 03/16  21:00:00,38.5806968106,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.702591253,87.0165182259,25.0491,18.6369730268
 03/16  22:00:00,38.464546521,4.02710423942,0.0,0.0,9.17985065927,19.4245,128.983429745,97.1844210116,16.6994,15.0996087339
 03/16  23:00:00,39.2703403748,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.192977064,103.755122063,8.3497,8.08815500038
 03/16  24:00:00,22.5093799383,4.02710423942,0.0,0.0,4.58992532963,8.1892,117.085252064,106.819665266,3.33988,6.92570679829
 03/17  01:00:00,14.6480789002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  02:00:00,14.6707183407,0.0,0.0,0.0,1.52997510988,7.4902,3.93196742533,0.0,3.33988,0.592087425333
 03/17  03:00:00,14.6830098632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  04:00:00,15.3488257524,0.0,0.0,0.0,1.52997510988,7.4902,3.93197330435,0.0,3.33988,0.592093304351
 03/17  05:00:00,23.1406609501,4.02710423942,0.00237707577579,0.0,4.58992532963,8.1892,104.23523805,95.8655380497,8.3497,0.02
 03/17  06:00:00,38.8239335141,4.02710423942,0.0133579350286,0.0,9.17985065927,19.4245,110.615585495,88.725987185,16.6994,5.19019830994
 03/17  07:00:00,45.0116288802,4.02710423942,0.017002301589,0.0,9.17985065927,26.9147,127.632408431,82.7515062602,25.0491,19.8318021704
 03/17  08:00:00,41.836317184,4.02710423942,0.00356123619221,0.0,9.17985065927,26.9147,135.389350147,83.3520716253,33.3988,18.6384785219
 03/17  09:00:00,34.3475767328,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.715048747,81.5662471131,25.0491,15.0997016334
 03/17  10:00:00,41.8399322052,4.02710423942,0.00617092754632,0.0,9.17985065927,26.9147,137.580545029,82.4939213382,41.7485,13.3381236909
 03/17  11:00:00,42.6064409305,4.02710423942,0.0,0.0,9.17985065927,26.9147,131.690688666,75.4233439725,41.7485,14.518844694
 03/17  12:00:00,41.8882899848,4.02710423942,0.0,0.0,9.17985065927,26.9147,123.442059587,68.3558944022,41.7485,13.3376651843
 03/17  13:00:00,34.3628335601,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.603080042,66.0428202212,33.3988,12.1614598211
 03/17  14:00:00,34.3609909221,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.425574155,69.5442661442,25.0491,9.83220801042
 03/17  15:00:00,34.3456751526,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.744845801,73.9345876469,33.3988,10.411458154
 03/17  16:00:00,41.7763998727,4.02710423942,0.00876134539686,0.0,9.17985065927,26.9147,131.092104661,71.1616467452,50.0982,9.83225791541
 03/17  17:00:00,41.7825919891,4.02710423942,0.00161232853604,0.0,9.17985065927,26.9147,129.067700883,65.6322137443,50.0982,13.3372871383
 03/17  18:00:00,41.7886521752,4.02710423942,0.0,0.0,9.17985065927,26.9147,126.698659793,58.5478823586,50.0982,18.0525774347
 03/17  19:00:00,36.4099423255,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.412335385,60.1804842916,33.3988,19.833051093
 03/17  20:00:00,38.5215497291,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.07439991,65.8096439084,33.3988,16.865956002
 03/17  21:00:00,38.4767890677,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.177309953,78.0735447752,25.0491,18.0546651778
 03/17  22:00:00,38.4651419429,4.02710423942,0.0,0.0,9.17985065927,19.4245,122.700637622,90.902938434,16.6994,15.0982991884
 03/17  23:00:00,39.2721097074,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.188163738,99.1732452481,8.3497,8.66521849035
 03/17  24:00:00,22.5131898298,4.02710423942,0.00134981781698,0.0,4.58992532963,8.1892,117.713196765,107.447989696,3.33988,6.92532706904
 03/18  01:00:00,14.6474920636,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  02:00:00,14.6691783939,0.0,0.0,0.0,1.52997510988,7.4902,3.93196255881,0.0,3.33988,0.592082558814
 03/18  03:00:00,14.6798601592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  04:00:00,14.8278996659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.6211710155,4.02710423942,0.00762502546136,0.0,4.58992532963,8.1892,139.082672269,130.140883829,8.3497,0.59208843962
 03/18  06:00:00,38.5758228593,4.02710423942,0.00692459923842,0.0,9.17985065927,19.4245,153.369856404,131.479348672,16.6994,5.19110773173
 03/18  07:00:00,44.9777183759,4.02710423942,0.00678126900658,0.0,9.17985065927,26.9147,158.325936276,128.086004296,25.0491,5.1908319801
 03/18  08:00:00,41.8067169256,4.02710423942,0.0,0.0,9.17985065927,26.9147,158.450286395,119.860222519,33.3988,5.19126387509
 03/18  09:00:00,34.3316507146,4.02710423942,0.000573288334222,0.0,9.17985065927,19.4245,147.4906431,106.15580691,25.0491,16.2857361906
 03/18  10:00:00,41.8327937991,4.02710423942,0.0015606852317,0.0,9.17985065927,26.9147,153.617727294,96.7700516824,41.7485,15.0991756115
 03/18  11:00:00,42.6053304662,4.02710423942,0.0,0.0,9.17985065927,26.9147,140.680335896,82.0658289128,41.7485,16.8660069835
 03/18  12:00:00,41.8851683718,4.02710423942,0.0,0.0,9.17985065927,26.9147,132.775279046,74.7423938917,41.7485,16.2843851546
 03/18  13:00:00,34.3553446859,4.02710423942,0.0,0.0,9.17985065927,19.4245,122.712555165,74.2161102113,33.3988,15.0976449536
 03/18  14:00:00,34.3563235807,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.569859285,72.1834096823,25.0491,13.3373496031
 03/18  15:00:00,34.3453879321,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.209029405,70.471618987,33.3988,13.3386104183
 03/18  16:00:00,41.7767709202,4.02710423942,0.00511284506093,0.0,9.17985065927,26.9147,131.068728703,69.3879054416,50.0982,11.5826232613
 03/18  17:00:00,41.7823644742,4.02710423942,0.0,0.0,9.17985065927,26.9147,133.051651285,69.6156601279,50.0982,13.3377911572
 03/18  18:00:00,41.7942400912,4.02710423942,0.00112587141146,0.0,9.17985065927,26.9147,129.992961523,61.2590873337,50.0982,18.635674189
 03/18  19:00:00,35.4987045015,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.981084547,58.5282182252,33.3988,18.0540663221
 03/18  20:00:00,38.656012101,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.242062287,62.9779806562,33.3988,16.8652816303
 03/18  21:00:00,38.584549017,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.450899323,64.345071859,25.0491,18.0567274635
 03/18  22:00:00,38.4725476681,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.851287893,71.8138321742,16.6994,13.3380557188
 03/18  23:00:00,39.2776156563,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.6132094786,79.4317160803,8.3497,9.83179339825
 03/18  24:00:00,22.517503741,4.02710423942,0.0,0.0,4.58992532963,8.1892,100.98322703,90.7172711878,3.33988,6.92607584238
 03/19  01:00:00,14.6522121866,0.0,0.0,0.0,1.52997510988,7.4902,3.93192550819,0.0,3.33988,0.592045508187
 03/19  02:00:00,14.6754116051,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  03:00:00,14.6876681542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,14.8381388471,0.0,0.0,0.0,1.52997510988,7.4902,3.93193145386,0.0,3.33988,0.592051453863
 03/19  05:00:00,22.62935375,4.02710423942,0.0052492890367,0.0,4.58992532963,8.1892,106.769072111,98.3993721106,8.3497,0.02
 03/19  06:00:00,38.5890283768,4.02710423942,0.0121044854318,0.0,9.17985065927,19.4245,115.238341786,93.3487416893,16.6994,5.19020009633
 03/19  07:00:00,44.9962186698,4.02710423942,0.0109013809403,0.0,9.17985065927,26.9147,109.569522982,79.3298907642,25.0491,5.19053221807
 03/19  08:00:00,41.8245897199,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.407843781,76.8181266103,33.3988,5.19091717024
 03/19  09:00:00,34.3381625723,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.450056648,84.2097198309,25.0491,5.19123681679
 03/19  10:00:00,41.846799996,4.02710423942,0.0145836078525,0.0,9.17985065927,26.9147,136.119469335,77.5057319171,41.7485,16.8652374176
 03/19  11:00:00,42.6125518741,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.872170041,71.8414442362,41.7485,16.2822258047
 03/19  12:00:00,41.8929230513,4.02710423942,0.0,0.0,9.17985065927,26.9147,122.436578376,67.3496758172,41.7485,13.3384025585
 03/19  13:00:00,34.3679519504,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.264851536,68.5281101128,33.3988,13.337941423
 03/19  14:00:00,34.3675735373,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.093281606,72.6346913808,25.0491,10.4094902248
 03/19  15:00:00,34.3534873942,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.119238868,74.8889920016,33.3988,9.83144686593
 03/19  16:00:00,41.7894110822,4.02710423942,0.0123017763477,0.0,9.17985065927,26.9147,132.345148543,72.4141624612,50.0982,9.83278608172
 03/19  17:00:00,41.7923415076,4.02710423942,0.00348388384297,0.0,9.17985065927,26.9147,133.553434293,70.1179853227,50.0982,13.3372489701
 03/19  18:00:00,41.7954070818,4.02710423942,0.0,0.0,9.17985065927,26.9147,132.724268442,65.7613426852,50.0982,16.8647257569
 03/19  19:00:00,35.4990429585,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.688773714,65.0049128111,33.3988,16.2850609029
 03/19  20:00:00,38.6570462348,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.643522354,63.9073297075,33.3988,13.3373926466
 03/19  21:00:00,38.5853531943,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.293498352,71.3794961429,25.0491,16.8649022087
 03/19  22:00:00,38.4741392419,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.94785804,74.9111021041,16.6994,13.3373559358
 03/19  23:00:00,39.2815670522,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.4816489405,75.2083181721,8.3497,6.9236307684
 03/19  24:00:00,22.5216832925,4.02710423942,0.0,0.0,4.58992532963,8.1892,94.3670676674,82.9392606525,3.33988,8.0879270149
 03/20  01:00:00,14.6603624429,0.0,0.0,0.0,1.52997510988,7.4902,3.93195308615,0.0,3.33988,0.592073086149
 03/20  02:00:00,14.6845645764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  03:00:00,14.6979422882,0.0,0.0,0.0,1.52997510988,7.4902,3.93195898793,0.0,3.33988,0.592078987927
 03/20  04:00:00,14.8496640702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  05:00:00,22.6373765876,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.6646336855,85.2949336855,8.3497,0.02
 03/20  06:00:00,38.6044184234,4.02710423942,0.0142561933148,0.0,9.17985065927,19.4245,101.970670919,80.0803965872,16.6994,5.19087433153
 03/20  07:00:00,45.0224367238,4.02710423942,0.0188371558345,0.0,9.17985065927,26.9147,116.581488402,71.700288144,25.0491,19.8321002581
 03/20  08:00:00,41.84652301,4.02710423942,0.00197826924354,0.0,9.17985065927,26.9147,122.730242855,70.6948524591,33.3988,18.6365903962
 03/20  09:00:00,34.3572836738,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.13736754,71.5711828869,25.0491,14.5170846533
 03/20  10:00:00,41.8516947132,4.02710423942,0.00850432921795,0.0,9.17985065927,26.9147,129.109573826,74.0246029154,41.7485,13.3364709103
 03/20  11:00:00,42.6128112187,4.02710423942,0.0,0.0,9.17985065927,26.9147,124.337817332,67.4918027274,41.7485,15.0975146042
 03/20  12:00:00,41.8952884382,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.15575253,58.0710732084,41.7485,13.3361793218
 03/20  13:00:00,34.3743122572,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.73027505,59.7493558458,33.3988,11.5821192046
 03/20  14:00:00,34.372431713,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.492326586,66.0326870608,25.0491,10.4105395254
 03/20  15:00:00,34.3557310521,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.681720043,70.4519088878,33.3988,9.83101115562
 03/20  16:00:00,41.7906409416,4.02710423942,0.0124218657108,0.0,9.17985065927,26.9147,127.92391166,67.9935323306,50.0982,9.83217932952
 03/20  17:00:00,41.7941135622,4.02710423942,0.00344297402995,0.0,9.17985065927,26.9147,128.433698844,64.9971110898,50.0982,13.3383877547
 03/20  18:00:00,41.8027263406,4.02710423942,0.00414658678515,0.0,9.17985065927,26.9147,128.030372225,59.879319985,50.0982,18.0528522399
 03/20  19:00:00,35.5020620993,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.491879565,61.2612829447,33.3988,19.83179662
 03/20  20:00:00,38.6604634596,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.564105896,61.3026064302,33.3988,16.8626994656
 03/20  21:00:00,38.5873525158,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.903672314,67.8020846186,25.0491,18.0524876958
 03/20  22:00:00,38.4773393661,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.183714168,71.385354079,16.6994,15.0989600886
 03/20  23:00:00,39.2840382345,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.3237163908,74.8864309071,8.3497,8.08758548369
 03/20  24:00:00,22.5215683044,4.02710423942,0.0,0.0,4.58992532963,8.1892,95.5731459227,85.3061042445,3.33988,6.92716167828
 03/21  01:00:00,14.6576039313,0.0,0.0,0.0,1.52997510988,7.4902,3.93196284107,0.0,3.33988,0.592082841067
 03/21  02:00:00,14.6814454629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.694291641,0.0,0.0,0.0,1.52997510988,7.4902,3.93196872736,0.0,3.33988,0.592088727356
 03/21  04:00:00,15.3595925645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  05:00:00,23.1468248741,4.02710423942,0.0,0.0,4.58992532963,8.1892,97.7524200218,89.3827200218,8.3497,0.02
 03/21  06:00:00,38.8278836987,4.02710423942,0.0138124914645,0.0,9.17985065927,19.4245,103.480254131,81.5899414655,16.6994,5.19091266549
 03/21  07:00:00,45.0193428483,4.02710423942,0.018458181556,0.0,9.17985065927,26.9147,116.558339587,71.6777866677,25.0491,19.8314529197
 03/21  08:00:00,41.8448321392,4.02710423942,0.00195079548557,0.0,9.17985065927,26.9147,122.533813427,70.498303549,33.3988,18.6367098783
 03/21  09:00:00,34.3578880195,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.558759571,70.9914747199,25.0491,14.5181848514
 03/21  10:00:00,41.8520152074,4.02710423942,0.0103014250297,0.0,9.17985065927,26.9147,128.688430943,73.601896935,41.7485,13.3380340075
 03/21  11:00:00,42.612659038,4.02710423942,0.0,0.0,9.17985065927,26.9147,120.941941051,64.0950727802,41.7485,15.0983682705
 03/21  12:00:00,41.9138996968,4.02710423942,0.0,0.0,9.17985065927,26.9147,104.976465809,49.8901674694,41.7485,13.3377983396
 03/21  13:00:00,34.3941598195,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.2470519996,50.265334856,33.3988,11.5829171436
 03/21  14:00:00,34.3909391804,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.3508824681,56.469925381,25.0491,9.83185708708
 03/21  15:00:00,34.3742746343,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.801286156,60.9923214501,33.3988,10.4101647054
 03/21  16:00:00,41.8129080446,4.02710423942,0.0124868972004,0.0,9.17985065927,26.9147,115.62387728,55.6937951527,50.0982,9.83188212749
 03/21  17:00:00,41.8129231795,4.02710423942,0.00163182964822,0.0,9.17985065927,26.9147,114.045569523,50.6100024892,50.0982,13.3373670335
 03/21  18:00:00,41.8175209873,4.02710423942,0.0012303508248,0.0,9.17985065927,26.9147,113.560661526,45.4072609141,50.0982,18.0552006116
 03/21  19:00:00,35.3663157422,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.433898687,52.2040504745,33.3988,19.8310482124
 03/21  20:00:00,38.5278912799,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.16072166,58.4781173231,33.3988,16.2838043364
 03/21  21:00:00,38.4828658651,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.614854061,71.9284696202,25.0491,18.6372844406
 03/21  22:00:00,38.4718890536,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.550676709,81.3345667713,16.6994,14.5167099376
 03/21  23:00:00,39.2755330063,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.690476342,91.6753087558,8.3497,8.66546758572
 03/21  24:00:00,22.5149780333,4.02710423942,0.0013666046191,0.0,4.58992532963,8.1892,113.236761947,102.971688278,3.33988,6.92519366914
 03/22  01:00:00,14.6530682353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  02:00:00,14.6761783692,0.0,0.0,0.0,1.52997510988,7.4902,3.93195512199,0.0,3.33988,0.59207512199
 03/22  03:00:00,14.6878879336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  04:00:00,14.8380814014,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.6250705994,4.02710423942,0.00114378073254,0.0,4.58992532963,8.1892,114.807804189,105.866010261,8.3497,0.59209392712
 03/22  06:00:00,38.5857355875,4.02710423942,0.0108219422853,0.0,9.17985065927,19.4245,129.92113,108.030591426,16.6994,5.19113857377
 03/22  07:00:00,44.9963181589,4.02710423942,0.0122068318412,0.0,9.17985065927,26.9147,141.526109426,96.6483053522,25.0491,19.8287040734
 03/22  08:00:00,41.8319099135,4.02710423942,0.0,0.0,9.17985065927,26.9147,139.802438634,88.3495403402,33.3988,18.0540982941
 03/22  09:00:00,34.3492530611,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.832768924,84.6848448141,25.0491,15.0988241097
 03/22  10:00:00,41.8420049663,4.02710423942,0.00124286326424,0.0,9.17985065927,26.9147,134.198515067,79.6912262068,41.7485,12.7587888601
 03/22  11:00:00,42.6150262642,4.02710423942,0.0,0.0,9.17985065927,26.9147,121.165493624,64.3188897701,41.7485,15.0981038541
 03/22  12:00:00,41.9070724136,4.02710423942,0.0,0.0,9.17985065927,26.9147,104.823689627,49.7382055218,41.7485,13.3369841048
 03/22  13:00:00,34.3931756891,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.9826862613,46.0020126958,33.3988,11.5818735655
 03/22  14:00:00,34.3937000607,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.9704867469,50.0880027482,25.0491,9.83338399864
 03/22  15:00:00,34.3779677463,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.1356517767,54.3256359925,33.3988,10.4112157842
 03/22  16:00:00,41.81599404,4.02710423942,0.00863173240115,0.0,9.17985065927,26.9147,108.972042131,49.0418189972,50.0982,9.83202313398
 03/22  17:00:00,41.8295161891,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.558214978,42.1230916173,50.0982,13.336923361
 03/22  18:00:00,41.8398767388,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.865421925,35.7134555785,50.0982,18.0537663463
 03/22  19:00:00,35.5353845689,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.7066111046,40.4780737678,33.3988,19.8297373368
