Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  20:00:00,38.6821560484,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.047199944,45.3649941043,33.3988,16.2834058397
 03/22  21:00:00,38.5896673724,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.6231687,58.9393657853,25.0491,18.6347029149
 03/22  22:00:00,38.470308983,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.6262333986,68.4099875532,16.6994,14.5168458454
 03/22  23:00:00,39.278212168,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.7305605012,73.7162985836,8.3497,8.66456191754
 03/22  24:00:00,22.5200891366,4.02710423942,0.00143766197676,0.0,4.58992532963,8.1892,92.1051648707,81.8417886613,3.33988,6.92349620942
 03/23  01:00:00,14.6511496577,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  02:00:00,14.6733737336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.6853532971,0.0,0.0,0.0,1.52997510988,7.4902,3.93194473056,0.0,3.33988,0.59206473056
 03/23  04:00:00,14.8361165602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  05:00:00,22.6253023756,4.02710423942,0.0,0.0,4.58992532963,8.1892,104.139831373,95.1980607294,8.3497,0.592070643858
 03/23  06:00:00,38.5897094852,4.02710423942,0.0116715026617,0.0,9.17985065927,19.4245,113.674238623,91.7832673501,16.6994,5.19157127255
 03/23  07:00:00,45.0012983047,4.02710423942,0.0151146184218,0.0,9.17985065927,26.9147,128.328633264,83.4512451532,25.0491,19.8282881106
 03/23  08:00:00,41.8302560133,4.02710423942,0.00328188383647,0.0,9.17985065927,26.9147,133.992396971,82.5415958576,33.3988,18.0520011134
 03/23  09:00:00,34.3442368675,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.24113175,80.6748286262,25.0491,14.5172031233
 03/23  10:00:00,41.839775686,4.02710423942,0.00490364919099,0.0,9.17985065927,26.9147,131.427925346,76.3429153175,41.7485,13.3365100283
 03/23  11:00:00,42.6086962311,4.02710423942,0.0,0.0,9.17985065927,26.9147,122.983667595,66.138172359,41.7485,15.0969952362
 03/23  12:00:00,41.8894971552,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.838541044,58.7524729656,41.7485,13.3375680788
 03/23  13:00:00,34.3635467683,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.767870225,58.7875544711,33.3988,11.5815157541
 03/23  14:00:00,34.3731423884,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.3095835176,58.4282517406,25.0491,9.83223177706
 03/23  15:00:00,34.3667149961,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.69446614,59.463172199,33.3988,9.8324939405
 03/23  16:00:00,41.7977981354,4.02710423942,0.00909408218257,0.0,9.17985065927,26.9147,116.942283283,56.4336084676,50.0982,10.4104748156
 03/23  17:00:00,41.8021709069,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.86846784,51.0125317111,50.0982,12.7577361294
 03/23  18:00:00,41.814183662,4.02710423942,0.00116590315513,0.0,9.17985065927,26.9147,113.012979248,44.2794226197,50.0982,18.6353566286
 03/23  19:00:00,35.5105047824,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.365010671,48.7200199308,33.3988,19.2461907406
 03/23  20:00:00,38.6584527426,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.496589102,56.2337613685,33.3988,16.8640277332
 03/23  21:00:00,38.5814468019,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.334901715,66.2328151394,25.0491,18.0529865758
 03/23  22:00:00,38.4694835907,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.045324714,75.2485619343,16.6994,15.09736278
 03/23  23:00:00,39.2763223635,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.617334732,87.1790225427,8.3497,8.08861218956
 03/23  24:00:00,22.5166706479,4.02710423942,0.00137003784405,0.0,4.58992532963,8.1892,113.934749693,103.669028902,3.33988,6.92584079073
 03/24  01:00:00,14.6495830372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.6701898385,0.0,0.0,0.0,1.52997510988,7.4902,3.93195702732,0.0,3.33988,0.592077027324
 03/24  03:00:00,14.6796711819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.342203629,0.0,0.0,0.0,1.52997510988,7.4902,3.93196293572,0.0,3.33988,0.592082935724
 03/24  05:00:00,23.1326808263,4.02710423942,0.00230548252845,0.0,4.58992532963,8.1892,134.859955226,126.490255226,8.3497,0.02
 03/24  06:00:00,38.8102101163,4.02710423942,0.0106201176326,0.0,9.17985065927,19.4245,142.807928315,120.917358504,16.6994,5.19116981112
 03/24  07:00:00,43.9313794164,4.02710423942,0.0111502762985,0.0,9.17985065927,26.9147,157.373296035,112.496479445,25.0491,19.8277165902
 03/24  08:00:00,41.8232987796,4.02710423942,0.0,0.0,9.17985065927,26.9147,154.891853776,103.4408746,33.3988,18.0521791761
 03/24  09:00:00,34.3455655992,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.0683607,86.5023266551,25.0491,14.5169340445
 03/24  10:00:00,41.8402221682,4.02710423942,0.00170141553967,0.0,9.17985065927,26.9147,130.481048737,75.3950924241,41.7485,13.3374563133
 03/24  11:00:00,42.6192803144,4.02710423942,0.0,0.0,9.17985065927,26.9147,114.014854288,57.1694312597,41.7485,15.0969230285
 03/24  12:00:00,41.9217427415,4.02710423942,0.0,0.0,9.17985065927,26.9147,97.7525323919,42.6688619371,41.7485,13.3351704548
 03/24  13:00:00,34.3949608494,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.5787425768,43.5991670522,33.3988,11.5807755246
 03/24  14:00:00,34.3964549014,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.2156449832,47.3348343759,25.0491,9.83171060731
 03/24  15:00:00,34.3864724995,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.2977856624,50.0668951178,33.3988,9.83209054467
 03/24  16:00:00,41.8201829302,4.02710423942,0.00953452172112,0.0,9.17985065927,26.9147,107.947756443,47.4391716672,50.0982,10.4103847759
 03/24  17:00:00,41.8244697697,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.990611502,45.1354105601,50.0982,12.7570009417
 03/24  18:00:00,41.831814614,4.02710423942,0.0,0.0,9.17985065927,26.9147,108.80377764,40.6541412834,50.0982,18.0514363568
 03/24  19:00:00,35.3847489712,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.3644780402,45.1378330098,33.3988,19.8278450304
 03/24  20:00:00,38.5483332845,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.5656071915,47.3031063764,33.3988,16.8637008151
 03/24  21:00:00,38.4906998335,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.294217618,59.1927821709,25.0491,18.0523354475
 03/24  22:00:00,38.4719911656,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.7693708353,68.5534276874,16.6994,14.5165431479
 03/24  23:00:00,39.2777036108,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.9857622999,78.9715670657,8.3497,8.66449523421
 03/24  24:00:00,22.5184303892,4.02710423942,0.0,0.0,4.58992532963,8.1892,94.7002371353,85.012994722,3.33988,6.34736241332
 03/25  01:00:00,14.6549677216,0.0,0.0,0.0,1.52997510988,7.4902,3.93197140264,0.0,3.33988,0.592091402637
 03/25  02:00:00,14.6800728514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.694722092,0.0,0.0,0.0,1.52997510988,7.4902,3.93195148383,0.0,3.33988,0.59207148383
 03/25  04:00:00,14.8459735802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  05:00:00,22.6298555149,4.02710423942,0.00190964277671,0.0,4.58992532963,8.1892,104.989543011,96.0477656288,8.3497,0.59207738181
 03/25  06:00:00,38.5858659498,4.02710423942,0.00772210931276,0.0,9.17985065927,19.4245,119.914824885,98.0238306247,16.6994,5.19159426004
 03/25  07:00:00,43.9339138713,4.02710423942,0.00803413407482,0.0,9.17985065927,26.9147,119.183397726,89.5184657484,25.0491,4.61583197791
 03/25  08:00:00,41.8200999175,4.02710423942,0.0,0.0,9.17985065927,26.9147,124.380606201,85.7906493754,33.3988,5.19115682598
 03/25  09:00:00,34.3426056325,4.02710423942,0.000573622289451,0.0,9.17985065927,19.4245,123.482993426,81.573931965,25.0491,16.8599614612
 03/25  10:00:00,41.8428749294,4.02710423942,0.00126224299437,0.0,9.17985065927,26.9147,131.397255569,75.1315231692,41.7485,14.5172324001
 03/25  11:00:00,42.6123472552,4.02710423942,0.0,0.0,9.17985065927,26.9147,123.828540997,65.631035717,41.7485,16.4490052799
 03/25  12:00:00,41.8914902407,4.02710423942,0.0,0.0,9.17985065927,26.9147,119.61718851,61.1730114732,41.7485,16.6956770372
 03/25  13:00:00,34.3788219703,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.103949908,55.1882420294,33.3988,14.5169078789
 03/25  14:00:00,34.3836673581,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.4546248239,55.0685519233,25.0491,13.3369729006
 03/25  15:00:00,34.3691906148,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.064177883,56.3293230143,33.3988,13.3360548688
 03/25  16:00:00,41.8071561424,4.02710423942,0.00884890928609,0.0,9.17985065927,26.9147,113.976091873,52.294604382,50.0982,11.583287491
 03/25  17:00:00,41.8121982174,4.02710423942,0.0,0.0,9.17985065927,26.9147,114.136564813,50.7020360205,50.0982,13.3363287928
 03/25  18:00:00,41.8249163075,4.02710423942,0.000832933857166,0.0,9.17985065927,26.9147,110.395916769,42.2452152485,50.0982,18.0525015203
 03/25  19:00:00,35.5160698493,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.0245737667,47.5728640436,33.3988,18.0529097231
 03/25  20:00:00,38.6623088699,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.442196137,59.7618386444,33.3988,16.2815574922
 03/25  21:00:00,38.5875123723,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.183894506,68.0839754662,25.0491,18.0508190401
 03/25  22:00:00,38.4738079764,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.387650708,76.3517153644,16.6994,13.3365353432
 03/25  23:00:00,39.2778527907,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.379533077,85.1981917995,8.3497,9.83164127798
 03/25  24:00:00,22.5178178668,4.02710423942,0.00140345668612,0.0,4.58992532963,8.1892,113.690258879,103.425063367,3.33988,6.92531551153
 03/26  01:00:00,14.6534334646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.6757675205,0.0,0.0,0.0,1.52997510988,7.4902,3.9319728798,0.0,3.33988,0.592092879799
 03/26  03:00:00,14.6847582616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,14.8319761747,0.0,0.0,0.0,1.52997510988,7.4902,3.93195294178,0.0,3.33988,0.592072941777
 03/26  05:00:00,22.6228885864,4.02710423942,0.00602720624103,0.0,4.58992532963,8.1892,135.246243598,126.876543598,8.3497,0.02
 03/26  06:00:00,38.5819833856,4.02710423942,0.0106944243807,0.0,9.17985065927,19.4245,143.680603051,121.791055589,16.6994,5.19014746209
 03/26  07:00:00,43.9256740229,4.02710423942,0.00919279454888,0.0,9.17985065927,26.9147,140.495673957,110.255640453,25.0491,5.19093350375
 03/26  08:00:00,41.8172421414,4.02710423942,0.000917967799658,0.0,9.17985065927,26.9147,137.122120744,98.5319809632,33.3988,5.19133978106
 03/26  09:00:00,34.3332124384,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.740459144,91.499428715,25.0491,5.19193042915
 03/26  10:00:00,41.8347167855,4.02710423942,0.00285790675751,0.0,9.17985065927,26.9147,135.000022001,76.9743901686,41.7485,16.2771318325
 03/26  11:00:00,42.6121625647,4.02710423942,0.0,0.0,9.17985065927,26.9147,124.652426226,66.6231960046,41.7485,16.2807302219
 03/26  12:00:00,41.9018992816,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.135752611,55.0510287719,41.7485,13.3362238393
 03/26  13:00:00,34.3914111762,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.7135123174,49.9783127316,33.3988,13.3363995858
 03/26  14:00:00,34.4000310005,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.8802634497,49.9997221849,25.0491,9.83144126474
 03/26  15:00:00,34.3927990151,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.1239609902,47.8926304751,33.3988,9.83253051509
 03/26  16:00:00,41.8286065652,4.02710423942,0.00603104631901,0.0,9.17985065927,26.9147,103.490301335,43.5599172525,50.0982,9.8321840829
 03/26  17:00:00,41.8364722292,4.02710423942,0.0,0.0,9.17985065927,26.9147,104.821548909,41.3858145836,50.0982,13.337534325
 03/26  18:00:00,41.8474182297,4.02710423942,0.0,0.0,9.17985065927,26.9147,104.051736257,37.6714965603,50.0982,16.2820396965
 03/26  19:00:00,35.5373048107,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.9276252657,42.6658730439,33.3988,16.8629522217
 03/26  20:00:00,38.6721712094,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.2422836825,53.0856996209,33.3988,12.7577840616
 03/26  21:00:00,38.5850054384,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.091750403,68.179481924,25.0491,16.8631684788
 03/26  22:00:00,38.4712056075,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.167822725,78.7114449105,16.6994,12.7569778143
 03/26  23:00:00,39.2769049117,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.147404421,84.8728892296,8.3497,6.92481519184
 03/26  24:00:00,22.5173881887,4.02710423942,0.001391905078,0.0,4.58992532963,8.1892,111.071537402,99.643405499,3.33988,8.08825190321
 03/27  01:00:00,14.654220575,0.0,0.0,0.0,1.52997510988,7.4902,3.93197390274,0.0,3.33988,0.592093902745
 03/27  02:00:00,14.6755774667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  03:00:00,14.6864789593,0.0,0.0,0.0,1.52997510988,7.4902,3.93195398348,0.0,3.33988,0.592073983484
 03/27  04:00:00,14.8360589106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  05:00:00,22.6229995243,4.02710423942,0.00110852176477,0.0,4.58992532963,8.1892,123.810265069,114.868485187,8.3497,0.592079882065
 03/27  06:00:00,38.5849070316,4.02710423942,0.0111475048914,0.0,9.17985065927,19.4245,131.90558074,110.014894487,16.6994,5.19128625327
 03/27  07:00:00,43.9360742094,4.02710423942,0.0116357338141,0.0,9.17985065927,26.9147,144.385022036,100.09166818,25.0491,19.2442538562
 03/27  08:00:00,41.8296956699,4.02710423942,0.000944006924898,0.0,9.17985065927,26.9147,140.104431415,88.6552723731,33.3988,18.0503590415
 03/27  09:00:00,34.3524569173,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.758397157,72.6136382595,25.0491,15.0956588977
 03/27  10:00:00,41.8643219408,4.02710423942,0.00231589912954,0.0,9.17985065927,26.9147,115.299974715,60.7937438397,41.7485,12.7577308755
 03/27  11:00:00,42.6362051789,4.02710423942,0.0,0.0,9.17985065927,26.9147,102.993081312,46.1494005748,41.7485,15.0951807377
 03/27  12:00:00,41.9501149974,4.02710423942,0.0,0.0,9.17985065927,26.9147,87.1481779962,32.0630423114,41.7485,13.3366356848
 03/27  13:00:00,34.4383024139,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.6060113197,28.8574418195,33.3988,11.3497695002
 03/27  14:00:00,34.4371113164,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.68829042,33.5765864427,25.0491,10.0626039773
 03/27  15:00:00,34.4227574731,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.0665150204,37.8367514682,33.3988,9.83096355222
 03/27  16:00:00,41.8731686015,4.02710423942,0.0143544070154,0.0,9.17985065927,26.9147,89.8923286056,29.9634037673,50.0982,9.83072483835
 03/27  17:00:00,41.8825174706,4.02710423942,0.00123069479242,0.0,9.17985065927,26.9147,84.8369842001,21.4030336932,50.0982,13.3357505069
 03/27  18:00:00,41.8825665961,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.3910253199,20.2405667665,50.0982,18.0522585534
 03/27  19:00:00,35.5665014089,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.1981643301,30.5547587568,33.3988,19.2446055734
 03/27  20:00:00,38.6935820611,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.9026684344,44.6414776885,33.3988,16.8623907459
 03/27  21:00:00,38.608045256,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.2754628783,55.1740381697,25.0491,18.0523247086
 03/27  22:00:00,38.4826949316,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.4622985396,65.2482590795,16.6994,14.5146394601
 03/27  23:00:00,39.2829650724,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.6094215139,76.1718518181,8.3497,8.08786969581
 03/27  24:00:00,22.5195651858,4.02710423942,0.000968497502805,0.0,4.58992532963,8.1892,103.887349228,93.6212871622,3.33988,6.9261820656
 03/28  01:00:00,14.663285855,0.0,0.0,0.0,1.52997510988,7.4902,3.93197429175,0.0,3.33988,0.592094291749
 03/28  02:00:00,14.6864040809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  03:00:00,14.695709815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.3576274095,0.0,0.0,0.0,1.52997510988,7.4902,3.93195436339,0.0,3.33988,0.592074363386
 03/28  05:00:00,23.1394220664,4.02710423942,0.0,0.0,4.58992532963,8.1892,120.279579799,111.909879799,8.3497,0.02
 03/28  06:00:00,38.815553352,4.02710423942,0.011437382567,0.0,9.17985065927,19.4245,127.604442385,105.715113997,16.6994,5.18992838854
 03/28  07:00:00,43.9400198114,4.02710423942,0.0120650831006,0.0,9.17985065927,26.9147,140.571131482,95.6958230644,25.0491,19.8262084174
 03/28  08:00:00,41.8340385243,4.02710423942,0.000989804399591,0.0,9.17985065927,26.9147,135.478839957,84.0272636555,33.3988,18.0527763016
 03/28  09:00:00,34.3661822255,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.159082254,65.5937136168,25.0491,14.5162686368
 03/28  10:00:00,41.8967738774,4.02710423942,0.0026002217165,0.0,9.17985065927,26.9147,104.510614903,49.426172077,41.7485,13.3359428257
 03/28  11:00:00,42.6581376493,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.9334729534,30.6694700591,41.7485,14.5155028943
 03/28  12:00:00,41.9894488987,4.02710423942,0.0,0.0,9.17985065927,26.9147,72.6927307547,17.6099122667,41.7485,13.334318488
 03/28  13:00:00,34.472881456,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.0039494945,16.0242546556,33.3988,11.5808948389
 03/28  14:00:00,34.4895741461,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.536485262,15.6558754862,25.0491,9.83150977582
 03/28  15:00:00,34.4937888736,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.5495181768,14.3192900036,33.3988,9.83142817312
 03/28  16:00:00,41.9333000412,4.02710423942,0.0122476113379,0.0,9.17985065927,26.9147,69.9040154074,9.97429157367,50.0982,9.83152383376
 03/28  17:00:00,41.9378727084,4.02710423942,0.0,0.0,9.17985065927,26.9147,67.8787090721,4.44418977113,50.0982,13.336319301
 03/28  18:00:00,41.9553687346,4.02710423942,0.00225694969658,0.0,9.17985065927,26.9147,68.1489119566,0.0,50.0982,18.0507119566
 03/28  19:00:00,35.4882103506,4.02710423942,0.000737405315553,0.0,9.17985065927,19.4245,60.6651845363,7.43984534054,33.3988,19.8265391958
 03/28  20:00:00,38.6003292471,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.1311223501,28.4549403064,33.3988,16.2773820437
 03/28  21:00:00,38.5202306117,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.9861137882,49.8871691579,25.0491,18.0498446303
 03/28  22:00:00,38.4862892015,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.8673196107,64.6514167226,16.6994,14.516502888
 03/28  23:00:00,39.2853811807,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.5805225532,73.1430406212,8.3497,8.08778193208
 03/28  24:00:00,22.5235533948,4.02710423942,0.00147733110153,0.0,4.58992532963,8.1892,91.6783356176,81.4131783532,3.33988,6.92527726432
 03/29  01:00:00,14.6659494062,0.0,0.0,0.0,1.52997510988,7.4902,3.93195571012,0.0,3.33988,0.59207571012
 03/29  02:00:00,14.6899323571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  03:00:00,14.7007388691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,14.8500936594,0.0,0.0,0.0,1.52997510988,7.4902,3.93193574907,0.0,3.33988,0.592055749073
 03/29  05:00:00,22.6315282841,4.02710423942,0.0,0.0,4.58992532963,8.1892,103.234398704,94.8646987042,8.3497,0.02
 03/29  06:00:00,38.595174934,4.02710423942,0.0126501049925,0.0,9.17985065927,19.4245,110.974891026,89.0857939899,16.6994,5.18969703626
 03/29  07:00:00,43.9521571209,4.02710423942,0.0134919548149,0.0,9.17985065927,26.9147,123.966685163,79.0932208925,25.0491,19.8243642707
 03/29  08:00:00,41.8523094396,4.02710423942,0.00117724724235,0.0,9.17985065927,26.9147,116.762552561,65.3121119739,33.3988,18.0516405869
 03/29  09:00:00,34.408875012,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.3380716899,47.7729303867,25.0491,14.5160413032
 03/29  10:00:00,41.9421123166,4.02710423942,0.00284715534447,0.0,9.17985065927,26.9147,88.0976306971,33.0134767391,41.7485,13.3356539579
 03/29  11:00:00,42.713791619,4.02710423942,0.0,0.0,9.17985065927,26.9147,67.9236621288,11.6591587926,41.7485,14.5160033361
 03/29  12:00:00,42.0586736092,4.02710423942,0.0,0.0,9.17985065927,26.9147,55.082075189,0.0,41.7485,13.333575189
 03/29  13:00:00,34.5233800322,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.9095217796,1.9312141289,33.3988,11.5795076507
 03/29  14:00:00,34.5207345623,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.963450351,8.08325382442,25.0491,9.83109652663
 03/29  15:00:00,34.5131928979,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.1347793572,9.90523700973,33.3988,9.83074234745
 03/29  16:00:00,41.9449891318,4.02710423942,0.0126187341042,0.0,9.17985065927,26.9147,68.2119578998,8.28233184359,50.0982,9.83142605617
 03/29  17:00:00,41.9411197715,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.2018938937,4.76817986399,50.0982,13.3355140297
 03/29  18:00:00,41.9433614716,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.6727950507,1.10561183131,50.0982,17.4689832193
 03/29  19:00:00,35.629002127,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.0657961629,9.84082145037,33.3988,19.8261747126
 03/29  20:00:00,38.7710361147,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.8212138055,16.1424022584,33.3988,16.2800115471
 03/29  21:00:00,38.6979636513,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.1049210781,22.0063950368,25.0491,18.0494260413
 03/29  22:00:00,38.5846146248,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.1030809251,26.8888458598,16.6994,14.5148350653
 03/29  23:00:00,39.3437163733,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.2005460668,32.1872196574,8.3497,8.66362640943
 03/29  24:00:00,22.6263017723,4.02710423942,0.0,0.0,4.58992532963,8.1892,49.6473690909,39.9593798832,3.33988,6.34810920774
 03/30  01:00:00,14.7697873232,0.0,0.0,0.0,1.52997510988,7.4902,3.93196477791,0.0,3.33988,0.592084777913
 03/30  02:00:00,14.7840710927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  03:00:00,14.7890797431,0.0,0.0,0.0,1.52997510988,7.4902,3.93195346706,0.0,3.33988,0.592073467058
 03/30  04:00:00,14.9401133334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,22.7139617238,4.02710423942,0.0,0.0,4.58992532963,8.1892,61.8432740269,52.9014946604,8.3497,0.592079366447
 03/30  06:00:00,38.6747176251,4.02710423942,0.01599744618,0.0,9.17985065927,19.4245,71.2574407985,49.9420234004,16.6994,4.61601739807
 03/30  07:00:00,44.0341357577,4.02710423942,0.0210975850012,0.0,9.17985065927,26.9147,86.3424595895,41.4704694578,25.0491,19.8228901317
 03/30  08:00:00,41.9173054836,4.02710423942,0.00459633293852,0.0,9.17985065927,26.9147,92.1036446819,40.656822281,33.3988,18.0480224009
 03/30  09:00:00,34.4376855343,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.5422442439,38.9783387749,25.0491,14.5148054689
 03/30  10:00:00,41.9542175686,4.02710423942,0.00168037822576,0.0,9.17985065927,26.9147,86.4298752931,31.3457981299,41.7485,13.3355771632
 03/30  11:00:00,42.7246870308,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.1143730053,11.8512929545,41.7485,14.5145800508
 03/30  12:00:00,42.0824792557,4.02710423942,0.00298093971553,0.0,9.17985065927,26.9147,55.0838353825,0.0,41.7485,13.3353353825
 03/30  13:00:00,34.5746407191,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.4470852539,0.0476326269402,33.3988,11.000652627
 03/30  14:00:00,34.5853591044,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.4966168522,0.0378416077725,25.0491,10.4096752444
 03/30  15:00:00,34.5771047678,4.02710423942,0.00289961643294,0.0,9.17985065927,19.4245,43.2942987579,0.0647079766985,33.3988,9.83079078124
 03/30  16:00:00,42.0251934311,4.02710423942,0.0158847441099,0.0,9.17985065927,26.9147,59.9293657807,0.0,50.0982,9.83116578073
 03/30  17:00:00,42.1655786708,4.02710423942,0.149019846693,0.0,9.17985065927,26.9147,62.854106199,0.0,50.0982,12.755906199
 03/30  18:00:00,42.6918503189,4.02710423942,0.672014154698,0.0,9.17985065927,26.9147,68.1482966772,0.0,50.0982,18.0500966772
 03/30  19:00:00,34.6849502476,4.02710423942,0.0167929664078,0.0,9.17985065927,19.4245,53.2536636732,0.0298577589441,33.3988,19.8250059142
 03/30  20:00:00,38.853524955,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.7073640584,0.0279822668202,33.3988,16.2805817916
 03/30  21:00:00,38.7610953134,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.119544946,7.02115892834,25.0491,18.0492860176
 03/30  22:00:00,38.6219551174,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.0625887854,18.8495656647,16.6994,14.5136231207
 03/30  23:00:00,39.3711315204,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.8182228462,27.3807324528,8.3497,8.08779039339
 03/30  24:00:00,22.66514161,4.02710423942,0.0,0.0,4.58992532963,8.1892,45.5243695013,35.2596191553,3.33988,6.92487034594
 03/31  01:00:00,14.8077660798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  02:00:00,14.8275610484,0.0,0.0,0.0,1.52997510988,7.4902,3.93193765575,0.0,3.33988,0.592057655747
 03/31  03:00:00,14.8356942953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  04:00:00,15.497578287,0.0,0.0,0.0,1.52997510988,7.4902,3.93194357838,0.0,3.33988,0.592063578385
 03/31  05:00:00,23.2892070067,4.02710423942,0.0,0.0,4.58992532963,8.1892,47.6176255352,39.2479255352,8.3497,0.02
 03/31  06:00:00,38.9861075786,4.02710423942,0.022670163727,0.0,9.17985065927,19.4245,55.0949856888,33.2055897552,16.6994,5.18999593361
 03/31  07:00:00,44.1056006104,4.02710423942,0.027984840981,0.0,9.17985065927,26.9147,71.4712675972,27.1804614988,25.0491,19.2417060984
 03/31  08:00:00,41.9699463252,4.02710423942,0.0,0.0,9.17985065927,26.9147,79.1328573193,27.683894515,33.3988,18.0501628044
 03/31  09:00:00,34.4656473847,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.5474760064,33.9826895052,25.0491,14.5156865013
 03/31  10:00:00,41.9442937927,4.02710423942,0.0128801408612,0.0,9.17985065927,26.9147,97.2999336735,42.2160084178,41.7485,13.3354252557
 03/31  11:00:00,42.6655551389,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.350189582,37.087803254,41.7485,14.513886328
 03/31  12:00:00,41.9715594445,4.02710423942,0.0,0.0,9.17985065927,26.9147,87.6290083581,32.5455539197,41.7485,13.3349544384
 03/31  13:00:00,34.4433674429,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.4660800948,37.4888331557,33.3988,11.5784469391
 03/31  14:00:00,34.4351662622,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.4413203937,46.5604299011,25.0491,9.83179049266
 03/31  15:00:00,34.4159990612,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.9407202364,52.7114352656,33.3988,9.83048497081
 03/31  16:00:00,41.8456946727,4.02710423942,0.0144214317223,0.0,9.17985065927,26.9147,112.871846641,52.9422681459,50.0982,9.83137849482
 03/31  17:00:00,41.8414868515,4.02710423942,0.00404215368266,0.0,9.17985065927,26.9147,112.429614359,48.9978280451,50.0982,13.3335863143
 03/31  18:00:00,41.8496466559,4.02710423942,0.00469317624374,0.0,9.17985065927,26.9147,109.933096282,42.370641176,50.0982,17.4642551055
 03/31  19:00:00,34.3411467181,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.5603023217,46.3372596519,33.3988,19.8242426698
 03/31  20:00:00,38.5691800954,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.102662496,45.4273132704,33.3988,16.2765492256
 03/31  21:00:00,38.5308076371,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.9728847051,50.4568243836,25.0491,17.4669603215
 03/31  22:00:00,38.5142323195,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.4083807332,56.6123271604,16.6994,15.0966535728
 03/31  23:00:00,39.2984635702,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.6783192503,64.2403292773,8.3497,8.08828997296
 03/31  24:00:00,22.5299677655,4.02710423942,0.0015920114491,0.0,4.58992532963,8.1892,86.476704282,76.2118340336,3.33988,6.9249902484
 04/01  01:00:00,14.6696174289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.693668666,0.0,0.0,0.0,1.52997510988,7.4902,3.93197451764,0.0,3.33988,0.592094517645
 04/01  03:00:00,14.7036477476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,14.8520776358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  05:00:00,22.6331664773,4.02710423942,0.00174869522525,0.0,4.58992532963,8.1892,107.502706384,98.5609145835,8.3497,0.592091800915
 04/01  06:00:00,38.5934256171,4.02710423942,0.0122105559151,0.0,9.17985065927,19.4245,118.067757307,96.1778863198,16.6994,5.19047098693
 04/01  07:00:00,42.8830837944,4.02710423942,0.0108437754642,0.0,9.17985065927,26.9147,114.163725078,83.9240438393,25.0491,5.19058123854
 04/01  08:00:00,41.8422380465,4.02710423942,0.00122335349567,0.0,9.17985065927,26.9147,102.523367447,64.5077171347,33.3988,4.61685031215
 04/01  09:00:00,34.4156176354,4.02710423942,0.000662778147941,0.0,9.17985065927,19.4245,85.3817238442,44.0504836813,25.0491,16.2821401629
 04/01  10:00:00,41.9437443542,4.02710423942,0.002867951464,0.0,9.17985065927,26.9147,89.3403307293,32.4978678945,41.7485,15.0939628348
 04/01  11:00:00,42.6866897982,4.02710423942,0.0,0.0,9.17985065927,26.9147,76.1594917898,18.3270059187,41.7485,16.0839858711
 04/01  12:00:00,42.0243545469,4.02710423942,0.0,0.0,9.17985065927,26.9147,70.1666035886,12.5280992968,41.7485,15.8900042918
 04/01  13:00:00,34.5145050103,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.5614744541,8.06818281193,33.3988,15.0944916422
 04/01  14:00:00,34.5215888678,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.3724078827,8.56706530796,25.0491,12.7562425747
 04/01  15:00:00,34.5174736231,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.7487843618,7.0155610764,33.3988,13.3344232854
 04/01  16:00:00,41.9560477216,4.02710423942,0.00929667346644,0.0,9.17985065927,26.9147,65.2584752768,3.58095395202,50.0982,11.5793213248
 04/01  17:00:00,41.9556271353,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.1822514435,5.32733358951,50.0982,12.756717854
 04/01  18:00:00,41.9434947726,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.7141340721,3.56708223977,50.0982,18.0488518323
 04/01  19:00:00,34.5579159915,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.5951323267,11.7281470619,33.3988,17.4681852647
 04/01  20:00:00,38.7470159206,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.083051106,26.4040150663,33.3988,16.2802360397
 04/01  21:00:00,38.6561350488,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.2505219158,34.1516684614,25.0491,18.0497534544
 04/01  22:00:00,38.5329005157,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.2902188839,41.2568826715,16.6994,13.3339362124
 04/01  23:00:00,39.302058203,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.4799706189,53.299338808,8.3497,9.83093181084
 04/01  24:00:00,22.540939583,4.02710423942,0.00153957403456,0.0,4.58992532963,8.1892,80.390176335,70.7015321547,3.33988,6.34876418025
 04/02  01:00:00,14.6747890716,0.0,0.0,0.0,1.52997510988,7.4902,3.93195993755,0.0,3.33988,0.592079937546
 04/02  02:00:00,14.7013248303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  03:00:00,14.7156478441,0.0,0.0,0.0,1.52997510988,7.4902,3.93193135341,0.0,3.33988,0.592051353413
 04/02  04:00:00,14.8596328178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.6361644605,4.02710423942,0.0,0.0,4.58992532963,8.1892,90.8523860213,81.9106287331,8.3497,0.592057288176
 04/02  06:00:00,38.5995814535,4.02710423942,0.0129166752801,0.0,9.17985065927,19.4245,101.312109314,79.9970551919,16.6994,4.61565412231
 04/02  07:00:00,42.8913116499,4.02710423942,0.0116117472594,0.0,9.17985065927,26.9147,99.2913653544,69.0523021849,25.0491,5.18996316959
 04/02  08:00:00,41.864782993,4.02710423942,0.00127161262326,0.0,9.17985065927,26.9147,91.9478480672,53.3577536283,33.3988,5.19129443895
 04/02  09:00:00,34.4196710468,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.7284625169,44.4877257002,25.0491,5.19163681667
 04/02  10:00:00,41.9593960542,4.02710423942,0.0047754409908,0.0,9.17985065927,26.9147,86.0535612958,28.0322357926,41.7485,16.2728255032
 04/02  11:00:00,42.7528440136,4.02710423942,0.0,0.0,9.17985065927,26.9147,65.6906317473,7.66539931333,41.7485,16.276732434
 04/02  12:00:00,42.1190958164,4.02710423942,0.00531571209231,0.0,9.17985065927,26.9147,54.5031730591,0.0,41.7485,12.7546730591
 04/02  13:00:00,34.5510818333,4.02710423942,0.00327784607996,0.0,9.17985065927,19.4245,51.0762360505,4.34323470755,33.3988,13.3342013429
 04/02  14:00:00,34.5215511215,4.02710423942,0.0,0.0,9.17985065927,19.4245,48.7907174873,13.9116614009,25.0491,9.82995608632
 04/02  15:00:00,34.4866312694,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.9781285156,21.7492745419,33.3988,9.83005397369
 04/02  16:00:00,41.9018983095,4.02710423942,0.00774324043666,0.0,9.17985065927,26.9147,83.9178222644,23.9883610853,50.0982,9.83126117913
 04/02  17:00:00,41.8852582836,4.02710423942,0.0,0.0,9.17985065927,26.9147,92.9542353218,30.1012758244,50.0982,12.7547594974
 04/02  18:00:00,41.8703707865,4.02710423942,0.0,0.0,9.17985065927,26.9147,101.342683467,34.9659691057,50.0982,16.2785143616
 04/02  19:00:00,34.4928628662,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.3718788109,41.6936030101,33.3988,16.2794758008
 04/02  20:00:00,38.6855883609,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.5294756607,49.3758304524,33.3988,12.7548452083
 04/02  21:00:00,38.5910885631,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.808916807,64.4801467868,25.0491,16.2796700204
 04/02  22:00:00,38.4740871403,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.985132743,73.9508909372,16.6994,13.3348418059
 04/02  23:00:00,39.2792225562,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.9852476291,79.2869299422,8.3497,6.34861768694
 04/02  24:00:00,22.5174427656,4.02710423942,0.0,0.0,4.58992532963,8.1892,102.630467058,90.6277966603,3.33988,8.66279039779
 04/03  01:00:00,14.6585552811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.681997998,0.0,0.0,0.0,1.52997510988,7.4902,3.93196242497,0.0,3.33988,0.592082424971
 04/03  03:00:00,14.6947497394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,14.8453299945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  05:00:00,22.6298128904,4.02710423942,0.0,0.0,4.58992532963,8.1892,104.945829389,96.0040410768,8.3497,0.592088311921
 04/03  06:00:00,38.5918288937,4.02710423942,0.0116583411468,0.0,9.17985065927,19.4245,115.818963496,93.929105056,16.6994,5.19045843959
 04/03  07:00:00,42.8870966489,4.02710423942,0.0152320137552,0.0,9.17985065927,26.9147,132.710288587,88.4220073718,25.0491,19.2391812148
 04/03  08:00:00,41.8330692722,4.02710423942,0.00174486286297,0.0,9.17985065927,26.9147,134.933565869,83.4890183591,33.3988,18.0457475098
 04/03  09:00:00,34.3480417528,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.985508735,77.4225076093,25.0491,14.5139011257
 04/03  10:00:00,41.8406376886,4.02710423942,0.00154216376943,0.0,9.17985065927,26.9147,125.678620009,71.1749435523,41.7485,12.7551764569
 04/03  11:00:00,42.6177398774,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.53301568,57.2712147926,41.7485,14.5133008874
 04/03  12:00:00,41.9170808074,4.02710423942,0.0,0.0,9.17985065927,26.9147,99.3934231051,44.310510275,41.7485,13.3344128301
 04/03  13:00:00,34.4047258939,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.198664873,40.2217496046,33.3988,11.5781152685
 04/03  14:00:00,34.4168011954,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.5292990282,39.6493412462,25.0491,9.83085778202
 04/03  15:00:00,34.4121581874,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.3193208147,40.0907529075,33.3988,9.82976790721
 04/03  16:00:00,41.8464515525,4.02710423942,0.0101026180412,0.0,9.17985065927,26.9147,96.5568186961,36.6286940827,50.0982,9.82992461341
 04/03  17:00:00,41.8420597903,4.02710423942,0.0,0.0,9.17985065927,26.9147,97.9354429985,35.0821704413,50.0982,12.7550725573
 04/03  18:00:00,41.8354966143,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.27526965,35.1290386731,50.0982,18.0480309768
 04/03  19:00:00,34.4603447061,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.0552860984,45.4151559298,33.3988,19.2413301687
 04/03  20:00:00,38.6622312069,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.341867858,52.664836983,33.3988,16.278230875
 04/03  21:00:00,38.5834054482,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.991757359,64.4769626894,25.0491,17.4656946701
 04/03  22:00:00,38.4712179908,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.249577872,71.0366265892,16.6994,14.5135512829
 04/03  23:00:00,39.2792164437,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.3359614232,75.3232971458,8.3497,8.66296427744
 04/03  24:00:00,22.5205957061,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.2523401141,83.5636817192,3.33988,6.3487783949
 04/04  01:00:00,14.6558206315,0.0,0.0,0.0,1.52997510988,7.4902,3.93193821398,0.0,3.33988,0.592058213979
 04/04  02:00:00,14.6798128201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.693088136,0.0,0.0,0.0,1.52997510988,7.4902,3.93194413941,0.0,3.33988,0.59206413941
 04/04  04:00:00,15.3592030433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.1438919939,4.02710423942,0.0,0.0,4.58992532963,8.1892,102.344153965,93.9744539651,8.3497,0.02
 04/04  06:00:00,38.8241573897,4.02710423942,0.0128008154763,0.0,9.17985065927,19.4245,108.232439913,86.3431839429,16.6994,5.18985597006
 04/04  07:00:00,42.893834761,4.02710423942,0.0136060476757,0.0,9.17985065927,26.9147,120.296765614,76.0080508136,25.0491,19.2396148007
 04/04  08:00:00,41.8478607963,4.02710423942,0.00110182945979,0.0,9.17985065927,26.9147,117.410036769,65.9635798541,33.3988,18.047656915
 04/04  09:00:00,34.3933324734,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.5885077586,53.0241922288,25.0491,14.5152155298
 04/04  10:00:00,41.9242119473,4.02710423942,0.00618880581335,0.0,9.17985065927,26.9147,93.7184556526,39.214901252,41.7485,12.7550544006
 04/04  11:00:00,42.6778476093,4.02710423942,0.0,0.0,9.17985065927,26.9147,76.5893110661,19.7475631905,41.7485,15.0932478756
 04/04  12:00:00,42.0067581156,4.02710423942,0.0,0.0,9.17985065927,26.9147,65.6116017611,11.1090000771,41.7485,12.754101684
 04/04  13:00:00,34.4697747664,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.8307311311,17.853710191,33.3988,11.5782209401
 04/04  14:00:00,34.4620593487,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.0871296054,27.2078560881,25.0491,9.83017351725
 04/04  15:00:00,34.4519016366,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.2928015333,31.0627054637,33.3988,9.83129606964
 04/04  16:00:00,41.8810041135,4.02710423942,0.00548553923646,0.0,9.17985065927,26.9147,88.2282822052,28.299309973,50.0982,9.83077223218
 04/04  17:00:00,41.8813123681,4.02710423942,0.0020060759637,0.0,9.17985065927,26.9147,87.224946937,24.3735928708,50.0982,12.7531540662
 04/04  18:00:00,41.8882744082,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.5232867145,20.613135199,50.0982,17.8119515155
 04/04  19:00:00,34.3742632569,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.1511137299,30.2793457148,33.3988,19.4729680151
 04/04  20:00:00,38.5954022269,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.1413898534,36.4661641768,33.3988,16.2764256766
 04/04  21:00:00,38.5557719147,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.8549409208,41.3402136503,25.0491,17.4656272705
 04/04  22:00:00,38.5374362782,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.2540694109,49.0415955256,16.6994,14.5130738854
 04/04  23:00:00,39.3109139459,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.8929403949,60.4561291372,8.3497,8.08711125769
 04/04  24:00:00,22.5496489398,4.02710423942,0.00178832950013,0.0,4.58992532963,8.1892,84.1065693181,73.8418326174,3.33988,6.92485670068
 04/05  01:00:00,14.682125217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.7045185366,0.0,0.0,0.0,1.52997510988,7.4902,3.931949685,0.0,3.33988,0.592069685004
 04/05  03:00:00,14.7136589829,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,14.8603519089,0.0,0.0,0.0,1.52997510988,7.4902,3.93195558862,0.0,3.33988,0.592075588616
 04/05  05:00:00,22.6363094388,4.02710423942,0.0,0.0,4.58992532963,8.1892,105.926539119,97.5568391192,8.3497,0.02
 04/05  06:00:00,38.5945702376,4.02710423942,0.012101191354,0.0,9.17985065927,19.4245,116.835024558,94.9458584008,16.6994,5.18976615723
 04/05  07:00:00,42.8929174349,4.02710423942,0.0162420630939,0.0,9.17985065927,26.9147,131.573892384,87.2851983581,25.0491,19.2395940257
 04/05  08:00:00,41.8384800688,4.02710423942,0.00356245433536,0.0,9.17985065927,26.9147,136.084857882,85.2227035325,33.3988,17.4633543492
 04/05  09:00:00,34.3502966671,4.02710423942,0.0,0.0,9.17985065927,19.4245,122.845631438,82.7031799718,25.0491,15.0933514667
 04/05  10:00:00,41.8463697031,4.02710423942,0.00796133121921,0.0,9.17985065927,26.9147,136.497388314,81.9949943656,41.7485,12.7538939484
 04/05  11:00:00,42.6118900026,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.349784099,73.0885273857,41.7485,14.5127567136
 04/05  12:00:00,41.8949153951,4.02710423942,0.0,0.0,9.17985065927,26.9147,118.28941819,63.787704566,41.7485,12.7532136244
 04/05  13:00:00,34.3699151054,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.901596732,65.9239046186,33.3988,11.5788921133
 04/05  14:00:00,34.3672496663,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.906067021,72.0260665847,25.0491,9.83090043649
 04/05  15:00:00,34.3542363865,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.363899301,75.1346370182,33.3988,9.83046228256
 04/05  16:00:00,41.7829247961,4.02710423942,0.00404636616975,0.0,9.17985065927,26.9147,132.359919638,72.4308742459,50.0982,9.83084539187
 04/05  17:00:00,41.7897468205,4.02710423942,0.0,0.0,9.17985065927,26.9147,130.720564197,67.8679986033,50.0982,12.7543655942
 04/05  18:00:00,41.8003528105,4.02710423942,0.0,0.0,9.17985065927,26.9147,131.08079253,62.9377774274,50.0982,18.0448151024
 04/05  19:00:00,34.4414508478,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.27589578,66.6383085305,33.3988,19.2387872494
 04/05  20:00:00,38.6570853607,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.255873668,70.5798868524,33.3988,16.2771868152
 04/05  21:00:00,38.5821199333,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.300639989,81.7876035527,25.0491,17.4639364367
 04/05  22:00:00,38.4680794361,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.91051516,88.6988516107,16.6994,14.5122635497
 04/05  23:00:00,39.2746127337,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.223134028,94.7871317943,8.3497,8.08630223393
 04/05  24:00:00,22.5128487705,4.02710423942,0.0,0.0,4.58992532963,8.1892,115.479374072,105.215143849,3.33988,6.92435022319
 04/06  01:00:00,14.6454299305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,14.6668899015,0.0,0.0,0.0,1.52997510988,7.4902,3.93195110602,0.0,3.33988,0.592071106018
 04/06  03:00:00,14.6788959908,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  04:00:00,14.8283857993,0.0,0.0,0.0,1.52997510988,7.4902,3.93195701094,0.0,3.33988,0.592077010942
 04/06  05:00:00,22.6203563685,4.02710423942,0.00219984113685,0.0,4.58992532963,8.1892,128.469743671,120.100043671,8.3497,0.02
 04/06  06:00:00,38.5825921273,4.02710423942,0.010568497869,0.0,9.17985065927,19.4245,139.502545236,117.612531941,16.6994,5.19061329516
 04/06  07:00:00,42.8738078205,4.02710423942,0.0113715661849,0.0,9.17985065927,26.9147,152.352008887,108.06610242,25.0491,19.2368064664
 04/06  08:00:00,41.8238733258,4.02710423942,0.0,0.0,9.17985065927,26.9147,149.069219053,98.2054473793,33.3988,17.4649716738
 04/06  09:00:00,34.3423580018,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.867080936,87.3048332804,25.0491,14.5131476552
 04/06  10:00:00,41.8399099292,4.02710423942,0.00165552031266,0.0,9.17985065927,26.9147,134.295106108,79.2130013897,41.7485,13.333604718
 04/06  11:00:00,42.6133080396,4.02710423942,0.0,0.0,9.17985065927,26.9147,120.646420568,64.3862347408,41.7485,14.5116858271
 04/06  12:00:00,41.9043931843,4.02710423942,0.0,0.0,9.17985065927,26.9147,106.148035223,51.6458089954,41.7485,12.7537262272
 04/06  13:00:00,34.3833003615,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.5081226233,52.530170512,33.3988,11.5791521113
 04/06  14:00:00,34.3834774994,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.6664181704,57.3647029923,25.0491,9.25261517805
 04/06  15:00:00,34.3672314381,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.115665787,60.8860322393,33.3988,9.83083354739
 04/06  16:00:00,41.799461592,4.02710423942,0.00698502963798,0.0,9.17985065927,26.9147,116.599134723,56.6706129409,50.0982,9.83032178194
 04/06  17:00:00,41.8102523987,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.701664964,50.2696537836,50.0982,13.3338111801
 04/06  18:00:00,41.8124063503,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.557641956,47.9940352276,50.0982,17.4654067286
 04/06  19:00:00,34.4439276979,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.478972631,56.8418051248,33.3988,19.2383675062
 04/06  20:00:00,38.6577334846,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.040406915,64.3649387434,33.3988,16.2766681712
 04/06  21:00:00,38.580578222,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.05096426,76.5383986507,25.0491,17.4634656092
 04/06  22:00:00,38.4675270546,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.815448509,83.6037816439,16.6994,14.5122668655
 04/06  23:00:00,39.2751334842,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.525314179,91.0893808887,8.3497,8.08623329005
 04/06  24:00:00,22.5149380376,4.02710423942,0.00136768122693,0.0,4.58992532963,8.1892,115.685006676,105.420535404,3.33988,6.92459127209
 04/07  01:00:00,14.6496597935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  02:00:00,14.6717668534,0.0,0.0,0.0,1.52997510988,7.4902,3.93193033855,0.0,3.33988,0.592050338552
 04/07  03:00:00,14.682809843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  04:00:00,15.3468389716,0.0,0.0,0.0,1.52997510988,7.4902,3.93193627653,0.0,3.33988,0.592056276527
 04/07  05:00:00,23.1352605038,4.02710423942,0.00119218742339,0.0,4.58992532963,8.1892,122.954162205,114.584462205,8.3497,0.02
 04/07  06:00:00,38.8091652477,4.02710423942,0.00698072606204,0.0,9.17985065927,19.4245,134.794471911,112.904982987,16.6994,5.19008892338
 04/07  07:00:00,42.8792814684,4.02710423942,0.0137951906321,0.0,9.17985065927,26.9147,143.162817011,98.8753821051,25.0491,19.2383349064
 04/07  08:00:00,41.8309627607,4.02710423942,0.0,0.0,9.17985065927,26.9147,134.035191566,83.1740029736,33.3988,17.4623885923
 04/07  09:00:00,34.3512809822,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.177521313,72.6162609877,25.0491,14.5121603253
 04/07  10:00:00,41.8471275126,4.02710423942,0.00173647958539,0.0,9.17985065927,26.9147,121.14038227,66.6377043505,41.7485,12.7541779191
 04/07  11:00:00,42.6253985013,4.02710423942,0.0,0.0,9.17985065927,26.9147,108.582689462,52.3222105628,41.7485,14.5119788995
 04/07  12:00:00,41.9307472722,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.817119784,39.7363338655,41.7485,13.3322859184
 04/07  13:00:00,34.4133907504,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.910995681,37.5114395041,33.3988,11.000756177
 04/07  14:00:00,34.4213827264,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.9898266835,39.1099483192,25.0491,9.83077836434
 04/07  15:00:00,34.4092744902,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.8959905914,41.6675405434,33.3988,9.82965004801
 04/07  16:00:00,41.8416606721,4.02710423942,0.00998489771342,0.0,9.17985065927,26.9147,98.8639556527,38.9348698991,50.0982,9.83088575358
 04/07  17:00:00,41.8479834313,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.2420014903,33.390179886,50.0982,12.7536216042
 04/07  18:00:00,41.8562490157,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.038132914,28.3297470112,50.0982,17.6101859028
 04/07  19:00:00,34.3454917422,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.3921052271,35.680093368,33.3988,19.3132118592
 04/07  20:00:00,38.5425690717,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.3649748161,48.9108550578,33.3988,16.0553197584
 04/07  21:00:00,38.4852843116,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.248237944,67.6297077598,25.0491,17.5694301846
 04/07  22:00:00,38.4743907758,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.268915876,79.1633269051,16.6994,14.4061889713
