Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  23:00:00,39.2784827258,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.983749837,86.9713940794,8.3497,8.66265575718
 04/07  24:00:00,22.5185524098,4.02710423942,0.00139683438812,0.0,4.58992532963,8.1892,108.466003974,98.7774591442,3.33988,6.34866482975
 04/08  01:00:00,14.6567668671,0.0,0.0,0.0,1.52997510988,7.4902,3.93195673545,0.0,3.33988,0.592076735447
 04/08  02:00:00,14.6796779887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  03:00:00,14.6904759118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  04:00:00,14.8395677181,0.0,0.0,0.0,1.52997510988,7.4902,3.93193677743,0.0,3.33988,0.59205677743
 04/08  05:00:00,22.6283643806,4.02710423942,0.0049118340255,0.0,4.58992532963,8.1892,116.952063523,108.582363523,8.3497,0.02
 04/08  06:00:00,38.5884981937,4.02710423942,0.0119017750677,0.0,9.17985065927,19.4245,122.380847641,100.491125576,16.6994,5.1903220651
 04/08  07:00:00,42.8759403721,4.02710423942,0.00646052800241,0.0,9.17985065927,26.9147,113.767821596,83.5278942408,25.0491,5.19082735477
 04/08  08:00:00,41.8378057731,4.02710423942,0.00082651493861,0.0,9.17985065927,26.9147,103.305909435,65.2904973041,33.3988,4.61661213055
 04/08  09:00:00,34.3728970391,4.02710423942,0.00051119628857,0.0,9.17985065927,19.4245,99.1502039948,57.8238406476,25.0491,16.2772633472
 04/08  10:00:00,41.8876637415,4.02710423942,0.00239675421594,0.0,9.17985065927,26.9147,108.173238565,51.9127753267,41.7485,14.5119632384
 04/08  11:00:00,42.6515860073,4.02710423942,0.00352140517241,0.0,9.17985065927,26.9147,94.4198622049,36.3984995414,41.7485,16.2728626635
 04/08  12:00:00,41.9769190214,4.02710423942,0.0,0.0,9.17985065927,26.9147,84.1313197929,26.6860770726,41.7485,15.6967427204
 04/08  13:00:00,34.4673996883,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.8115951901,21.9011596079,33.3988,14.5116355822
 04/08  14:00:00,34.4661887853,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.2520851833,24.4493721976,25.0491,12.7536129857
 04/08  15:00:00,34.4463965001,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.9679160628,26.2364588345,33.3988,13.3326572283
 04/08  16:00:00,41.8695760472,4.02710423942,0.0060720739748,0.0,9.17985065927,26.9147,88.380457056,27.2815762201,50.0982,11.0006808359
 04/08  17:00:00,41.8676992633,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.1185257568,30.2668109392,50.0982,12.7535148176
 04/08  18:00:00,41.8728087883,4.02710423942,0.0,0.0,9.17985065927,26.9147,92.1098641963,23.9675351244,50.0982,18.0441290719
 04/08  19:00:00,34.5126185736,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.3824735815,25.5209118536,33.3988,17.4627617279
 04/08  20:00:00,38.724620265,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.1196638825,32.0268527572,33.3988,15.6940111252
 04/08  21:00:00,38.6513304977,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.7099971674,33.6152985633,25.0491,18.0455986041
 04/08  22:00:00,38.5421321378,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.6591775804,36.2056974166,16.6994,12.7540801638
 04/08  23:00:00,39.3175839434,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.8995203837,43.7198461477,8.3497,9.82997423602
 04/08  24:00:00,22.5841173782,4.02710423942,0.0,0.0,4.58992532963,8.1892,64.910147572,55.2227549881,3.33988,6.34751258393
 04/09  01:00:00,14.7277264415,0.0,0.0,0.0,1.52997510988,7.4902,3.93195106846,0.0,3.33988,0.592071068459
 04/09  02:00:00,14.7516662419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  03:00:00,14.7640426794,0.0,0.0,0.0,1.52997510988,7.4902,3.93195697344,0.0,3.33988,0.592076973443
 04/09  04:00:00,14.9138617079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  05:00:00,22.6982177308,4.02710423942,0.0,0.0,4.58992532963,8.1892,72.2501809418,63.8804809418,8.3497,0.02
 04/09  06:00:00,38.6610717512,4.02710423942,0.0170572024807,0.0,9.17985065927,19.4245,83.5441917525,61.6551782291,16.6994,5.18961352337
 04/09  07:00:00,41.8970249667,4.02710423942,0.00914406668836,0.0,9.17985065927,26.9147,75.2565518569,45.0171553015,25.0491,5.19029655536
 04/09  08:00:00,41.9244474275,4.02710423942,0.00216256803964,0.0,9.17985065927,26.9147,74.1506118562,36.1359680203,33.3988,4.61584383593
 04/09  09:00:00,34.4714149217,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.6194724342,30.3789981134,25.0491,5.19137432081
 04/09  10:00:00,42.0102620119,4.02710423942,0.00673688223618,0.0,9.17985065927,26.9147,74.7507644564,16.7266941221,41.7485,16.2755703342
 04/09  11:00:00,42.7429374152,4.02710423942,0.0,0.0,9.17985065927,26.9147,64.8770162873,7.43403616955,41.7485,15.6944801178
 04/09  12:00:00,42.0681594423,4.02710423942,0.0,0.0,9.17985065927,26.9147,56.7229751873,2.22110671969,41.7485,12.7533684676
 04/09  13:00:00,34.5389188466,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.0593982592,2.32856253394,33.3988,13.3320357253
 04/09  14:00:00,34.5363835939,4.02710423942,0.0,0.0,9.17985065927,19.4245,41.3176647901,7.01669454541,25.0491,9.25187024468
 04/09  15:00:00,34.5210128989,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.2738039301,10.0454654376,33.3988,9.8295384925
 04/09  16:00:00,41.9521693503,4.02710423942,0.00981646352945,0.0,9.17985065927,26.9147,68.423386913,8.49491499894,50.0982,9.83027191404
 04/09  17:00:00,41.9441494579,4.02710423942,0.0,0.0,9.17985065927,26.9147,72.4343776806,9.58308904605,50.0982,12.7530886346
 04/09  18:00:00,41.9290893473,4.02710423942,0.0,0.0,9.17985065927,26.9147,79.0777673759,12.7041823579,50.0982,16.2753850181
 04/09  19:00:00,34.5449795404,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.2148146489,23.1212354856,33.3988,15.6947791633
 04/09  20:00:00,38.7376291546,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.6093337997,32.8782458552,33.3988,13.3322879445
 04/09  21:00:00,38.6426784516,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.368329494,48.6255132858,25.0491,15.6937162081
 04/09  22:00:00,38.5014608086,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.068602764,63.6163110011,16.6994,12.7528917629
 04/09  23:00:00,39.2925037205,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.5546984385,69.2806583234,8.3497,6.92434011509
 04/09  24:00:00,22.5363828464,4.02710423942,0.00164419357861,0.0,4.58992532963,8.1892,87.489317216,76.0631676395,3.33988,8.08626957654
 04/10  01:00:00,14.6827147927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.703408794,0.0,0.0,0.0,1.52997510988,7.4902,3.93195721465,0.0,3.33988,0.592077214651
 04/10  03:00:00,14.7148985587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,14.8644635745,0.0,0.0,0.0,1.52997510988,7.4902,3.93196310987,0.0,3.33988,0.592083109871
 04/10  05:00:00,22.6446809517,4.02710423942,0.0,0.0,4.58992532963,8.1892,89.5408496435,81.1711496435,8.3497,0.02
 04/10  06:00:00,38.6089647934,4.02710423942,0.0143714960282,0.0,9.17985065927,19.4245,97.8746226049,75.9848615673,16.6994,5.19036103754
 04/10  07:00:00,41.8564622325,4.02710423942,0.0175153495849,0.0,9.17985065927,26.9147,107.895541204,63.6109222584,25.0491,19.235518946
 04/10  08:00:00,41.8750603123,4.02710423942,0.00183967050924,0.0,9.17985065927,26.9147,107.830313416,56.9713561893,33.3988,17.4601572266
 04/10  09:00:00,34.4040267034,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.1443804798,51.1639153894,25.0491,13.9313650904
 04/10  10:00:00,41.9131057113,4.02710423942,0.00620263757386,0.0,9.17985065927,26.9147,101.5493694,46.4686755958,41.7485,13.3321938039
 04/10  11:00:00,42.6621166233,4.02710423942,0.0,0.0,9.17985065927,26.9147,89.2705152469,33.5920369115,41.7485,13.9299783354
 04/10  12:00:00,41.9904890728,4.02710423942,0.0,0.0,9.17985065927,26.9147,76.6025079514,21.5215098959,41.7485,13.3324980554
 04/10  13:00:00,34.4718924811,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.4476117517,21.0468744461,33.3988,11.0019373056
 04/10  14:00:00,34.4729487445,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.7664937632,24.8867452985,25.0491,9.83064846474
 04/10  15:00:00,34.4633593102,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.5547467026,25.325506608,33.3988,9.83044009453
 04/10  16:00:00,41.8995154687,4.02710423942,0.00873346571993,0.0,9.17985065927,26.9147,80.1594905076,20.8100126997,50.0982,9.25127780795
 04/10  17:00:00,41.8954743246,4.02710423942,0.0,0.0,9.17985065927,26.9147,81.3358878911,17.9062492394,50.0982,13.3314386517
 04/10  18:00:00,41.8905456278,4.02710423942,0.0,0.0,9.17985065927,26.9147,85.144468952,17.5840609463,50.0982,17.4622080056
 04/10  19:00:00,34.5130298919,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.0974413365,27.685303653,33.3988,19.0133376835
 04/10  20:00:00,38.7072984832,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.8675530873,37.5537495679,33.3988,15.9150035194
 04/10  21:00:00,38.6140010429,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.7529294629,52.2433987063,25.0491,17.4604307566
 04/10  22:00:00,38.4907229458,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.2246325387,60.0142919705,16.6994,14.5109405682
 04/10  23:00:00,39.2834451159,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.3682801128,68.9321310966,8.3497,8.08644901619
 04/10  24:00:00,22.5224252643,4.02710423942,0.00146816135342,0.0,4.58992532963,8.1892,95.0843849088,85.3963317472,3.33988,6.34817316163
 04/11  01:00:00,14.665910566,0.0,0.0,0.0,1.52997510988,7.4902,3.93197221917,0.0,3.33988,0.592092219174
 04/11  02:00:00,14.6909240644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.6997002594,0.0,0.0,0.0,1.52997510988,7.4902,3.93196952082,0.0,3.33988,0.592089520824
 04/11  04:00:00,15.3617756874,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  05:00:00,23.143320997,4.02710423942,0.0,0.0,4.58992532963,8.1892,114.789892054,105.848122475,8.3497,0.592069579861
 04/11  06:00:00,38.8194542637,4.02710423942,0.0119628379181,0.0,9.17985065927,19.4245,119.644675747,98.3296811609,16.6994,4.61559458647
 04/11  07:00:00,41.8306517526,4.02710423942,0.0141041628775,0.0,9.17985065927,26.9147,128.349845897,84.0654823259,25.0491,19.2352635716
 04/11  08:00:00,41.8470857565,4.02710423942,0.000819499838812,0.0,9.17985065927,26.9147,119.134136459,68.2752246725,33.3988,17.4601117868
 04/11  09:00:00,34.3932767489,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.8751315926,54.3151607222,25.0491,14.5108708703
 04/11  10:00:00,41.9076818156,4.02710423942,0.00206481321945,0.0,9.17985065927,26.9147,100.804162713,46.3018671035,41.7485,12.7537956091
 04/11  11:00:00,42.6613383416,4.02710423942,0.0,0.0,9.17985065927,26.9147,87.8188209768,31.5590962703,41.7485,14.5112247065
 04/11  12:00:00,41.9940937702,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.8985311596,17.3977471036,41.7485,12.752284056
 04/11  13:00:00,34.4800639891,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.9287271128,14.5297768063,33.3988,11.0001503065
 04/11  14:00:00,34.4856591612,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.4932598418,17.6155435011,25.0491,9.82861634068
 04/11  15:00:00,34.4783090704,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.8516530496,19.6228507747,33.3988,9.83000227496
 04/11  16:00:00,41.9097768747,4.02710423942,0.0105733309651,0.0,9.17985065927,26.9147,77.3963620686,17.468969182,50.0982,9.82919288655
 04/11  17:00:00,41.9069835312,4.02710423942,0.0,0.0,9.17985065927,26.9147,77.0329491781,14.1824545142,50.0982,12.7522946639
 04/11  18:00:00,41.9072152174,4.02710423942,0.0,0.0,9.17985065927,26.9147,79.0313882514,11.4715301659,50.0982,17.4616580855
 04/11  19:00:00,34.3886558155,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.4522387685,20.4012621852,33.3988,18.6521765833
 04/11  20:00:00,38.5996099406,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.260112655,27.5864660037,33.3988,16.2748466514
 04/11  21:00:00,38.5475297753,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.3417852812,37.8298720179,25.0491,17.4628132634
 04/11  22:00:00,38.5244952825,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.2308712273,47.0203059438,16.6994,14.5111652835
 04/11  23:00:00,39.3024795912,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.0893918759,54.6540608661,8.3497,8.08563100983
 04/11  24:00:00,22.5510261077,4.02710423942,0.00154265547777,0.0,4.58992532963,8.1892,75.9302167834,66.2422292436,3.33988,6.34810753977
 04/12  01:00:00,14.6827261969,0.0,0.0,0.0,1.52997510988,7.4902,3.93196826337,0.0,3.33988,0.592088263369
 04/12  02:00:00,14.6999961405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  03:00:00,14.7092845561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,14.8596411393,0.0,0.0,0.0,1.52997510988,7.4902,3.93197415991,0.0,3.33988,0.592094159908
 04/12  05:00:00,22.6409424466,4.02710423942,0.0,0.0,4.58992532963,8.1892,85.8481120841,77.4784120841,8.3497,0.02
 04/12  06:00:00,38.605689258,4.02710423942,0.0133487189707,0.0,9.17985065927,19.4245,94.8076665183,72.9191959438,16.6994,5.18907057458
 04/12  07:00:00,41.8551350845,4.02710423942,0.0157420379274,0.0,9.17985065927,26.9147,103.922744698,59.639438166,25.0491,19.2342065317
 04/12  08:00:00,41.8808285452,4.02710423942,0.0,0.0,9.17985065927,26.9147,100.804245162,49.9447280998,33.3988,17.460717062
 04/12  09:00:00,34.4161364849,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.8373534671,42.8579547302,25.0491,13.9302987369
 04/12  10:00:00,41.9197622644,4.02710423942,0.0118325659861,0.0,9.17985065927,26.9147,97.5794501276,43.0771211074,41.7485,12.7538290203
 04/12  11:00:00,42.6531726684,4.02710423942,0.0,0.0,9.17985065927,26.9147,92.7492033924,36.4907623155,41.7485,14.5099410769
 04/12  12:00:00,41.9798027366,4.02710423942,0.0,0.0,9.17985065927,26.9147,82.8745503977,28.374260944,41.7485,12.7517894537
 04/12  13:00:00,34.4620358807,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.8889700871,30.9133655124,33.3988,11.5768045747
 04/12  14:00:00,34.4597034851,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.9388346727,38.6385764529,25.0491,9.25115821981
 04/12  15:00:00,34.4433556923,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.233183307,44.006424605,33.3988,9.827958702
 04/12  16:00:00,41.8830604593,4.02710423942,0.0166591902041,0.0,9.17985065927,26.9147,101.638775678,41.7109354671,50.0982,9.82964021133
 04/12  17:00:00,41.8793381785,4.02710423942,0.00455612445477,0.0,9.17985065927,26.9147,100.688834881,37.8382334314,50.0982,12.7524014499
 04/12  18:00:00,41.8771394003,4.02710423942,0.0,0.0,9.17985065927,26.9147,101.024721625,33.4660324248,50.0982,17.4604892004
 04/12  19:00:00,34.5204914043,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.2737896872,35.6893385228,33.3988,19.1856511644
 04/12  20:00:00,37.6784941321,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.9135375693,35.7722910087,33.3988,15.7424465606
 04/12  21:00:00,38.6628485826,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.8153624402,42.3040534539,25.0491,17.4622089863
 04/12  22:00:00,38.5511545301,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.3685340854,46.1572720372,16.6994,14.5118620482
 04/12  23:00:00,39.3331005734,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.0462091341,49.6113305488,8.3497,8.08517858532
 04/12  24:00:00,22.5964216737,4.02710423942,0.0,0.0,4.58992532963,8.1892,66.9029950705,57.2142791978,3.33988,6.3488358727
 04/13  01:00:00,14.7393537425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  02:00:00,14.7649631795,0.0,0.0,0.0,1.52997510988,7.4902,3.93192922142,0.0,3.33988,0.592049221419
 04/13  03:00:00,14.7814651713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  04:00:00,14.9353200976,0.0,0.0,0.0,1.52997510988,7.4902,3.93193516117,0.0,3.33988,0.592055161174
 04/13  05:00:00,22.7216584673,4.02710423942,0.0,0.0,4.58992532963,8.1892,65.4391431048,57.0694431048,8.3497,0.02
 04/13  06:00:00,38.6875063974,4.02710423942,0.0188787973353,0.0,9.17985065927,19.4245,75.7289598188,53.8401091834,16.6994,5.18945063544
 04/13  07:00:00,41.9307824013,4.02710423942,0.0249035130463,0.0,9.17985065927,26.9147,88.5187957535,44.8188693672,25.0491,18.6508263863
 04/13  08:00:00,41.9342183207,4.02710423942,0.00562325446358,0.0,9.17985065927,26.9147,92.5842407282,41.7238375113,33.3988,17.4616032169
 04/13  09:00:00,34.447133913,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.4034355809,41.845957186,25.0491,14.5083783949
 04/13  10:00:00,41.9450967367,4.02710423942,0.0117807348908,0.0,9.17985065927,26.9147,98.7541465256,44.2547137451,41.7485,12.7509327805
 04/13  11:00:00,42.6717195264,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.685723276,37.4267541434,41.7485,14.5104691326
 04/13  12:00:00,41.9819863859,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.331964303,31.8303219631,41.7485,12.7531423399
 04/13  13:00:00,34.4546000514,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.2794277438,35.8811386697,33.3988,10.9994890741
 04/13  14:00:00,34.4566728575,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.4328259681,40.5544617973,25.0491,9.82926417078
 04/13  15:00:00,34.447459982,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.4543690658,42.8040910608,33.3988,9.25147800496
 04/13  16:00:00,41.8781095358,4.02710423942,0.0130768762255,0.0,9.17985065927,26.9147,102.447705801,42.5211427644,50.0982,9.82836303661
 04/13  17:00:00,41.880425174,4.02710423942,0.00478643904144,0.0,9.17985065927,26.9147,100.033546881,37.1855721278,50.0982,12.7497747528
 04/13  18:00:00,41.8877544401,4.02710423942,0.00259838571116,0.0,9.17985065927,26.9147,97.232762204,29.6753400611,50.0982,17.4592221429
 04/13  19:00:00,34.5268668812,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.295268461,32.6614688721,33.3988,19.2349995888
 04/13  20:00:00,37.6846761284,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.8171785649,33.7258191362,33.3988,15.6925594286
 04/13  21:00:00,38.6696402693,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.7667127105,40.2554655619,25.0491,17.4621471486
 04/13  22:00:00,38.554302233,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.3627937533,45.1522225244,16.6994,14.5111712289
 04/13  23:00:00,39.335776807,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.643883172,48.2095735448,8.3497,8.08460962716
 04/13  24:00:00,22.601364516,4.02710423942,0.0,0.0,4.58992532963,8.1892,64.8403329912,55.1512938289,3.33988,6.34915916238
 04/14  01:00:00,14.7448129878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  02:00:00,14.7701020671,0.0,0.0,0.0,1.52997510988,7.4902,3.93193127076,0.0,3.33988,0.59205127076
 04/14  03:00:00,14.7832112843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  04:00:00,15.4472075424,0.0,0.0,0.0,1.52997510988,7.4902,3.93193720725,0.0,3.33988,0.59205720725
 04/14  05:00:00,23.2314873369,4.02710423942,0.0,0.0,4.58992532963,8.1892,66.7125223613,58.3428223613,8.3497,0.02
 04/14  06:00:00,38.916429151,4.02710423942,0.0187191535748,0.0,9.17985065927,19.4245,75.2421271932,53.3527922077,16.6994,5.18993498544
 04/14  07:00:00,41.9376991876,4.02710423942,0.0254052433369,0.0,9.17985065927,26.9147,86.2281424098,42.5313342729,25.0491,18.647708137
 04/14  08:00:00,41.9400108944,4.02710423942,0.0056746160528,0.0,9.17985065927,26.9147,90.3310848105,39.4744169851,33.3988,17.4578678254
 04/14  09:00:00,34.4708691369,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.9051268686,32.3454037257,25.0491,14.5106231429
 04/14  10:00:00,42.005232173,4.02710423942,0.00452137687981,0.0,9.17985065927,26.9147,76.140774318,21.6409479725,41.7485,12.7513263455
 04/14  11:00:00,42.7663998134,4.02710423942,0.0,0.0,9.17985065927,26.9147,59.146043221,3.46870214632,41.7485,13.9288410747
 04/14  12:00:00,42.1962957797,4.02710423942,0.0518837139935,0.0,9.17985065927,26.9147,54.5073752635,0.00698917432376,41.7485,12.7518860892
 04/14  13:00:00,34.6319058109,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.9900043229,0.0142787750051,33.3988,11.5769255479
 04/14  14:00:00,34.6446782427,4.02710423942,0.00308352908659,0.0,9.17985065927,19.4245,34.3249734645,0.0245834895119,25.0491,9.25128997497
 04/14  15:00:00,34.6403510243,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.2452920989,0.0183259484566,33.3988,9.82816615044
 04/14  16:00:00,42.6697221036,4.02710423942,0.609479376849,0.0,9.17985065927,26.9147,59.3499318473,0.0,50.0982,9.25173184732
 04/14  17:00:00,43.21288746,4.02710423942,1.15052190788,0.0,9.17985065927,26.9147,62.8509369192,0.0,50.0982,12.7527369192
 04/14  18:00:00,43.403607,4.02710423942,1.35558162023,0.0,9.17985065927,26.9147,67.5597756662,0.0,50.0982,17.4615756662
 04/14  19:00:00,34.7051280683,4.02710423942,0.183334209492,0.0,9.17985065927,19.4245,52.641556164,0.0101908131665,33.3988,19.2325653509
 04/14  20:00:00,37.6393727485,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.4726910123,2.38172216895,33.3988,15.6921688434
 04/14  21:00:00,38.5988229132,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.9557841185,25.4478795574,25.0491,17.4588045612
 04/14  22:00:00,38.5611333273,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.0517592808,40.8422349979,16.6994,14.510124283
 04/14  23:00:00,39.3289360229,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.868805857,50.4333857994,8.3497,8.08572005758
 04/14  24:00:00,22.5922088001,4.02710423942,0.0,0.0,4.58992532963,8.1892,65.8450281576,56.1561096162,3.33988,6.34903854143
 04/15  01:00:00,14.7647275895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  02:00:00,14.8259628019,0.0,0.0,0.0,1.52997510988,7.4902,3.93197350851,0.0,3.33988,0.592093508511
 04/15  03:00:00,14.8439410016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  04:00:00,15.0020396485,0.0,0.0,0.0,1.52997510988,7.4902,3.9319276742,0.0,3.33988,0.5920476742
 04/15  05:00:00,22.8093213556,4.02710423942,0.0,0.0,4.58992532963,8.1892,41.0953998725,32.7256998725,8.3497,0.02
 04/15  06:00:00,38.800897467,4.02710423942,0.0257161178988,0.0,9.17985065927,19.4245,46.4883371994,24.5983145082,16.6994,5.1906226912
 04/15  07:00:00,42.034363348,4.02710423942,0.0222145724261,0.0,9.17985065927,26.9147,40.5845212549,10.9207697525,25.0491,4.61465150232
 04/15  08:00:00,42.0162658375,4.02710423942,0.0,0.0,9.17985065927,26.9147,51.4782627974,12.8890441475,33.3988,5.19041864982
 04/15  09:00:00,34.5401390393,4.02710423942,0.00435973282066,0.0,9.17985065927,19.4245,56.7891859717,16.0498587137,25.0491,15.690227258
 04/15  10:00:00,42.0475399069,4.02710423942,0.00313145005273,0.0,9.17985065927,26.9147,70.3556673849,14.0968575167,41.7485,14.5103098682
 04/15  11:00:00,42.7786257707,4.02710423942,0.0,0.0,9.17985065927,26.9147,61.227253647,3.78755718881,41.7485,15.6911964582
 04/15  12:00:00,42.1246103915,4.02710423942,0.0,0.0,9.17985065927,26.9147,58.1846088156,0.746170629074,41.7485,15.6899381865
 04/15  13:00:00,34.5966714766,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.4872569849,2.15803158298,33.3988,13.9304254019
 04/15  14:00:00,34.5969160992,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.0943756766,5.29256359555,25.0491,12.752712081
 04/15  15:00:00,34.593287961,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.9750551118,1.82570690551,33.3988,12.7505482063
 04/15  16:00:00,42.0258587508,4.02710423942,0.015149343856,0.0,9.17985065927,26.9147,61.6755427107,0.0,50.0982,11.5773427107
 04/15  17:00:00,41.9765953718,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.868625743,9.59838719762,50.0982,12.1720385454
 04/15  18:00:00,41.9403588601,4.02710423942,0.0,0.0,9.17985065927,26.9147,80.6676594379,13.1090996909,50.0982,17.460359747
 04/15  19:00:00,34.5655026212,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.2910661393,15.4342627192,33.3988,17.4580034201
 04/15  20:00:00,37.7039792964,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.676954847,26.5867639889,33.3988,15.6913908581
 04/15  21:00:00,38.6799948039,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.9637857761,31.4577521733,25.0491,17.4569336028
 04/15  22:00:00,38.5626477502,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.2654326966,36.8163571078,16.6994,12.7496755888
 04/15  23:00:00,39.3363430988,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.6359452767,44.457517426,8.3497,9.82872785061
 04/15  24:00:00,22.5963706824,4.02710423942,0.0,0.0,4.58992532963,8.1892,64.7339832475,55.0455058453,3.33988,6.34859740224
 04/16  01:00:00,14.7411189598,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.7684065115,0.0,0.0,0.0,1.52997510988,7.4902,3.93196280314,0.0,3.33988,0.592082803136
 04/16  03:00:00,14.7763171716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.922617257,0.0,0.0,0.0,1.52997510988,7.4902,3.93196868949,0.0,3.33988,0.592088689486
 04/16  05:00:00,22.6907635333,4.02710423942,0.0,0.0,4.58992532963,8.1892,74.7604313706,66.3907313706,8.3497,0.02
 04/16  06:00:00,38.6485622361,4.02710423942,0.0157459293687,0.0,9.17985065927,19.4245,84.899973833,63.0105203121,16.6994,5.19005352082
 04/16  07:00:00,41.874870395,4.02710423942,0.0133435942486,0.0,9.17985065927,26.9147,82.8771359794,53.2131916318,25.0491,4.61484434761
 04/16  08:00:00,41.8822874466,4.02710423942,0.00395519605658,0.0,9.17985065927,26.9147,89.7686149876,51.1802757828,33.3988,5.18953920483
 04/16  09:00:00,34.3938772444,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.5837578541,56.9194976062,25.0491,4.61516024795
 04/16  10:00:00,41.9050513143,4.02710423942,0.0188864456528,0.0,9.17985065927,26.9147,111.481226785,54.0439733307,41.7485,15.6887534542
 04/16  11:00:00,42.6394448852,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.008530253,51.9874373878,41.7485,16.2725928647
 04/16  12:00:00,41.9344898029,4.02710423942,0.0,0.0,9.17985065927,26.9147,101.943889105,48.0254540797,41.7485,12.1699350248
 04/16  13:00:00,34.412523316,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.3351753852,49.1842841391,33.3988,12.7520912462
 04/16  14:00:00,34.418823387,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.0634621366,52.1857999638,25.0491,9.82856217278
 04/16  15:00:00,34.4138911171,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.766704907,52.1160533397,33.3988,9.25185156733
 04/16  16:00:00,41.8664076281,4.02710423942,0.0174472011638,0.0,9.17985065927,26.9147,102.869765239,42.9448701979,50.0982,9.82669504152
 04/16  17:00:00,41.8732009513,4.02710423942,0.00130314660185,0.0,9.17985065927,26.9147,96.7309101297,33.8809876607,50.0982,12.751722469
 04/16  18:00:00,41.8777926539,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.5988673306,27.8113854849,50.0982,15.6892818458
 04/16  19:00:00,34.5140211738,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.0902845682,30.0007128884,33.3988,15.6907716798
 04/16  20:00:00,37.6545109789,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.6891501148,36.5395074712,33.3988,12.7508426436
 04/16  21:00:00,38.6279708163,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.9256275075,49.186572218,25.0491,15.6899552895
 04/16  22:00:00,38.5098414193,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.5638891386,55.1151322286,16.6994,12.74935691
 04/16  23:00:00,39.2985975559,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.0626385519,56.3652779119,8.3497,6.34766064
 04/16  24:00:00,22.5545562464,4.02710423942,0.0,0.0,4.58992532963,8.1892,75.5297460409,64.1048981271,3.33988,8.08496791378
 04/17  01:00:00,14.6803093777,0.0,0.0,0.0,1.52997510988,7.4902,3.93196228075,0.0,3.33988,0.592082280751
 04/17  02:00:00,14.7072832425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  03:00:00,14.7326477427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,14.8822339375,0.0,0.0,0.0,1.52997510988,7.4902,3.93196818804,0.0,3.33988,0.592088188037
 04/17  05:00:00,22.6589334999,4.02710423942,0.0,0.0,4.58992532963,8.1892,78.3592675944,69.9895675944,8.3497,0.02
 04/17  06:00:00,38.6219131815,4.02710423942,0.0136602106839,0.0,9.17985065927,19.4245,88.0599540977,66.1719414667,16.6994,5.18861263099
 04/17  07:00:00,41.8680370278,4.02710423942,0.0166535982812,0.0,9.17985065927,26.9147,98.3066431048,54.6098481661,25.0491,18.6476949387
 04/17  08:00:00,41.8871976254,4.02710423942,0.00110487960385,0.0,9.17985065927,26.9147,98.2914821245,47.4359736642,33.3988,17.4567084603
 04/17  09:00:00,34.4143681285,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.595928145,42.6181079378,25.0491,13.9287202073
 04/17  10:00:00,41.9155225134,4.02710423942,0.00727533758776,0.0,9.17985065927,26.9147,95.071491511,40.5719021076,41.7485,12.7510894034
 04/17  11:00:00,42.6550528481,4.02710423942,0.0,0.0,9.17985065927,26.9147,85.134579086,28.8775362084,41.7485,14.5085428776
 04/17  12:00:00,41.9852006958,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.0772959717,17.1569583049,41.7485,12.1718376668
 04/17  13:00:00,34.4709699824,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.4832392437,16.5070785691,33.3988,11.5773606746
 04/17  14:00:00,34.4734074347,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.8842978779,20.5858049524,25.0491,9.24939292556
 04/17  15:00:00,34.4647094272,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.8665815929,22.639196659,33.3988,9.82858493385
 04/17  16:00:00,41.9104913099,4.02710423942,0.0146889154428,0.0,9.17985065927,26.9147,77.1275422636,17.7795007597,50.0982,9.24984150384
 04/17  17:00:00,41.9148088503,4.02710423942,0.0,0.0,9.17985065927,26.9147,74.3904809193,11.5416310005,50.0982,12.7506499189
 04/17  18:00:00,41.9220274096,4.02710423942,0.00140620047178,0.0,9.17985065927,26.9147,73.7893014761,6.2323744647,50.0982,17.4587270114
 04/17  19:00:00,34.5482476185,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.0932858129,13.0504053693,33.3988,18.6440804436
 04/17  20:00:00,37.6821098664,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.4695299388,23.3803032661,33.3988,15.6904266727
 04/17  21:00:00,38.6462327878,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.1076450527,38.5998683465,25.0491,17.4586767063
 04/17  22:00:00,38.5204402965,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.5585714623,47.9317784015,16.6994,13.9273930607
 04/17  23:00:00,39.2990392105,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.7621332706,56.3268203703,8.3497,8.08561290031
 04/17  24:00:00,22.531530377,4.02710423942,0.0010147815736,0.0,4.58992532963,8.1892,85.7889893956,76.1016359522,3.33988,6.3474734434
 04/18  01:00:00,14.6726522943,0.0,0.0,0.0,1.52997510988,7.4902,3.93197196765,0.0,3.33988,0.592091967654
 04/18  02:00:00,14.6997904246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.7098387953,0.0,0.0,0.0,1.52997510988,7.4902,3.93192612545,0.0,3.33988,0.59204612545
 04/18  04:00:00,15.371161326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,23.1501398793,4.02710423942,0.0,0.0,4.58992532963,8.1892,104.002450914,95.0606988467,8.3497,0.592052067106
 04/18  06:00:00,37.766363837,4.02710423942,0.0123258787215,0.0,9.17985065927,19.4245,113.93341642,92.6195292667,16.6994,4.61448715295
 04/18  07:00:00,41.8394700719,4.02710423942,0.0158705655157,0.0,9.17985065927,26.9147,117.13974426,73.4435654376,25.0491,18.6470788227
 04/18  08:00:00,41.9087454337,4.02710423942,0.00080933916537,0.0,9.17985065927,26.9147,93.7824513844,42.927379159,33.3988,17.4562722254
 04/18  09:00:00,34.4876392838,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.9137054233,19.9366117657,25.0491,13.9279936576
 04/18  10:00:00,42.0010770726,4.02710423942,0.00178091418201,0.0,9.17985065927,26.9147,67.4001353424,12.9010446955,41.7485,12.7505906468
 04/18  11:00:00,42.7608375197,4.02710423942,0.00590831546838,0.0,9.17985065927,26.9147,56.2048454299,0.52736241491,41.7485,13.928983015
 04/18  12:00:00,42.485382366,4.02710423942,0.344658575749,0.0,9.17985065927,26.9147,54.4992543429,0.0,41.7485,12.7507543429
 04/18  13:00:00,34.8173670731,4.02710423942,0.182853995401,0.0,9.17985065927,19.4245,44.395952221,0.0,33.3988,10.997152221
 04/18  14:00:00,34.6358164509,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.9215509967,0.0449815667256,25.0491,9.82746942995
 04/18  15:00:00,34.6219741669,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.6778782974,0.0282615437394,33.3988,9.25081675363
 04/18  16:00:00,42.7122690301,4.02710423942,0.645533377998,0.0,9.17985065927,26.9147,59.9260025451,0.0,50.0982,9.82780254507
 04/18  17:00:00,44.3740041845,4.02710423942,2.28275435446,0.0,9.17985065927,26.9147,62.8470715099,0.0,50.0982,12.7488715099
 04/18  18:00:00,45.6530159879,4.02710423942,3.55550919864,0.0,9.17985065927,26.9147,66.9735869384,0.0,50.0982,16.8753869384
 04/18  19:00:00,36.8056250859,4.02710423942,2.20523182765,0.0,9.17985065927,19.4245,52.0489926622,0.0,33.3988,18.6501926622
 04/18  20:00:00,38.3482317625,4.02710423942,0.602480123569,0.0,9.17985065927,19.4245,49.0890600425,0.0,33.3988,15.6902600425
 04/18  21:00:00,38.7238235762,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.5974570361,0.0921539142775,25.0491,17.4562031219
 04/18  22:00:00,38.6993856051,4.02710423942,0.0,0.0,9.17985065927,19.4245,30.714457539,0.0854452112146,16.6994,13.9296123278
 04/18  23:00:00,39.4602618355,4.02710423942,0.0,0.0,9.17985065927,19.4245,18.6394393902,2.20381226665,8.3497,8.08592712354
 04/18  24:00:00,22.6924297107,4.02710423942,0.00242959845031,0.0,4.58992532963,8.1892,34.4427648842,24.7550270435,3.33988,6.34785784065
 04/19  01:00:00,14.7913042208,0.0,0.0,0.0,1.52997510988,7.4902,3.93197012468,0.0,3.33988,0.592090124677
 04/19  02:00:00,14.7978209341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.7938560179,0.0,0.0,0.0,1.52997510988,7.4902,3.93197233909,0.0,3.33988,0.592092339095
 04/19  04:00:00,14.9271316278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,22.7008778521,4.02710423942,0.00502229068928,0.0,4.58992532963,8.1892,73.7415686789,64.7997962794,8.3497,0.592072399529
 04/19  06:00:00,37.595351747,4.02710423942,0.0158782273964,0.0,9.17985065927,19.4245,83.177219284,61.8628035911,16.6994,4.61501569284
 04/19  07:00:00,41.9074250567,4.02710423942,0.0199178347374,0.0,9.17985065927,26.9147,90.7414016108,47.0444326983,25.0491,18.6478689126
 04/19  08:00:00,41.9324903066,4.02710423942,0.00134852504768,0.0,9.17985065927,26.9147,85.2906481782,34.4350779439,33.3988,17.4567702343
 04/19  09:00:00,34.4585936228,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.9670564804,27.9901500743,25.0491,13.9278064062
 04/19  10:00:00,41.9676735367,4.02710423942,0.00273610035279,0.0,9.17985065927,26.9147,77.2705173632,22.7718552217,41.7485,12.7501621416
 04/19  11:00:00,42.7075066635,4.02710423942,0.0,0.0,9.17985065927,26.9147,65.2929642391,9.61637167226,41.7485,13.9280925668
 04/19  12:00:00,42.0509863528,4.02710423942,0.0,0.0,9.17985065927,26.9147,54.520765608,0.0222626108514,41.7485,12.7500029971
 04/19  13:00:00,34.5322400824,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.484463942,0.088095740992,33.3988,10.9975682011
 04/19  14:00:00,34.5358060957,4.02710423942,0.0,0.0,9.17985065927,19.4245,38.0470847156,3.54054756189,25.0491,9.45743715373
 04/19  15:00:00,34.5158867969,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.8630936468,9.84292359069,33.3988,9.62137005615
 04/19  16:00:00,41.9125304256,4.02710423942,0.00804256732337,0.0,9.17985065927,26.9147,78.2004860734,18.85102322,50.0982,9.25126285338
 04/19  17:00:00,41.8989974491,4.02710423942,0.0,0.0,9.17985065927,26.9147,83.9042408472,21.0559495824,50.0982,12.7500912648
 04/19  18:00:00,41.8996154578,4.02710423942,0.0,0.0,9.17985065927,26.9147,84.3923502017,16.837652956,50.0982,17.4564972457
 04/19  19:00:00,34.5299622655,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.2366123821,22.196830849,33.3988,18.640981533
 04/19  20:00:00,37.6661730751,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.8236859393,31.7360946413,33.3988,15.688791298
 04/19  21:00:00,38.6211726854,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.0304702142,50.106594485,25.0491,16.8747757292
 04/19  22:00:00,38.4852017505,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.1577079066,63.9509085561,16.6994,14.5073993505
 04/19  23:00:00,39.2864603146,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.7879460744,73.9298968406,8.3497,7.50834923376
 04/19  24:00:00,22.5231233926,4.02710423942,0.00143160283518,0.0,4.58992532963,8.1892,98.4922078096,88.2286375672,3.33988,6.92369024239
 04/20  01:00:00,14.6648853868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  02:00:00,14.6885545773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,14.6988972734,0.0,0.0,0.0,1.52997510988,7.4902,3.93197433812,0.0,3.33988,0.592094338122
 04/20  04:00:00,14.848311941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  05:00:00,22.6299984851,4.02710423942,0.0,0.0,4.58992532963,8.1892,113.087426068,104.14563876,8.3497,0.592087308369
 04/20  06:00:00,37.5325226104,4.02710423942,0.011488564553,0.0,9.17985065927,19.4245,122.871659513,101.556994858,16.6994,4.6152646549
 04/20  07:00:00,41.8326376587,4.02710423942,0.0150305487487,0.0,9.17985065927,26.9147,123.444638254,79.7477782577,25.0491,18.6477599962
 04/20  08:00:00,41.8655875331,4.02710423942,0.000867420333405,0.0,9.17985065927,26.9147,108.494332256,57.6400605695,33.3988,17.4554716863
 04/20  09:00:00,34.4101126467,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.850695662,44.8746022775,25.0491,13.9269933845
 04/20  10:00:00,41.915054357,4.02710423942,0.00235334750212,0.0,9.17985065927,26.9147,94.0250509591,39.5259146259,41.7485,12.7506363332
 04/20  11:00:00,42.6576874703,4.02710423942,0.0,0.0,9.17985065927,26.9147,82.9938079678,27.3192937697,41.7485,13.9260141981
 04/20  12:00:00,41.9895110168,4.02710423942,0.0,0.0,9.17985065927,26.9147,69.8615048051,15.3640519599,41.7485,12.7489528452
 04/20  13:00:00,34.4745813927,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.6030414627,15.206795136,33.3988,10.9974463267
 04/20  14:00:00,34.4685823181,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.2364083299,21.9373860087,25.0491,9.24992232121
 04/20  15:00:00,34.4504972864,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.3528573756,27.1258733325,33.3988,9.8281840431
 04/20  16:00:00,41.8714696284,4.02710423942,0.00775520984367,0.0,9.17985065927,26.9147,88.4270184149,29.080208461,50.0982,9.24860995387
 04/20  17:00:00,41.872185019,4.02710423942,0.0,0.0,9.17985065927,26.9147,89.1371492397,26.2897056411,50.0982,12.7492435986
 04/20  18:00:00,41.8772356883,4.02710423942,0.00192447470489,0.0,9.17985065927,26.9147,89.0606734956,22.0874210209,50.0982,16.8750524747
 04/20  19:00:00,34.5056165599,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.6179526293,29.5761805869,33.3988,18.6429720425
 04/20  20:00:00,37.6472822202,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.273963259,37.1857345104,33.3988,15.6894287487
 04/20  21:00:00,38.6193549847,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.9323089389,49.4292498981,25.0491,17.4539590408
 04/20  22:00:00,38.500026264,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.7107794225,56.0878329498,16.6994,13.9235464727
 04/20  23:00:00,39.2858843789,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.2781801434,64.8439007583,8.3497,8.08457938517
 04/20  24:00:00,22.5227993151,4.02710423942,0.000978758615548,0.0,4.58992532963,8.1892,92.3390001152,82.6515496753,3.33988,6.34757043988
 04/21  01:00:00,14.6662465566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.6887248227,0.0,0.0,0.0,1.52997510988,7.4902,3.93195700111,0.0,3.33988,0.592077001107
 04/21  03:00:00,14.6976214635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.3590527127,0.0,0.0,0.0,1.52997510988,7.4902,3.93196290837,0.0,3.33988,0.592082908369
 04/21  05:00:00,23.1399313422,4.02710423942,0.0,0.0,4.58992532963,8.1892,121.610775678,113.241075678,8.3497,0.02
 04/21  06:00:00,37.7566998763,4.02710423942,0.0110319698311,0.0,9.17985065927,19.4245,131.101065912,109.785777889,16.6994,4.61588802346
 04/21  07:00:00,41.8255818894,4.02710423942,0.0117462948696,0.0,9.17985065927,26.9147,130.26368225,86.5669330104,25.0491,18.6476492398
 04/21  08:00:00,41.8605803997,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.522664416,59.6704143954,33.3988,17.4534500211
 04/21  09:00:00,34.4173918507,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.2484142339,41.2725701488,25.0491,13.9267440851
 04/21  10:00:00,41.9257189722,4.02710423942,0.00148590453859,0.0,9.17985065927,26.9147,88.5853874623,34.087313699,41.7485,12.7495737634
 04/21  11:00:00,42.6637458078,4.02710423942,0.0,0.0,9.17985065927,26.9147,77.5887064782,21.9134519406,41.7485,13.9267545376
 04/21  12:00:00,42.0037983616,4.02710423942,0.0,0.0,9.17985065927,26.9147,64.2714061967,9.77384058952,41.7485,12.7490656072
 04/21  13:00:00,34.4841587399,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.8480823778,10.4516931084,33.3988,10.9975892694
 04/21  14:00:00,34.4862718899,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.8613970209,15.56365656,25.0491,9.24864046087
 04/21  15:00:00,34.4687592956,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.067620518,20.4182280584,33.3988,9.25059245959
 04/21  16:00:00,41.885947412,4.02710423942,0.00672344825186,0.0,9.17985065927,26.9147,81.1290693782,21.2037578123,50.0982,9.82711156586
 04/21  17:00:00,41.8805706705,4.02710423942,0.0,0.0,9.17985065927,26.9147,82.3854489709,20.1173517123,50.0982,12.1698972586
 04/21  18:00:00,41.8762851961,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.8059986106,19.2526325625,50.0982,17.4551660481
 04/21  19:00:00,34.3575088928,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.1854231104,29.1407321706,33.3988,18.6458909398
 04/21  20:00:00,37.4956973865,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.8330659543,42.2524710129,33.3988,15.1817949414
 04/21  21:00:00,38.4868728311,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.677943979,60.2479459903,25.0491,17.3808979886
 04/21  22:00:00,38.4724169438,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.596797028,71.9711826374,16.6994,13.9262143906
 04/21  23:00:00,39.28016678,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.5948212438,74.1597669612,8.3497,8.08535428255
 04/21  24:00:00,22.5216625096,4.02710423942,0.0,0.0,4.58992532963,8.1892,92.296781506,82.6101436864,3.33988,6.34675781959
 04/22  01:00:00,14.6619747548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.6860160896,0.0,0.0,0.0,1.52997510988,7.4902,3.93193011972,0.0,3.33988,0.592050119718
 04/22  03:00:00,14.6967829638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,14.8447391745,0.0,0.0,0.0,1.52997510988,7.4902,3.93196192983,0.0,3.33988,0.592081929826
 04/22  05:00:00,22.6260263229,4.02710423942,0.0,0.0,4.58992532963,8.1892,116.617281454,108.247581454,8.3497,0.02
 04/22  06:00:00,37.5295658795,4.02710423942,0.0111116416718,0.0,9.17985065927,19.4245,128.27125267,106.38215076,16.6994,5.18970190989
 04/22  07:00:00,41.8207646161,4.02710423942,0.00904655126757,0.0,9.17985065927,26.9147,113.230702111,83.566600577,25.0491,4.6150015336
 04/22  08:00:00,41.8476173073,4.02710423942,0.000868877157533,0.0,9.17985065927,26.9147,97.3037444474,59.2892583815,33.3988,4.61568606583
 04/22  09:00:00,34.4054031866,4.02710423942,0.000993133230452,0.0,9.17985065927,19.4245,83.4086600249,42.6725836191,25.0491,15.6869764057
 04/22  10:00:00,41.9282716494,4.02710423942,0.00247648169987,0.0,9.17985065927,26.9147,88.4668228594,32.7922261278,41.7485,13.9260967316
 04/22  11:00:00,42.6709050146,4.02710423942,0.0,0.0,9.17985065927,26.9147,77.9325080011,20.4954300339,41.7485,15.6885779673
 04/22  12:00:00,42.010791671,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.485402971,14.0504515995,41.7485,15.6864513715
 04/22  13:00:00,34.4985233344,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.5273386953,10.2029024672,33.3988,13.9256362281
 04/22  14:00:00,34.5041056964,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.4237293134,11.6262628579,25.0491,12.7483664555
 04/22  15:00:00,34.4961194417,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.626242721,11.0578780989,33.3988,12.1695646221
 04/22  16:00:00,41.9244769061,4.02710423942,0.00472190168005,0.0,9.17985065927,26.9147,70.8541810228,9.75883632486,50.0982,10.997144698
 04/22  17:00:00,41.9233668062,4.02710423942,0.0,0.0,9.17985065927,26.9147,74.531070256,11.684289896,50.0982,12.74858036
 04/22  18:00:00,41.9199159742,4.02710423942,0.0,0.0,9.17985065927,26.9147,73.433787467,6.46294477277,50.0982,16.8726426942
 04/22  19:00:00,34.5416081458,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.5911660079,11.3194313649,33.3988,16.872934643
 04/22  20:00:00,37.669400156,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.4768889491,28.3904055884,33.3988,15.6876833607
 04/22  21:00:00,38.6172459994,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.4534317704,46.531510238,25.0491,16.8728215324
 04/22  22:00:00,38.4784774013,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.1357027162,64.6874995648,16.6994,12.7488031514
 04/22  23:00:00,39.2823277841,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.3805580305,74.7797058868,8.3497,9.25115214373
 04/22  24:00:00,22.5242324016,4.02710423942,0.00144362590217,0.0,4.58992532963,8.1892,98.8815644662,89.1942068474,3.33988,6.34747761878
 04/23  01:00:00,14.6614660744,0.0,0.0,0.0,1.52997510988,7.4902,3.93197236068,0.0,3.33988,0.592092360677
 04/23  02:00:00,14.6841877135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  03:00:00,14.6949015561,0.0,0.0,0.0,1.52997510988,7.4902,3.93195243633,0.0,3.33988,0.59207243633
 04/23  04:00:00,14.8469500318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  05:00:00,22.6315499496,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.6458300936,84.7040517572,8.3497,0.592078336375
 04/23  06:00:00,37.5388396314,4.02710423942,0.01324721635,0.0,9.17985065927,19.4245,97.9625906534,76.6484212695,16.6994,4.6147693839
 04/23  07:00:00,41.8487002416,4.02710423942,0.00597962741893,0.0,9.17985065927,26.9147,83.5017399279,53.2629084536,25.0491,5.18973147433
 04/23  08:00:00,41.8873868628,4.02710423942,0.0,0.0,9.17985065927,26.9147,77.4972367069,39.4823333132,33.3988,4.61610339374
 04/23  09:00:00,34.4334205995,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.747190137,32.0820904491,25.0491,4.61599968791
 04/23  10:00:00,41.9770759312,4.02710423942,0.00417215861193,0.0,9.17985065927,26.9147,74.7274020237,17.2916284411,41.7485,15.6872735826
 04/23  11:00:00,42.753047182,4.02710423942,0.000815175504361,0.0,9.17985065927,26.9147,60.8781502249,3.44214349165,41.7485,15.6875067332
 04/23  12:00:00,42.1530565634,4.02710423942,0.0268353703049,0.0,9.17985065927,26.9147,53.9249639597,0.0061045953367,41.7485,12.1703593644
 04/23  13:00:00,34.6062825726,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.173736283,0.0267522890517,33.3988,12.7481839939
 04/23  14:00:00,34.6077025292,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.3314973511,0.0341114873853,25.0491,9.24828586376
 04/23  15:00:00,34.5955232191,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.6492916053,0.0,33.3988,9.25049160526
 04/23  16:00:00,42.0224367991,4.02710423942,0.0133000519619,0.0,9.17985065927,26.9147,59.9264460317,0.0,50.0982,9.82824603167
 04/23  17:00:00,42.1389231885,4.02710423942,0.133164003076,0.0,9.17985065927,26.9147,62.2673164157,0.0,50.0982,12.1691164157
 04/23  18:00:00,42.4051602461,4.02710423942,0.402510295277,0.0,9.17985065927,26.9147,65.7862393365,0.0,50.0982,15.6880393365
 04/23  19:00:00,34.6577313407,4.02710423942,0.0,0.0,9.17985065927,19.4245,48.5326826403,0.0260095649174,33.3988,15.1078730754
 04/23  20:00:00,37.7844062093,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.2727923756,0.12473497019,33.3988,12.7492574054
 04/23  21:00:00,38.7455324102,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.4185302101,8.68241902502,25.0491,15.6870111851
 04/23  22:00:00,38.6237937979,4.02710423942,0.0,0.0,9.17985065927,19.4245,41.8355169452,12.9661533793,16.6994,12.1699635658
 04/23  23:00:00,39.3779620536,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.9091687993,15.2121655837,8.3497,6.34730321567
 04/23  24:00:00,22.6735992812,4.02710423942,0.0,0.0,4.58992532963,8.1892,33.6532109129,22.2282027609,3.33988,8.08512815204
 04/24  01:00:00,14.8279664666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.8558448328,0.0,0.0,0.0,1.52997510988,7.4902,3.93193050662,0.0,3.33988,0.592050506622
