Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  03:00:00,14.8682659494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  04:00:00,15.0364373235,0.0,0.0,0.0,1.52997510988,7.4902,3.93193644433,0.0,3.33988,0.592056444329
 04/24  05:00:00,22.8221680222,4.02710423942,0.0,0.0,4.58992532963,8.1892,29.896571568,21.526871568,8.3497,0.02
 04/24  06:00:00,37.7346269758,4.02710423942,0.0206796031598,0.0,9.17985065927,19.4245,38.306662158,16.9914112105,16.6994,4.61585094751
 04/24  07:00:00,42.0359462298,4.02710423942,0.0249229540162,0.0,9.17985065927,26.9147,50.2584576642,6.56239349951,25.0491,18.6469641647
 04/24  08:00:00,42.0462717418,4.02710423942,0.00263663019071,0.0,9.17985065927,26.9147,52.0874527668,1.81786817162,33.3988,16.8707845952
 04/24  09:00:00,34.6042549697,4.02710423942,0.00457855981041,0.0,9.17985065927,19.4245,38.9883103515,0.0125558750538,25.0491,13.9266544765
 04/24  10:00:00,42.1311409173,4.02710423942,0.0071125496479,0.0,9.17985065927,26.9147,54.4959754363,0.0,41.7485,12.7474754363
 04/24  11:00:00,44.1957418344,4.02710423942,1.32059378498,0.0,9.17985065927,26.9147,55.6734834774,0.0,41.7485,13.9249834774
 04/24  12:00:00,46.8185022886,4.02710423942,4.56641702026,0.0,9.17985065927,26.9147,53.9185687798,0.0,41.7485,12.1700687798
 04/24  13:00:00,38.2531510572,4.02710423942,3.54318628218,0.0,9.17985065927,19.4245,44.3940244424,0.0,33.3988,10.9952244424
 04/24  14:00:00,37.2320237207,4.02710423942,2.51905933691,0.0,9.17985065927,19.4245,34.8784435091,0.0,25.0491,9.82934350913
 04/24  15:00:00,37.989912627,4.02710423942,3.25634133959,0.0,9.17985065927,19.4245,42.6453755244,0.0,33.3988,9.24657552443
 04/24  16:00:00,46.9521291776,4.02710423942,4.78221746925,0.0,9.17985065927,26.9147,59.3472379329,0.0,50.0982,9.24903793288
 04/24  17:00:00,47.4186178523,4.02710423942,5.27956761535,0.0,9.17985065927,26.9147,62.2682270157,0.0,50.0982,12.1700270157
 04/24  18:00:00,46.2684967874,4.02710423942,4.16127975326,0.0,9.17985065927,26.9147,67.5516398665,0.0,50.0982,17.4534398665
 04/24  19:00:00,35.5547728743,4.02710423942,0.8087855519,0.0,9.17985065927,19.4245,51.4588252093,0.0,33.3988,18.0600252093
 04/24  20:00:00,36.8724435365,4.02710423942,0.0414266510881,0.0,9.17985065927,19.4245,49.0857817801,0.0,33.3988,15.6869817801
 04/24  21:00:00,38.8496820218,4.02710423942,0.0,0.0,9.17985065927,19.4245,41.9629856389,0.0425049426253,25.0491,16.8713806963
 04/24  22:00:00,38.7206230537,4.02710423942,0.0,0.0,9.17985065927,19.4245,31.5325892204,0.905358219525,16.6994,13.9278310009
 04/24  23:00:00,39.4749549698,4.02710423942,0.0,0.0,9.17985065927,19.4245,21.4123945666,4.97899544358,8.3497,8.08369912298
 04/24  24:00:00,22.7574337818,4.02710423942,0.0,0.0,4.58992532963,8.1892,24.1506613221,14.4639650118,3.33988,6.34681631028
 04/25  01:00:00,14.8912729719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,14.9151503068,0.0,0.0,0.0,1.52997510988,7.4902,3.93197449462,0.0,3.33988,0.592094494618
 04/25  03:00:00,14.9252209388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.6077326603,0.0,0.0,0.0,1.52997510988,7.4902,3.93192864764,0.0,3.33988,0.592048647636
 04/25  05:00:00,23.3774363585,4.02710423942,0.0,0.0,4.58992532963,8.1892,35.4170591392,27.0473591392,8.3497,0.02
 04/25  06:00:00,38.0004660942,4.02710423942,0.0264420169778,0.0,9.17985065927,19.4245,44.5474167074,22.6576620563,16.6994,5.19035465107
 04/25  07:00:00,42.0595094101,4.02710423942,0.0349718866098,0.0,9.17985065927,26.9147,56.0091658819,12.8988443173,25.0491,18.0612215646
 04/25  08:00:00,42.0574182382,4.02710423942,0.00796438056124,0.0,9.17985065927,26.9147,59.9470573853,9.67798341704,33.3988,16.8702739683
 04/25  09:00:00,34.5905702509,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.6521516197,4.67808932327,25.0491,13.9249622965
 04/25  10:00:00,42.1154919274,4.02710423942,0.0197999248849,0.0,9.17985065927,26.9147,58.2903282186,3.79349161103,41.7485,12.7483366076
 04/25  11:00:00,42.8316405614,4.02710423942,0.0196974486553,0.0,9.17985065927,26.9147,55.6698616054,0.0,41.7485,13.9213616054
 04/25  12:00:00,42.4401443336,4.02710423942,0.259836021591,0.0,9.17985065927,26.9147,53.9176371366,0.0,41.7485,12.1691371366
 04/25  13:00:00,34.6444857165,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.4088382332,0.0146256027574,33.3988,10.9954126304
 04/25  14:00:00,34.6371794076,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.3370110143,0.0384539314936,25.0491,9.24945708278
 04/25  15:00:00,34.6148410088,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.5467692742,4.89689125854,33.3988,9.2510780157
 04/25  16:00:00,42.0786407774,4.02710423942,0.0194354090334,0.0,9.17985065927,26.9147,66.8087689331,6.88260691122,50.0982,9.8279620219
 04/25  17:00:00,42.0024859667,4.02710423942,0.0,0.0,9.17985065927,26.9147,67.7134793173,5.44708351512,50.0982,12.1681958022
 04/25  18:00:00,41.9976500145,4.02710423942,0.00319540240071,0.0,9.17985065927,26.9147,68.9507508514,1.98289286385,50.0982,16.8696579876
 04/25  19:00:00,34.4806233825,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.1627203587,7.12461413591,33.3988,18.6393062228
 04/25  20:00:00,36.5742043709,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.0836529187,10.5794809645,33.3988,15.1053719543
 04/25  21:00:00,38.6408580115,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.1277700055,18.2080623382,25.0491,16.8706076673
 04/25  22:00:00,38.623889406,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.3709096601,24.7421784591,16.6994,13.9293312011
 04/25  23:00:00,39.3758309078,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.5412138382,30.1071689848,8.3497,8.08434485339
 04/25  24:00:00,22.6561074735,4.02710423942,0.0,0.0,4.58992532963,8.1892,47.5287855871,37.8426289294,3.33988,6.34627665775
 04/26  01:00:00,14.806981622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  02:00:00,14.8334026347,0.0,0.0,0.0,1.52997510988,7.4902,3.93195509065,0.0,3.33988,0.592075090647
 04/26  03:00:00,14.8465107403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  04:00:00,14.9978443017,0.0,0.0,0.0,1.52997510988,7.4902,3.93196098924,0.0,3.33988,0.59208098924
 04/26  05:00:00,22.7864837,4.02710423942,0.0,0.0,4.58992532963,8.1892,46.7924306387,38.4227306387,8.3497,0.02
 04/26  06:00:00,37.7157886347,4.02710423942,0.0246571881703,0.0,9.17985065927,19.4245,52.0688297296,30.1798693921,16.6994,5.18956033749
 04/26  07:00:00,42.0497138401,4.02710423942,0.0317786176332,0.0,9.17985065927,26.9147,57.368082005,14.260053086,25.0491,18.0589289191
 04/26  08:00:00,42.0545627572,4.02710423942,0.0,0.0,9.17985065927,26.9147,60.3355607338,10.0662400362,33.3988,16.8705206976
 04/26  09:00:00,34.5803548016,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.2242276281,8.24860548162,25.0491,13.9265221465
 04/26  10:00:00,42.1199405141,4.02710423942,0.01312728578,0.0,9.17985065927,26.9147,56.8365718069,2.34173224171,41.7485,12.7463395651
 04/26  11:00:00,43.2543487821,4.02710423942,0.376568557179,0.0,9.17985065927,26.9147,55.0935132295,0.0,41.7485,13.3450132295
 04/26  12:00:00,45.0664353378,4.02710423942,2.82228201144,0.0,9.17985065927,26.9147,54.4965691311,0.0,41.7485,12.7480691311
 04/26  13:00:00,40.0112668716,4.02710423942,5.29017798448,0.0,9.17985065927,19.4245,44.395375226,0.0,33.3988,10.996575226
 04/26  14:00:00,40.8369992866,4.02710423942,6.07763413194,0.0,9.17985065927,19.4245,34.2970471557,0.0,25.0491,9.24794715565
 04/26  15:00:00,40.2382158933,4.02710423942,5.46923398982,0.0,9.17985065927,19.4245,42.6461683191,0.0,33.3988,9.24736831909
 04/26  16:00:00,49.3689670202,4.02710423942,7.10735367349,0.0,9.17985065927,26.9147,59.3470552264,0.0,50.0982,9.2488552264
 04/26  17:00:00,50.9795176219,4.02710423942,8.77240747533,0.0,9.17985065927,26.9147,62.2662420406,0.0,50.0982,12.1680420406
 04/26  18:00:00,51.6486291758,4.02710423942,9.47074062642,0.0,9.17985065927,26.9147,66.9681743537,0.0,50.0982,16.8699743537
 04/26  19:00:00,42.2282023928,4.02710423942,7.36333268625,0.0,9.17985065927,19.4245,52.0421078445,0.0,33.3988,18.6433078445
 04/26  20:00:00,42.9982995756,4.02710423942,6.0520473008,0.0,9.17985065927,19.4245,49.0835253579,0.0,33.3988,15.6847253579
 04/26  21:00:00,42.1340633427,4.02710423942,3.19281592427,0.0,9.17985065927,19.4245,41.9192928107,0.0,25.0491,16.8701928107
 04/26  22:00:00,40.0966466779,4.02710423942,1.30215682506,0.0,9.17985065927,19.4245,30.6180054278,0.0,16.6994,13.9186054278
 04/26  23:00:00,39.6881122515,4.02710423942,0.138570075173,0.0,9.17985065927,19.4245,15.8728953538,0.0157615411417,8.3497,7.5074338127
 04/26  24:00:00,22.8123382207,4.02710423942,0.00534212838841,0.0,4.58992532963,8.1892,9.89868562634,0.211831381067,3.33988,6.34697424527
 04/27  01:00:00,14.9222353901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,14.9344350453,0.0,0.0,0.0,1.52997510988,7.4902,3.93196814855,0.0,3.33988,0.592088148553
 04/27  03:00:00,14.9193379353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,15.0556541472,0.0,0.0,0.0,1.52997510988,7.4902,3.93197403692,0.0,3.33988,0.592094036925
 04/27  05:00:00,22.8180446016,4.02710423942,0.0,0.0,4.58992532963,8.1892,33.7453119548,25.3756119548,8.3497,0.02
 04/27  06:00:00,36.6526048078,4.02710423942,0.0195755562204,0.0,9.17985065927,19.4245,45.3134426384,23.4244570169,16.6994,5.18958562147
 04/27  07:00:00,41.9872385145,4.02710423942,0.0195471689198,0.0,9.17985065927,26.9147,61.4766782992,18.3698035326,25.0491,18.0577747665
 04/27  08:00:00,41.9826206085,4.02710423942,0.0,0.0,9.17985065927,26.9147,67.777026673,17.5094123461,33.3988,16.868814327
 04/27  09:00:00,34.4842468412,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.8826160427,23.9093765601,25.0491,13.9241394825
 04/27  10:00:00,41.9585621162,4.02710423942,0.00860755235365,0.0,9.17985065927,26.9147,87.7455084288,33.8290386924,41.7485,12.1679697364
 04/27  11:00:00,42.6659698266,4.02710423942,0.0,0.0,9.17985065927,26.9147,90.6587810786,34.9850828543,41.7485,13.9251982243
 04/27  12:00:00,41.967851295,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.600244336,32.6820393587,41.7485,12.1697049773
 04/27  13:00:00,34.4472333519,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.1339165665,32.7384045761,33.3988,10.9967119904
 04/27  14:00:00,34.4390269062,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.4570556708,41.1578565598,25.0491,9.25009911094
 04/27  15:00:00,34.4258044494,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.5170544072,43.8672385312,33.3988,9.25101587604
 04/27  16:00:00,41.8567185464,4.02710423942,0.0108743809688,0.0,9.17985065927,26.9147,101.107883923,41.7577103629,50.0982,9.25197355997
 04/27  17:00:00,41.8468517291,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.945185049,41.0988083267,50.0982,12.7481767224
 04/27  18:00:00,41.8341808017,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.759841116,43.7912744887,50.0982,16.8703666276
 04/27  19:00:00,34.4594986574,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.943706707,52.4866964749,33.3988,18.0582102322
 04/27  20:00:00,36.5516198604,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.291429607,56.2067340824,33.3988,15.6858955242
 04/27  21:00:00,38.5925436793,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.869579747,63.9517611748,25.0491,16.8687185727
 04/27  22:00:00,38.4805768708,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.3685179913,67.7504080254,16.6994,13.9187099659
 04/27  23:00:00,39.2856564419,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.8836159984,73.0270320171,8.3497,7.5068839813
 04/27  24:00:00,22.5216186107,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.0865600904,83.400544135,3.33988,6.34613595537
 04/28  01:00:00,14.6638661502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.689739605,0.0,0.0,0.0,1.52997510988,7.4902,3.93194393765,0.0,3.33988,0.592063937651
 04/28  03:00:00,14.7020147835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.366616812,0.0,0.0,0.0,1.52997510988,7.4902,3.93194985276,0.0,3.33988,0.592069852756
 04/28  05:00:00,23.1488489838,4.02710423942,0.0,0.0,4.58992532963,8.1892,97.5556149186,89.1859149186,8.3497,0.02
 04/28  06:00:00,36.7096897208,4.02710423942,0.0128191765479,0.0,9.17985065927,19.4245,106.39786775,84.5082096591,16.6994,5.19025809057
 04/28  07:00:00,41.8386903391,4.02710423942,0.015623090701,0.0,9.17985065927,26.9147,117.474574699,74.3665528133,25.0491,18.058921886
 04/28  08:00:00,41.8433140992,4.02710423942,0.0,0.0,9.17985065927,26.9147,121.47863174,71.2109898413,33.3988,16.8688418985
 04/28  09:00:00,34.3610330222,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.638533141,66.6654849285,25.0491,13.9239482122
 04/28  10:00:00,41.8640344101,4.02710423942,0.00307117699201,0.0,9.17985065927,26.9147,117.345662664,63.4281231818,41.7485,12.1690394821
 04/28  11:00:00,42.6345807202,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.499954087,51.8288816782,41.7485,13.9225724091
 04/28  12:00:00,41.9404006064,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.9120575656,39.9954667596,41.7485,12.168090806
 04/28  13:00:00,34.4197223566,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.8961398724,39.5016838245,33.3988,10.9956560479
 04/28  14:00:00,34.4204056043,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.621881444,45.3239948478,25.0491,9.24878659626
 04/28  15:00:00,34.4025105142,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.0977457811,51.4516249948,33.3988,9.24732078625
 04/28  16:00:00,41.8313404503,4.02710423942,0.0103299221519,0.0,9.17985065927,26.9147,108.944499166,49.5984874352,50.0982,9.24781173108
 04/28  17:00:00,41.8328928496,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.444676795,45.1786570528,50.0982,12.1678197418
 04/28  18:00:00,41.8368961523,4.02710423942,0.0,0.0,9.17985065927,26.9147,109.748300565,42.7815266199,50.0982,16.8685739449
 04/28  19:00:00,34.3281477608,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.1382884704,47.6848127004,33.3988,18.0546757701
 04/28  20:00:00,36.4293550512,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.3850977333,50.3021372496,33.3988,15.6841604838
 04/28  21:00:00,38.4993827265,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.349968322,59.4317365836,25.0491,16.869131738
 04/28  22:00:00,38.4923668827,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.453517457,64.1411089611,16.6994,13.6130084958
 04/28  23:00:00,39.2963750949,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.9708683729,67.8101542599,8.3497,7.81101411302
 04/28  24:00:00,22.5428904872,4.02710423942,0.0,0.0,4.58992532963,8.1892,83.9381609511,74.2513033276,3.33988,6.34697762351
 04/29  01:00:00,14.6887746875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  02:00:00,14.7208018529,0.0,0.0,0.0,1.52997510988,7.4902,3.93195532375,0.0,3.33988,0.59207532375
 04/29  03:00:00,14.7406077508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  04:00:00,14.9020441431,0.0,0.0,0.0,1.52997510988,7.4902,3.93196122197,0.0,3.33988,0.592081221973
 04/29  05:00:00,22.699704357,4.02710423942,0.0,0.0,4.58992532963,8.1892,72.036842807,63.667142807,8.3497,0.02
 04/29  06:00:00,36.5605350198,4.02710423942,0.0186377428305,0.0,9.17985065927,19.4245,78.1128593846,56.7981481407,16.6994,4.61531124393
 04/29  07:00:00,41.9240852837,4.02710423942,0.0158399392193,0.0,9.17985065927,26.9147,70.2650703494,40.0276981566,25.0491,5.18827219279
 04/29  08:00:00,41.9325876174,4.02710423942,0.0,0.0,9.17985065927,26.9147,73.0330463768,35.0203758125,33.3988,4.61387056431
 04/29  09:00:00,34.4469972967,4.02710423942,0.00314217683319,0.0,9.17985065927,19.4245,78.7217106269,38.5696996495,25.0491,15.1029109774
 04/29  10:00:00,41.9378804998,4.02710423942,0.0109541258389,0.0,9.17985065927,26.9147,97.5462757303,41.8735098572,41.7485,13.924265873
 04/29  11:00:00,42.6613037177,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.2138690274,37.3642021413,41.7485,15.101166886
 04/29  12:00:00,41.9665094544,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.8854796158,36.4521308663,41.7485,15.6848487494
 04/29  13:00:00,34.4413268553,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.4046530399,37.6627740938,33.3988,13.3430789461
 04/29  14:00:00,34.4362593349,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.5429072819,42.2927103962,25.0491,12.2010968857
 04/29  15:00:00,34.4206366262,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.4682618886,44.355743041,33.3988,12.7137188476
 04/29  16:00:00,41.8555907234,4.02710423942,0.0126755739595,0.0,9.17985065927,26.9147,103.420257788,42.9055620599,50.0982,10.4164957283
 04/29  17:00:00,41.8458400303,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.91411403,45.6496702851,50.0982,12.1662437453
 04/29  18:00:00,41.8477985564,4.02710423942,0.00200310018518,0.0,9.17985065927,26.9147,107.32151945,40.3548074942,50.0982,16.8685119563
 04/29  19:00:00,34.4858962082,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.7928257988,39.5248413899,33.3988,16.8691844089
 04/29  20:00:00,36.5794767178,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.7292578446,46.2278641779,33.3988,15.1025936667
 04/29  21:00:00,38.620737904,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.681905609,49.7652453354,25.0491,16.8675602735
 04/29  22:00:00,38.5086261053,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.7917169412,52.9260371508,16.6994,12.1662797904
 04/29  23:00:00,39.2990438923,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.9247400359,60.3235126497,8.3497,9.25152738621
 04/29  24:00:00,22.5370161018,4.02710423942,0.0,0.0,4.58992532963,8.1892,84.3803838759,74.6939934347,3.33988,6.34651044124
 04/30  01:00:00,14.6690183128,0.0,0.0,0.0,1.52997510988,7.4902,3.93197243768,0.0,3.33988,0.592092437684
 04/30  02:00:00,14.6936077227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.707076228,0.0,0.0,0.0,1.52997510988,7.4902,3.9319438895,0.0,3.33988,0.5920638895
 04/30  04:00:00,14.8584356961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.6433651318,4.02710423942,0.0,0.0,4.58992532963,8.1892,89.8612652595,80.9194954552,8.3497,0.592069804309
 04/30  06:00:00,36.4916419491,4.02710423942,0.0145888252227,0.0,9.17985065927,19.4245,97.6709384877,76.3578927896,16.6994,4.61364569819
 04/30  07:00:00,41.8470513361,4.02710423942,0.0105384834586,0.0,9.17985065927,26.9147,91.5393419163,61.8760370955,25.0491,4.6142048208
 04/30  08:00:00,41.8653954146,4.02710423942,0.0018158948588,0.0,9.17985065927,26.9147,94.4603088572,56.4463222297,33.3988,4.61518662748
 04/30  09:00:00,34.3848855058,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.9774916428,59.7389492784,25.0491,5.18944236439
 04/30  10:00:00,41.8943121235,4.02710423942,0.0101132024226,0.0,9.17985065927,26.9147,111.574171693,54.7238056233,41.7485,15.1018660695
 04/30  11:00:00,42.6478259871,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.738177673,48.8883590131,41.7485,15.1013186602
 04/30  12:00:00,41.9564700945,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.2048183049,40.2902930984,41.7485,12.1660252065
 04/30  13:00:00,34.4333027267,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.1746112409,39.6093035525,33.3988,12.1665076884
 04/30  14:00:00,34.433878938,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.2878462548,43.9893232698,25.0491,9.24942298502
 04/30  15:00:00,34.4175058802,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.2845371271,47.6358678194,33.3988,9.24986930773
 04/30  16:00:00,41.8413289466,4.02710423942,0.0107797250544,0.0,9.17985065927,26.9147,108.465880794,49.1173835703,50.0982,9.25029722368
 04/30  17:00:00,41.8303229007,4.02710423942,0.0,0.0,9.17985065927,26.9147,114.954703754,52.6892748117,50.0982,12.1672289424
 04/30  18:00:00,41.8224298748,4.02710423942,0.0,0.0,9.17985065927,26.9147,121.257714072,55.4764744037,50.0982,15.6830396684
 04/30  19:00:00,34.4563114526,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.458140356,58.958260569,33.3988,15.1010797875
 04/30  20:00:00,36.5524901759,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.382366201,58.8158157484,33.3988,12.1677504527
 04/30  21:00:00,38.5955978732,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.575071274,66.4242435396,25.0491,15.1017277341
 04/30  22:00:00,38.4829528473,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.9224855211,70.0554708856,16.6994,12.1676146354
 04/30  23:00:00,39.2894883739,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.1324732362,70.4357879494,8.3497,6.34698528681
 04/30  24:00:00,22.5294277521,4.02710423942,0.0,0.0,4.58992532963,8.1892,89.6388069577,78.2144121448,3.33988,8.08451481284
 05/01  01:00:00,14.6710062922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  02:00:00,14.6968524452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,14.7110831957,0.0,0.0,0.0,1.52997510988,7.4902,3.93194869851,0.0,3.33988,0.592068698514
 05/01  04:00:00,14.8629863428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,22.6474553196,4.02710423942,0.0,0.0,4.58992532963,8.1892,88.6251270287,79.6833524232,8.3497,0.592074605503
 05/01  06:00:00,36.4972261227,4.02710423942,0.0153143538566,0.0,9.17985065927,19.4245,96.2621303016,74.9482621712,16.6994,4.61446813039
 05/01  07:00:00,41.860302382,4.02710423942,0.0203778883123,0.0,9.17985065927,26.9147,108.156173764,65.0539321097,25.0491,18.0531416546
 05/01  08:00:00,41.8629433713,4.02710423942,0.00445770050571,0.0,9.17985065927,26.9147,113.680462631,63.4146908184,33.3988,16.866971813
 05/01  09:00:00,34.3768827291,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.805778281,62.838216403,25.0491,13.9184618778
 05/01  10:00:00,41.8816637384,4.02710423942,0.0096489388173,0.0,9.17985065927,26.9147,115.239045085,61.323911381,41.7485,12.1666337039
 05/01  11:00:00,42.6498576884,4.02710423942,0.0,0.0,9.17985065927,26.9147,101.746689009,46.6566421841,41.7485,13.3415468253
 05/01  12:00:00,41.9701959152,4.02710423942,0.0,0.0,9.17985065927,26.9147,85.9790386741,32.0628011791,41.7485,12.167737495
 05/01  13:00:00,34.4556982536,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.4578767059,29.0659618041,33.3988,10.9931149018
 05/01  14:00:00,34.4600133346,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.1478545569,31.8525017048,25.0491,9.24625285204
 05/01  15:00:00,34.4479616999,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.0577601016,35.4130266142,33.3988,9.2459334874
 05/01  16:00:00,41.8882450027,4.02710423942,0.00958483886192,0.0,9.17985065927,26.9147,87.5996183941,28.2542263105,50.0982,9.24719208367
 05/01  17:00:00,41.8952343137,4.02710423942,0.00200015738139,0.0,9.17985065927,26.9147,83.6454885975,21.3805679316,50.0982,12.1667206659
 05/01  18:00:00,41.9014980669,4.02710423942,0.00102739984643,0.0,9.17985065927,26.9147,82.1521922355,15.7682066481,50.0982,16.2857855874
 05/01  19:00:00,34.5317875613,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.079931612,23.0467640204,33.3988,18.6343675916
 05/01  20:00:00,36.6159578171,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.6434372559,31.1425142024,33.3988,15.1021230535
 05/01  21:00:00,38.655148307,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.8438277453,40.5104543803,25.0491,16.2842733651
 05/01  22:00:00,38.5293325943,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.8521816045,50.2285474171,16.6994,13.9242341875
 05/01  23:00:00,39.3073923279,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.1891074747,60.3318683829,8.3497,7.50753909184
 05/01  24:00:00,22.5477470443,4.02710423942,0.00173354138846,0.0,4.58992532963,8.1892,82.6444609471,72.9576066037,3.33988,6.34697434334
 05/02  01:00:00,14.6825321237,0.0,0.0,0.0,1.52997510988,7.4902,3.9319568063,0.0,3.33988,0.592076806305
 05/02  02:00:00,14.7068687389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,14.7169456155,0.0,0.0,0.0,1.52997510988,7.4902,3.93196271744,0.0,3.33988,0.592082717441
 05/02  04:00:00,15.3784683415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.1556571251,4.02710423942,0.0,0.0,4.58992532963,8.1892,104.866219165,96.4965191655,8.3497,0.02
 05/02  06:00:00,36.7107053026,4.02710423942,0.0126882147626,0.0,9.17985065927,19.4245,114.517152227,92.6300539952,16.6994,5.18769823196
 05/02  07:00:00,41.8415191751,4.02710423942,0.0131197305073,0.0,9.17985065927,26.9147,115.538029414,72.4368529284,25.0491,18.0520764859
 05/02  08:00:00,41.8949697221,4.02710423942,0.000748837560642,0.0,9.17985065927,26.9147,100.153253134,50.4688839728,33.3988,16.2855691611
 05/02  09:00:00,34.4503445186,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.21075728,35.2398029192,25.0491,13.9218543609
 05/02  10:00:00,41.9568893511,4.02710423942,0.00220217070186,0.0,9.17985065927,26.9147,82.5513249834,28.63564119,41.7485,12.1671837934
 05/02  11:00:00,42.6931546451,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.5354642348,15.865617511,41.7485,13.9213467239
 05/02  12:00:00,42.0362801622,4.02710423942,0.0,0.0,9.17985065927,26.9147,57.7825742181,3.86711626132,41.7485,12.1669579567
 05/02  13:00:00,34.5163234323,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.4707000725,3.65518816177,33.3988,10.4167119107
 05/02  14:00:00,34.5206517331,4.02710423942,0.0,0.0,9.17985065927,19.4245,41.9840862592,7.68740725952,25.0491,9.24757899968
 05/02  15:00:00,34.5119895626,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.4394244484,9.79383178628,33.3988,9.24679266214
 05/02  16:00:00,41.9487461043,4.02710423942,0.0123571109733,0.0,9.17985065927,26.9147,65.3550570935,6.00916681289,50.0982,9.24769028066
 05/02  17:00:00,41.9539185947,4.02710423942,0.0,0.0,9.17985065927,26.9147,62.3219970377,0.0579345138381,50.0982,12.1658625239
 05/02  18:00:00,41.9624568697,4.02710423942,0.0023107771021,0.0,9.17985065927,26.9147,66.3834099067,0.0,50.0982,16.2852099067
 05/02  19:00:00,34.4395091164,4.02710423942,0.000712116326275,0.0,9.17985065927,19.4245,55.1609975837,3.70828337799,33.3988,18.0539142058
 05/02  20:00:00,36.5054179429,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.7193615478,18.6387178557,33.3988,15.6818436921
 05/02  21:00:00,38.5498254325,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.7466317327,38.4130228234,25.0491,16.2845089093
 05/02  22:00:00,38.5057993948,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.7262125771,57.1045779737,16.6994,13.9222346033
 05/02  23:00:00,39.2921004337,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.6991820212,70.8421968543,8.3497,7.50728516685
 05/02  24:00:00,22.5283874213,4.02710423942,0.00101534634028,0.0,4.58992532963,8.1892,93.6292233683,83.9428732645,3.33988,6.34647010376
 05/03  01:00:00,14.6729267526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  02:00:00,14.6993846202,0.0,0.0,0.0,1.52997510988,7.4902,3.93196908916,0.0,3.33988,0.59208908916
 05/03  03:00:00,14.709544607,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  04:00:00,14.8580736528,0.0,0.0,0.0,1.52997510988,7.4902,3.93197498076,0.0,3.33988,0.592094980759
 05/03  05:00:00,22.6351277743,4.02710423942,0.0,0.0,4.58992532963,8.1892,109.28373479,100.91403479,8.3497,0.02
 05/03  06:00:00,36.4785498742,4.02710423942,0.012193998497,0.0,9.17985065927,19.4245,116.688077554,95.3736821649,16.6994,4.61499538933
 05/03  07:00:00,41.8392385678,4.02710423942,0.00972447598692,0.0,9.17985065927,26.9147,112.899320391,69.7971640725,25.0491,18.053056319
 05/03  08:00:00,41.9152762456,4.02710423942,0.0,0.0,9.17985065927,26.9147,90.8261801653,40.5636468624,33.3988,16.8637333029
 05/03  09:00:00,34.486942294,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.923385004,18.5323482748,25.0491,13.3419367293
 05/03  10:00:00,42.0026882246,4.02710423942,0.00175758630677,0.0,9.17985065927,26.9147,64.9662041033,11.0519517985,41.7485,12.1657523048
 05/03  11:00:00,42.7339179091,4.02710423942,0.0,0.0,9.17985065927,26.9147,56.5733818344,0.903579010648,41.7485,13.9213028237
 05/03  12:00:00,42.1802049734,4.02710423942,0.0792001792193,0.0,9.17985065927,26.9147,53.9217514784,0.00746456678475,41.7485,12.1657869117
 05/03  13:00:00,34.5937598599,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.8496791221,0.0344577223399,33.3988,10.4164213997
 05/03  14:00:00,34.6010607745,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.3284002992,0.0312773787133,25.0491,9.24802292045
 05/03  15:00:00,34.5847333259,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.6702265478,0.0245405263766,33.3988,9.24688602143
 05/03  16:00:00,42.0242047773,4.02710423942,0.0210533966389,0.0,9.17985065927,26.9147,59.3440873547,0.0,50.0982,9.24588735466
 05/03  17:00:00,42.5453283599,4.02710423942,0.526815496304,0.0,9.17985065927,26.9147,62.2654941768,0.0,50.0982,12.1672941768
 05/03  18:00:00,43.0433765805,4.02710423942,1.02354899643,0.0,9.17985065927,26.9147,66.3821700246,0.0,50.0982,16.2839700246
 05/03  19:00:00,34.7140471632,4.02710423942,0.0683752039774,0.0,9.17985065927,19.4245,51.4713459894,0.019708457126,33.3988,18.0528375322
 05/03  20:00:00,36.6827300271,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.908540371,5.40960897131,33.3988,15.1001313997
 05/03  21:00:00,38.6950160983,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.7007346114,21.7856807103,25.0491,16.8659539011
 05/03  22:00:00,38.5511746715,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.7872529999,38.7458812465,16.6994,13.3419717534
 05/03  23:00:00,39.3139914394,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.6537020822,53.2205476333,8.3497,8.08345444885
 05/03  24:00:00,22.5477876493,4.02710423942,0.00111163928658,0.0,4.58992532963,8.1892,80.3524338765,71.2409750961,3.33988,5.77157878034
 05/04  01:00:00,14.6881982164,0.0,0.0,0.0,1.52997510988,7.4902,3.93195616979,0.0,3.33988,0.592076169793
 05/04  02:00:00,14.7144578917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.7233492286,0.0,0.0,0.0,1.52997510988,7.4902,3.93196207721,0.0,3.33988,0.592082077205
 05/04  04:00:00,14.8707231889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,22.6447377596,4.02710423942,0.0,0.0,4.58992532963,8.1892,98.6689900801,89.7272279545,8.3497,0.592062125558
 05/04  06:00:00,36.4868345347,4.02710423942,0.0130196412098,0.0,9.17985065927,19.4245,106.297525305,84.9848940374,16.6994,4.61323126775
 05/04  07:00:00,41.8599643069,4.02710423942,0.00901653713202,0.0,9.17985065927,26.9147,102.475739654,59.3733135246,25.0491,18.0533261294
 05/04  08:00:00,41.9434079483,4.02710423942,0.0,0.0,9.17985065927,26.9147,80.4541087331,30.7742062304,33.3988,16.2811025026
 05/04  09:00:00,34.4975798898,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.1113102965,15.1417176247,25.0491,13.9204926718
 05/04  10:00:00,42.0150853544,4.02710423942,0.00184578413346,0.0,9.17985065927,26.9147,62.7094167637,9.37270278191,41.7485,11.5882139818
 05/04  11:00:00,42.7749768207,4.02710423942,0.00559602631256,0.0,9.17985065927,26.9147,55.6702152575,0.0,41.7485,13.9217152575
 05/04  12:00:00,42.3619083364,4.02710423942,0.236039035211,0.0,9.17985065927,26.9147,53.9125331428,0.0,41.7485,12.1640331428
 05/04  13:00:00,34.6034969066,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.8192668004,0.00451094876217,33.3988,10.4159558516
 05/04  14:00:00,34.6234401671,4.02710423942,0.00538175837617,0.0,9.17985065927,19.4245,34.3696478922,0.0729558553126,25.0491,9.24759203692
 05/04  15:00:00,34.6029994331,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.6598196175,0.0147545044019,33.3988,9.2462651131
 05/04  16:00:00,42.3580029626,4.02710423942,0.335764182233,0.0,9.17985065927,26.9147,59.3446666242,0.0,50.0982,9.24646662416
 05/04  17:00:00,42.915847869,4.02710423942,0.884944983488,0.0,9.17985065927,26.9147,61.6856296363,0.0,50.0982,11.5874296363
 05/04  18:00:00,43.1657963758,4.02710423942,1.14388611432,0.0,9.17985065927,26.9147,66.9624247764,0.0,50.0982,16.8642247764
 05/04  19:00:00,34.9338847121,4.02710423942,0.258245484338,0.0,9.17985065927,19.4245,51.451012516,0.0,33.3988,18.052212516
 05/04  20:00:00,36.7287300105,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.2419631853,0.742760222492,33.3988,15.1004029628
 05/04  21:00:00,38.7098369776,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.0796971206,18.747168157,25.0491,16.2834289636
 05/04  22:00:00,38.5737989523,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.3164300857,32.6977862962,16.6994,13.9192437895
 05/04  23:00:00,39.3306003808,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.9757832732,45.1197944014,8.3497,7.5062888718
 05/04  24:00:00,22.5903481832,4.02710423942,0.00181976250876,0.0,4.58992532963,8.1892,66.5850411866,56.8992636968,3.33988,6.3458974898
 05/05  01:00:00,14.769345293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.8120495774,0.0,0.0,0.0,1.52997510988,7.4902,3.93195481538,0.0,3.33988,0.592074815381
 05/05  03:00:00,14.8207953777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.4841530429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  05:00:00,23.2571084288,4.02710423942,0.0,0.0,4.58992532963,8.1892,53.4567359704,44.5149423488,8.3497,0.59209362151
 05/05  06:00:00,36.8099507565,4.02710423942,0.0166434005955,0.0,9.17985065927,19.4245,63.5039755557,42.1903038086,16.6994,4.61427174715
 05/05  07:00:00,41.942588535,4.02710423942,0.020629875005,0.0,9.17985065927,26.9147,75.8089920749,32.7102562824,25.0491,18.0496357924
 05/05  08:00:00,41.9690786174,4.02710423942,0.00155567735645,0.0,9.17985065927,26.9147,71.6730585617,21.9923438297,33.3988,16.281914732
 05/05  09:00:00,34.5016688021,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.7494462152,17.7808591301,25.0491,13.9194870851
 05/05  10:00:00,42.0120376524,4.02710423942,0.00194176258555,0.0,9.17985065927,26.9147,68.5647017093,14.7525096801,41.7485,12.0636920292
 05/05  11:00:00,42.754184675,4.02710423942,0.0,0.0,9.17985065927,26.9147,57.5111386022,2.32018965617,41.7485,13.4424489461
 05/05  12:00:00,42.2748885117,4.02710423942,0.148495163523,0.0,9.17985065927,26.9147,53.9232665,0.00895847596038,41.7485,12.165808024
 05/05  13:00:00,34.6134741449,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.8405369976,0.0261342945136,33.3988,10.415602703
 05/05  14:00:00,34.6082954992,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.3366166193,0.0409606008759,25.0491,9.24655601843
 05/05  15:00:00,34.581998427,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.6637890314,0.020173429886,33.3988,9.24481560151
 05/05  16:00:00,42.0161194942,4.02710423942,0.0180212038704,0.0,9.17985065927,26.9147,58.7684959245,0.0,50.0982,8.67029592453
 05/05  17:00:00,42.0142740266,4.02710423942,0.0117928813667,0.0,9.17985065927,26.9147,62.2634550914,0.0,50.0982,12.1652550914
 05/05  18:00:00,42.2155329294,4.02710423942,0.228054110179,0.0,9.17985065927,26.9147,66.9617357604,0.0,50.0982,16.8635357604
 05/05  19:00:00,34.4500544513,4.02710423942,0.00106173369137,0.0,9.17985065927,19.4245,54.3134912722,3.44576341708,33.3988,17.4689278551
 05/05  20:00:00,36.5301494311,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.5370285505,14.0380373867,33.3988,15.1001911638
 05/05  21:00:00,38.5815729817,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.9424386002,31.0298012482,25.0491,16.8635373521
 05/05  22:00:00,38.5496358409,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.7113219158,44.6704152034,16.6994,13.3415067124
 05/05  23:00:00,39.3220458535,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.5634507075,55.7070509598,8.3497,7.50669974766
 05/05  24:00:00,22.567686523,4.02710423942,0.0018329372887,0.0,4.58992532963,8.1892,76.6001758975,66.9142776925,3.33988,6.34601820495
 05/06  01:00:00,14.7182700842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.7401718409,0.0,0.0,0.0,1.52997510988,7.4902,3.93197570792,0.0,3.33988,0.592095707924
 05/06  03:00:00,14.7438377771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,14.90124834,0.0,0.0,0.0,1.52997510988,7.4902,3.93192986716,0.0,3.33988,0.592049867162
 05/06  05:00:00,22.678368284,4.02710423942,0.0,0.0,4.58992532963,8.1892,80.9033058109,72.5336058109,8.3497,0.02
 05/06  06:00:00,36.512849347,4.02710423942,0.0152785132399,0.0,9.17985065927,19.4245,92.2631280004,70.9488512021,16.6994,4.61487679822
 05/06  07:00:00,41.8627356597,4.02710423942,0.0109621283577,0.0,9.17985065927,26.9147,87.5492401535,57.8845899071,25.0491,4.6155502464
 05/06  08:00:00,41.8981725846,4.02710423942,0.000964438912203,0.0,9.17985065927,26.9147,84.7369763604,46.1486644543,33.3988,5.18951190615
 05/06  09:00:00,34.4585976082,4.02710423942,0.00126227962708,0.0,9.17985065927,19.4245,74.2176148053,34.6488690091,25.0491,14.5196457963
 05/06  10:00:00,41.9921542953,4.02710423942,0.00341276418883,0.0,9.17985065927,26.9147,78.1029517455,22.4357796716,41.7485,13.9186720739
 05/06  11:00:00,42.726051659,4.02710423942,0.0,0.0,9.17985065927,26.9147,67.1719854797,10.9048767886,41.7485,14.518608691
 05/06  12:00:00,42.0627074796,4.02710423942,0.0,0.0,9.17985065927,26.9147,65.0899464488,8.24252366383,41.7485,15.0989227849
 05/06  13:00:00,34.5417827338,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.3920052914,8.07463026043,33.3988,13.9185750309
 05/06  14:00:00,34.541099766,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.4645976002,10.830208266,25.0491,11.5852893342
 05/06  15:00:00,34.5268909636,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.1815862943,12.6175880898,33.3988,12.1651982045
 05/06  16:00:00,41.9677692572,4.02710423942,0.0175319223179,0.0,9.17985065927,26.9147,71.7309492816,11.2177942576,50.0982,10.414955024
 05/06  17:00:00,41.9558944576,4.02710423942,0.0,0.0,9.17985065927,26.9147,73.7634115016,11.5008779134,50.0982,12.1643335882
 05/06  18:00:00,41.9532366333,4.02710423942,0.0,0.0,9.17985065927,26.9147,70.5969863804,4.21590317763,50.0982,16.2828832027
 05/06  19:00:00,34.5913644738,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.4795548682,5.21721188219,33.3988,16.863542986
 05/06  20:00:00,36.6612430023,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.3653453971,20.4472618998,33.3988,14.5192834973
 05/06  21:00:00,38.6869833816,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.7894095291,28.8770823126,25.0491,16.8632272165
 05/06  22:00:00,38.5689907969,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.6415294743,33.7772516442,16.6994,12.16487783
 05/06  23:00:00,39.3418957294,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.4126387257,39.3910766817,8.3497,8.67186204404
 05/06  24:00:00,22.6082213728,4.02710423942,0.0,0.0,4.58992532963,8.1892,60.4181651895,50.7323357506,3.33988,6.34594943893
 05/07  01:00:00,14.7510668574,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  02:00:00,14.7729382945,0.0,0.0,0.0,1.52997510988,7.4902,3.9319331345,0.0,3.33988,0.592053134505
 05/07  03:00:00,14.7838259865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  04:00:00,14.9351656359,0.0,0.0,0.0,1.52997510988,7.4902,3.93193906802,0.0,3.33988,0.592059068025
 05/07  05:00:00,22.7166533414,4.02710423942,0.0,0.0,4.58992532963,8.1892,66.9311573918,58.5614573918,8.3497,0.02
 05/07  06:00:00,36.5726041014,4.02710423942,0.0182300686361,0.0,9.17985065927,19.4245,72.5684777716,51.2542082956,16.6994,4.61486947598
 05/07  07:00:00,41.9309829083,4.02710423942,0.0132874476066,0.0,9.17985065927,26.9147,66.2054584681,36.5409102492,25.0491,4.61544821891
 05/07  08:00:00,41.9380899659,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.8042923858,33.2161131562,33.3988,5.18937922962
 05/07  09:00:00,34.4530549691,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.2826512695,39.6206209162,25.0491,4.61293035325
 05/07  10:00:00,41.9604232859,4.02710423942,0.0137147861469,0.0,9.17985065927,26.9147,92.8871897081,36.6216454144,41.7485,14.5170442937
 05/07  11:00:00,42.6888200765,4.02710423942,0.0,0.0,9.17985065927,26.9147,85.6174734648,28.7701629568,41.7485,15.098810508
 05/07  12:00:00,42.0325628399,4.02710423942,0.0,0.0,9.17985065927,26.9147,72.007605385,18.0936686519,41.7485,12.1654367331
 05/07  13:00:00,34.526388623,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.3108499734,12.7473031331,33.3988,12.1647468404
 05/07  14:00:00,34.5322681651,4.02710423942,0.0,0.0,9.17985065927,19.4245,48.2257015598,14.5048336116,25.0491,8.67176794825
 05/07  15:00:00,34.5174987022,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.1651758673,16.5190731522,33.3988,9.24730271516
 05/07  16:00:00,41.9530120272,4.02710423942,0.0182809115904,0.0,9.17985065927,26.9147,74.6197490437,15.2765002482,50.0982,9.24504879545
 05/07  17:00:00,41.9506223322,4.02710423942,0.00246001262304,0.0,9.17985065927,26.9147,73.3133552706,11.628916474,50.0982,11.5862387966
 05/07  18:00:00,41.9641544556,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.3683687433,3.17129759299,50.0982,15.0988711503
 05/07  19:00:00,34.6119606858,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.4401452904,3.94187106211,33.3988,15.0994742283
 05/07  20:00:00,35.6083871592,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.1224374558,15.1377939084,33.3988,11.5858435474
 05/07  21:00:00,38.6801638936,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.9431887419,33.7951823436,25.0491,15.0989063983
 05/07  22:00:00,38.5354644294,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.2904820548,50.425936126,16.6994,12.1651459288
 05/07  23:00:00,39.3066488842,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.5938899053,59.8986002043,8.3497,6.34558970098
 05/07  24:00:00,22.5369020937,4.02710423942,0.00111847572899,0.0,4.58992532963,8.1892,87.8437831701,76.9974390978,3.33988,7.50646407231
 05/08  01:00:00,14.6836171256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.7092091428,0.0,0.0,0.0,1.52997510988,7.4902,3.93195847965,0.0,3.33988,0.592078479654
 05/08  03:00:00,14.7183170905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,14.8657135463,0.0,0.0,0.0,1.52997510988,7.4902,3.93193851627,0.0,3.33988,0.592058516274
 05/08  05:00:00,22.6403956432,4.02710423942,0.0,0.0,4.58992532963,8.1892,103.250214843,94.8805148431,8.3497,0.02
 05/08  06:00:00,35.4268671164,4.02710423942,0.0133112989435,0.0,9.17985065927,19.4245,108.529074598,87.215421692,16.6994,4.61425290642
 05/08  07:00:00,41.8590606596,4.02710423942,0.00903651042027,0.0,9.17985065927,26.9147,104.037274389,60.9402046343,25.0491,18.0479697552
 05/08  08:00:00,41.9434287184,4.02710423942,0.0,0.0,9.17985065927,26.9147,82.9208782651,33.2457648567,33.3988,16.2763134084
 05/08  09:00:00,34.5124485305,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.4629272574,15.0740119969,25.0491,13.3398152605
 05/08  10:00:00,42.0395076695,4.02710423942,0.00349846646543,0.0,9.17985065927,26.9147,60.1613617459,6.24796445895,41.7485,12.164897287
 05/08  11:00:00,42.7931992034,4.02710423942,0.00727085161726,0.0,9.17985065927,26.9147,55.0929650106,0.00469330584103,41.7485,13.3397717047
 05/08  12:00:00,42.9589146925,4.02710423942,0.792296322147,0.0,9.17985065927,26.9147,53.3339591704,0.0,41.7485,11.5854591704
 05/08  13:00:00,35.2960460208,4.02710423942,0.642698115555,0.0,9.17985065927,19.4245,44.3905318619,0.0,33.3988,10.9917318619
 05/08  14:00:00,34.8831722806,4.02710423942,0.226484521836,0.0,9.17985065927,19.4245,33.7184555193,0.0,25.0491,8.66935551928
 05/08  15:00:00,34.7759632203,4.02710423942,0.127236876076,0.0,9.17985065927,19.4245,42.6458905944,0.0,33.3988,9.24709059444
 05/08  16:00:00,42.8404538056,4.02710423942,0.788925437157,0.0,9.17985065927,26.9147,59.3430040682,0.0,50.0982,9.24480406818
 05/08  17:00:00,43.1565337106,4.02710423942,1.11101830115,0.0,9.17985065927,26.9147,61.6841616737,0.0,50.0982,11.5859616737
 05/08  18:00:00,43.3781468308,4.02710423942,1.33956478849,0.0,9.17985065927,26.9147,66.3776109963,0.0,50.0982,16.2794109963
 05/08  19:00:00,35.0625175707,4.02710423942,0.371250531881,0.0,9.17985065927,19.4245,51.4475745156,0.0,33.3988,18.0487745156
 05/08  20:00:00,35.71462334,4.02710423942,0.00296320295192,0.0,9.17985065927,19.4245,48.535705607,0.0381923776906,33.3988,15.0987132294
 05/08  21:00:00,38.7814172336,4.02710423942,0.0017544396417,0.0,9.17985065927,19.4245,43.8638753148,2.53506401747,25.0491,16.2797112974
 05/08  22:00:00,38.6549091718,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.7651871275,7.72788219891,16.6994,13.3379049286
 05/08  23:00:00,39.4137756083,4.02710423942,0.0,0.0,9.17985065927,19.4245,27.733603167,11.8772693268,8.3497,7.50663384022
 05/08  24:00:00,22.6914555141,4.02710423942,0.0,0.0,4.58992532963,8.1892,33.9661945343,24.2807692442,3.33988,6.34554529007
 05/09  01:00:00,14.8204368449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,14.8349494546,0.0,0.0,0.0,1.52997510988,7.4902,3.93196881606,0.0,3.33988,0.592088816056
 05/09  03:00:00,14.8437378889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.5034417113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  05:00:00,23.2840367104,4.02710423942,0.0,0.0,4.58992532963,8.1892,52.0080739794,43.0662792667,8.3497,0.592094712683
 05/09  06:00:00,35.7945398846,4.02710423942,0.0212801715588,0.0,9.17985065927,19.4245,59.9159155426,38.6026951645,16.6994,4.61382037807
 05/09  07:00:00,41.9865934955,4.02710423942,0.0258019985766,0.0,9.17985065927,26.9147,69.4982548513,26.9835632177,25.0491,17.4655916336
 05/09  08:00:00,42.0025518213,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.4609069774,18.2017951632,33.3988,16.8603118141
 05/09  09:00:00,34.5369971961,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.7594643048,12.3700457404,25.0491,13.3403185645
 05/09  10:00:00,42.0348035613,4.02710423942,0.0035119083976,0.0,9.17985065927,26.9147,63.3475349477,10.0141975289,41.7485,11.5848374188
 05/09  11:00:00,42.7587209312,4.02710423942,0.0,0.0,9.17985065927,26.9147,55.3704917715,0.282350008844,41.7485,13.3396417627
 05/09  12:00:00,42.1043656068,4.02710423942,0.0114538960802,0.0,9.17985065927,26.9147,53.9117852559,0.0,41.7485,12.1632852559
 05/09  13:00:00,34.5559212395,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.9050445478,0.0921980919245,33.3988,10.4140464558
 05/09  14:00:00,34.5530766289,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.2167298121,1.92239048863,25.0491,9.2452393235
 05/09  15:00:00,34.5422508125,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.8046772728,3.73587338396,33.3988,8.67000388883
 05/09  16:00:00,41.9834989166,4.02710423942,0.0184541634959,0.0,9.17985065927,26.9147,59.3450897912,0.0,50.0982,9.24688979119
 05/09  17:00:00,42.049348455,4.02710423942,0.0586839960957,0.0,9.17985065927,26.9147,61.6827381732,0.0,50.0982,11.5845381732
 05/09  18:00:00,42.3847329229,4.02710423942,0.396014162722,0.0,9.17985065927,26.9147,66.9080376802,0.0,50.0982,16.8098376802
 05/09  19:00:00,34.4612162656,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.8991610505,0.982521573001,33.3988,17.5178394775
 05/09  20:00:00,35.4798617883,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.2302780934,9.73382437977,33.3988,15.0976537136
 05/09  21:00:00,38.5949590665,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.6722937461,23.3438233774,25.0491,16.2793703687
 05/09  22:00:00,38.5711733117,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.5617641952,33.5232942899,16.6994,13.3390699054
 05/09  23:00:00,39.3311624,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.0804155129,44.2246657545,8.3497,7.50604975842
 05/09  24:00:00,22.5825504617,4.02710423942,0.00179657099957,0.0,4.58992532963,8.1892,68.356333489,59.2455597904,3.33988,5.77089369863
 05/10  01:00:00,14.7160383808,0.0,0.0,0.0,1.52997510988,7.4902,3.93197205446,0.0,3.33988,0.592092054462
 05/10  02:00:00,14.7334147325,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  03:00:00,14.7716294576,0.0,0.0,0.0,1.52997510988,7.4902,3.93196689813,0.0,3.33988,0.592086898133
 05/10  04:00:00,14.9431353998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  05:00:00,22.7047475402,4.02710423942,0.0,0.0,4.58992532963,8.1892,68.8323700489,59.8905772583,8.3497,0.592092790649
 05/10  06:00:00,35.4674707621,4.02710423942,0.0104715704452,0.0,9.17985065927,19.4245,83.6801149193,62.367540139,16.6994,4.61317478027
