Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  07:00:00,41.9204684324,4.02710423942,0.0158796787928,0.0,9.17985065927,26.9147,81.945339575,39.433462681,25.0491,17.462776894
 05/10  08:00:00,41.9735066141,4.02710423942,0.0,0.0,9.17985065927,26.9147,69.836648584,20.157853791,33.3988,16.279994793
 05/10  09:00:00,34.5169522637,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.4541088045,11.0665391759,25.0491,13.3384696287
 05/10  10:00:00,42.0240165797,4.02710423942,0.0023935849821,0.0,9.17985065927,26.9147,61.7396953712,7.82721460742,41.7485,12.1639807637
 05/10  11:00:00,42.7462239462,4.02710423942,0.0,0.0,9.17985065927,26.9147,55.0863250199,0.0,41.7485,13.3378250199
 05/10  12:00:00,42.0734962617,4.02710423942,0.00312489068399,0.0,9.17985065927,26.9147,53.3329490655,0.0,41.7485,11.5844490655
 05/10  13:00:00,34.5350671222,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.9890472441,0.175748679891,33.3988,10.4144985642
 05/10  14:00:00,34.55465091,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.9220561709,0.625851104341,25.0491,9.24710506651
 05/10  15:00:00,34.5536098061,4.02710423942,0.00484852931703,0.0,9.17985065927,19.4245,43.8456572215,1.77940273961,33.3988,8.66745448187
 05/10  16:00:00,41.9836772561,4.02710423942,0.0135922907525,0.0,9.17985065927,26.9147,59.3463750175,0.0,50.0982,9.24817501751
 05/10  17:00:00,42.0628210018,4.02710423942,0.0700028377303,0.0,9.17985065927,26.9147,62.2622436491,0.0,50.0982,12.1640436491
 05/10  18:00:00,42.4663095723,4.02710423942,0.47634826876,0.0,9.17985065927,26.9147,66.3766730957,0.0,50.0982,16.2784730957
 05/10  19:00:00,34.6327272162,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.8824318031,0.0187019487162,33.3988,17.4649298544
 05/10  20:00:00,35.6322189687,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.0387570796,4.1231465178,33.3988,14.5168105618
 05/10  21:00:00,38.7015459959,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.4812983525,20.1523610508,25.0491,16.2798373017
 05/10  22:00:00,38.5666941169,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.9036091385,33.867027834,16.6994,13.3371813045
 05/10  23:00:00,39.3428926797,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.5581034591,35.125723682,8.3497,8.08267977709
 05/10  24:00:00,22.6270509121,4.02710423942,0.0,0.0,4.58992532963,8.1892,48.1963990462,39.0853204785,3.33988,5.77119856776
 05/11  01:00:00,14.7820843679,0.0,0.0,0.0,1.52997510988,7.4902,3.93192974212,0.0,3.33988,0.592049742123
 05/11  02:00:00,14.8119551219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  03:00:00,14.8065653022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,14.9573139199,0.0,0.0,0.0,1.52997510988,7.4902,3.93193568105,0.0,3.33988,0.592055681048
 05/11  05:00:00,22.7549109805,4.02710423942,0.0,0.0,4.58992532963,8.1892,52.7241941144,44.3544941144,8.3497,0.02
 05/11  06:00:00,35.5657306376,4.02710423942,0.0217281877471,0.0,9.17985065927,19.4245,57.468907214,36.1546056123,16.6994,4.61490160167
 05/11  07:00:00,41.989465752,4.02710423942,0.0283315853412,0.0,9.17985065927,26.9147,70.5204639633,27.4279127086,25.0491,18.0434512547
 05/11  08:00:00,41.9885697674,4.02710423942,0.0,0.0,9.17985065927,26.9147,72.8515876142,23.1773260082,33.3988,16.275461606
 05/11  09:00:00,34.521899226,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.4384086893,20.0519413293,25.0491,13.33736736
 05/11  10:00:00,42.0313660315,4.02710423942,0.0151204743941,0.0,9.17985065927,26.9147,73.6057499026,20.2725919333,41.7485,11.5846579693
 05/11  11:00:00,42.7453650243,4.02710423942,0.0,0.0,9.17985065927,26.9147,66.2167642741,11.1309913202,41.7485,13.3372729539
 05/11  12:00:00,42.0952058979,4.02710423942,0.0,0.0,9.17985065927,26.9147,55.0660565142,1.73352400594,41.7485,11.5840325083
 05/11  13:00:00,34.5865214293,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.5578061209,0.744747601343,33.3988,10.4142585196
 05/11  14:00:00,34.6368415753,4.02710423942,0.00369479913073,0.0,9.17985065927,19.4245,34.2967326784,0.0,25.0491,9.24763267839
 05/11  15:00:00,34.6853672737,4.02710423942,0.0141789622319,0.0,9.17985065927,19.4245,42.6445188364,0.0,33.3988,9.24571883641
 05/11  16:00:00,42.8237817918,4.02710423942,0.728421481073,0.0,9.17985065927,26.9147,58.7675108737,0.0,50.0982,8.66931087368
 05/11  17:00:00,42.8152681138,4.02710423942,0.759708408779,0.0,9.17985065927,26.9147,62.2621037225,0.0,50.0982,12.1639037225
 05/11  18:00:00,42.2123488688,4.02710423942,0.210233859182,0.0,9.17985065927,26.9147,66.7564130145,0.959442307218,50.0982,15.6987707073
 05/11  19:00:00,34.5820584946,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.4218171067,14.9783019061,33.3988,18.0447152006
 05/11  20:00:00,35.5935807168,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.1995928546,25.2856121977,33.3988,14.5151806569
 05/11  21:00:00,38.6823020519,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.183921189,34.8577828306,25.0491,16.2770383584
 05/11  22:00:00,38.5672364107,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.889504201,38.8537903433,16.6994,13.3363138577
 05/11  23:00:00,39.3411441564,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.5623662628,42.7075503438,8.3497,7.505115919
 05/11  24:00:00,22.60387932,4.02710423942,0.0,0.0,4.58992532963,8.1892,60.4266997916,50.741703754,3.33988,6.34511603753
 05/12  01:00:00,14.7564125569,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  02:00:00,14.7842791868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  03:00:00,14.7939297852,0.0,0.0,0.0,1.52997510988,7.4902,3.93196022806,0.0,3.33988,0.592080228064
 05/12  04:00:00,15.4446776318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  05:00:00,23.222581856,4.02710423942,0.0,0.0,4.58992532963,8.1892,69.6549978274,60.713211713,8.3497,0.592086114378
 05/12  06:00:00,35.7250332964,4.02710423942,0.016945733718,0.0,9.17985065927,19.4245,77.9226873917,56.6097070208,16.6994,4.61358037087
 05/12  07:00:00,41.9217717832,4.02710423942,0.0167253687,0.0,9.17985065927,26.9147,84.9847251844,42.4717541757,25.0491,17.4638710087
 05/12  08:00:00,41.9501858713,4.02710423942,0.0,0.0,9.17985065927,26.9147,81.6088941286,31.9325713982,33.3988,16.2775227304
 05/12  09:00:00,34.4824013627,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.0521438317,25.6662366342,25.0491,13.3368071975
 05/12  10:00:00,41.984325697,4.02710423942,0.00314469785599,0.0,9.17985065927,26.9147,75.5817878829,22.249105564,41.7485,11.5841823189
 05/12  11:00:00,42.7241947372,4.02710423942,0.0,0.0,9.17985065927,26.9147,64.1547384578,9.06926296674,41.7485,13.3369754911
 05/12  12:00:00,42.076264907,4.02710423942,0.00902998952498,0.0,9.17985065927,26.9147,53.911761051,0.0,41.7485,12.163261051
 05/12  13:00:00,34.5538700225,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.2963924226,0.062579448219,33.3988,9.83501297441
 05/12  14:00:00,34.5607537027,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.5679757217,0.272330428966,25.0491,9.24654529277
 05/12  15:00:00,34.5415144163,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.4427780994,5.37666467848,33.3988,8.66731342095
 05/12  16:00:00,41.9658576407,4.02710423942,0.00970237560126,0.0,9.17985065927,26.9147,62.5966952609,3.25120373514,50.0982,9.24729152575
 05/12  17:00:00,41.9693469171,4.02710423942,0.00104555255978,0.0,9.17985065927,26.9147,61.6827072287,0.0,50.0982,11.5845072287
 05/12  18:00:00,41.972299815,4.02710423942,0.00327779277873,0.0,9.17985065927,26.9147,66.3743786852,0.0,50.0982,16.2761786852
 05/12  19:00:00,34.4443462209,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.1563327047,3.29599927296,33.3988,17.4615334318
 05/12  20:00:00,35.4657978467,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.9288359209,12.4338428125,33.3988,15.0961931083
 05/12  21:00:00,38.5719789934,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.529997719,30.203250763,25.0491,16.277646956
 05/12  22:00:00,38.5305840381,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.5559328446,47.0987663128,16.6994,12.7577665318
 05/12  23:00:00,39.3127379916,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.2813275731,53.4261695006,8.3497,7.50545807244
 05/12  24:00:00,22.5417332912,4.02710423942,0.00155008710973,0.0,4.58992532963,8.1892,81.0224486423,71.3362944038,3.33988,6.34627423842
 05/13  01:00:00,14.683172893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  02:00:00,14.7102595681,0.0,0.0,0.0,1.52997510988,7.4902,3.9319757446,0.0,3.33988,0.592095744602
 05/13  03:00:00,14.719129946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,14.8671916276,0.0,0.0,0.0,1.52997510988,7.4902,3.93192992174,0.0,3.33988,0.592049921745
 05/13  05:00:00,22.6411189587,4.02710423942,0.0,0.0,4.58992532963,8.1892,102.879080367,94.509380367,8.3497,0.02
 05/13  06:00:00,35.4247608454,4.02710423942,0.0128326977539,0.0,9.17985065927,19.4245,108.981293609,87.6676380996,16.6994,4.6142555096
 05/13  07:00:00,41.849636026,4.02710423942,0.00566561952011,0.0,9.17985065927,26.9147,86.5158285727,56.8518783311,25.0491,4.61485024163
 05/13  08:00:00,41.9023740618,4.02710423942,0.0,0.0,9.17985065927,26.9147,74.4795523036,36.4657315948,33.3988,4.61502070883
 05/13  09:00:00,34.454454864,4.02710423942,0.000622406526058,0.0,9.17985065927,19.4245,63.4699697526,23.9064661499,25.0491,14.5144036027
 05/13  10:00:00,41.9892335791,4.02710423942,0.00282482107138,0.0,9.17985065927,26.9147,69.618542527,14.5326019862,41.7485,13.3374405408
 05/13  11:00:00,42.7340086819,4.02710423942,0.0,0.0,9.17985065927,26.9147,59.4461141216,2.6432032783,41.7485,15.0544108433
 05/13  12:00:00,42.0993353969,4.02710423942,0.00441772035455,0.0,9.17985065927,26.9147,56.3043844436,0.0,41.7485,14.5558844436
 05/13  13:00:00,34.5973770912,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.7538130243,0.0181109550725,33.3988,13.3369020692
 05/13  14:00:00,34.6252219781,4.02710423942,0.00182652551674,0.0,9.17985065927,19.4245,36.6319942098,0.0,25.0491,11.5828942098
 05/13  15:00:00,34.7649346413,4.02710423942,0.120397060131,0.0,9.17985065927,19.4245,44.9826471191,0.0,33.3988,11.5838471191
 05/13  16:00:00,43.0836189274,4.02710423942,1.01981588133,0.0,9.17985065927,26.9147,60.511239306,0.0,50.0982,10.413039306
 05/13  17:00:00,43.3404918394,4.02710423942,1.27630145073,0.0,9.17985065927,26.9147,62.2606203738,0.0,50.0982,12.1624203738
 05/13  18:00:00,44.0664768567,4.02710423942,2.00605557512,0.0,9.17985065927,26.9147,65.7944376787,0.0,50.0982,15.6962376787
 05/13  19:00:00,35.657341655,4.02710423942,0.938382186428,0.0,9.17985065927,19.4245,49.6763765278,0.0,33.3988,16.2775765278
 05/13  20:00:00,35.7976185281,4.02710423942,0.0706904617917,0.0,9.17985065927,19.4245,47.9512440852,0.0374522846008,33.3988,14.5149918006
 05/13  21:00:00,38.7692375166,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.0503004816,1.72489451234,25.0491,16.2763059693
 05/13  22:00:00,38.6081906054,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.514565577,16.2312400879,16.6994,11.5839254891
 05/13  23:00:00,39.3483638087,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.8951954455,32.2995507779,8.3497,9.24594466762
 05/13  24:00:00,22.6402556346,4.02710423942,0.0,0.0,4.58992532963,8.1892,47.6042734993,38.4940062184,3.33988,5.77038728092
 05/14  01:00:00,14.8000886378,0.0,0.0,0.0,1.52997510988,7.4902,3.93197100121,0.0,3.33988,0.59209100121
 05/14  02:00:00,14.8325313926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,14.8475254296,0.0,0.0,0.0,1.52997510988,7.4902,3.93195969433,0.0,3.33988,0.592079694332
 05/14  04:00:00,14.994590301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  05:00:00,22.7654123759,4.02710423942,0.0,0.0,4.58992532963,8.1892,45.9216591234,36.9798735394,8.3497,0.592085584033
 05/14  06:00:00,35.5471490251,4.02710423942,0.0172062874034,0.0,9.17985065927,19.4245,53.603074469,32.2911477557,16.6994,4.6125267133
 05/14  07:00:00,41.9604523803,4.02710423942,0.0124403725288,0.0,9.17985065927,26.9147,46.8543299449,17.1923991857,25.0491,4.6128307592
 05/14  08:00:00,41.9909842701,4.02710423942,0.0,0.0,9.17985065927,26.9147,45.6920932916,8.25255932214,33.3988,4.04073396946
 05/14  09:00:00,34.5402081882,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.4512458692,4.78684447835,25.0491,4.61530139087
 05/14  10:00:00,42.0807241638,4.02710423942,0.010367654075,0.0,9.17985065927,26.9147,56.846995194,0.00484811391381,41.7485,15.0936470801
 05/14  11:00:00,43.1987631019,4.02710423942,0.366589974826,0.0,9.17985065927,26.9147,56.2621126765,0.0,41.7485,14.5136126765
 05/14  12:00:00,43.1915536898,4.02710423942,1.01119627031,0.0,9.17985065927,26.9147,53.3317967426,0.0,41.7485,11.5832967426
 05/14  13:00:00,35.5881531717,4.02710423942,0.933440928846,0.0,9.17985065927,19.4245,44.9821211845,0.0,33.3988,11.5833211845
 05/14  14:00:00,35.112656391,4.02710423942,0.445868984687,0.0,9.17985065927,19.4245,34.2956061614,0.0,25.0491,9.24650616139
 05/14  15:00:00,35.1904645179,4.02710423942,0.532703287651,0.0,9.17985065927,19.4245,42.0663284647,0.0,33.3988,8.66752846469
 05/14  16:00:00,43.7131894646,4.02710423942,1.64421364931,0.0,9.17985065927,26.9147,59.3437077305,0.0,50.0982,9.24550773046
 05/14  17:00:00,43.9716780826,4.02710423942,1.9010802064,0.0,9.17985065927,26.9147,61.6824506433,0.0,50.0982,11.5842506433
 05/14  18:00:00,43.9613570156,4.02710423942,1.89538610391,0.0,9.17985065927,26.9147,64.6103349563,0.0,50.0982,14.5121349563
 05/14  19:00:00,35.7307914959,4.02710423942,0.993934344239,0.0,9.17985065927,19.4245,47.9138712341,0.0,33.3988,14.5150712341
 05/14  20:00:00,36.4917025398,4.02710423942,0.717729465908,0.0,9.17985065927,19.4245,45.5609490471,0.0,33.3988,12.1621490471
 05/14  21:00:00,38.8401798131,4.02710423942,0.00447559024281,0.0,9.17985065927,19.4245,39.6275764813,0.0645747307541,25.0491,14.5139017505
 05/14  22:00:00,38.6813277057,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.2824101754,6.99979982302,16.6994,11.5832103524
 05/14  23:00:00,39.424982668,4.02710423942,0.0,0.0,9.17985065927,19.4245,27.0997345993,12.4043075269,8.3497,6.34572707239
 05/14  24:00:00,22.7289312873,4.02710423942,0.0,0.0,4.58992532963,8.1892,28.9270838836,18.6582131804,3.33988,6.92899070323
 05/15  01:00:00,14.8723611948,0.0,0.0,0.0,1.52997510988,7.4902,3.93197540892,0.0,3.33988,0.592095408921
 05/15  02:00:00,14.8955607284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,14.9052307405,0.0,0.0,0.0,1.52997510988,7.4902,3.93192959957,0.0,3.33988,0.592049599566
 05/15  04:00:00,15.0609332827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  05:00:00,22.8431462672,4.02710423942,0.0,0.0,4.58992532963,8.1892,35.0508526341,26.1090970972,8.3497,0.592055536949
 05/15  06:00:00,35.6438343342,4.02710423942,0.0267352633705,0.0,9.17985065927,19.4245,41.7511425221,20.4386883046,16.6994,4.6130542175
 05/15  07:00:00,42.0660513865,4.02710423942,0.0351666849698,0.0,9.17985065927,26.9147,53.6549628986,11.145745356,25.0491,17.4601175426
 05/15  08:00:00,42.0535634951,4.02710423942,0.00773248959651,0.0,9.17985065927,26.9147,59.4785583621,10.3859292806,33.3988,15.6938290815
 05/15  09:00:00,34.5555466767,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.1429614353,12.7576800045,25.0491,13.3361814308
 05/15  10:00:00,42.0567245306,4.02710423942,0.0161376386081,0.0,9.17985065927,26.9147,68.0941810483,14.7627483925,41.7485,11.5829326558
 05/15  11:00:00,42.7426543253,4.02710423942,0.0,0.0,9.17985065927,26.9147,65.2203840756,10.1368369796,41.7485,13.335047096
 05/15  12:00:00,42.0814332333,4.02710423942,0.0,0.0,9.17985065927,26.9147,56.6324856564,3.30144786448,41.7485,11.5825377919
 05/15  13:00:00,34.5610224713,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.4519831943,5.64014385051,33.3988,10.4130393437
 05/15  14:00:00,34.5552348539,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.3436939286,13.626543928,25.0491,8.66805000052
 05/15  15:00:00,34.5326653022,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.1202224459,20.476318856,33.3988,9.24510358991
 05/15  16:00:00,41.9646240951,4.02710423942,0.0211085132616,0.0,9.17985065927,26.9147,79.1887919498,20.4212074458,50.0982,8.66938450407
 05/15  17:00:00,41.9449684995,4.02710423942,0.0,0.0,9.17985065927,26.9147,78.8649521728,17.1844684071,50.0982,11.5822837657
 05/15  18:00:00,41.9397940296,4.02710423942,0.00267053622532,0.0,9.17985065927,26.9147,82.097709895,15.7239174402,50.0982,16.2755924548
 05/15  19:00:00,34.5666597692,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.1997097566,21.3425114573,33.3988,17.4583982993
 05/15  20:00:00,35.5953574449,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.2150912141,25.3029404504,33.3988,14.5133507638
 05/15  21:00:00,38.6859052199,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.7502592976,35.0073510925,25.0491,15.6938082051
 05/15  22:00:00,38.5639682126,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.3547668766,42.3183229529,16.6994,13.3370439237
 05/15  23:00:00,39.3358639335,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.1276871151,49.2729801655,8.3497,7.50500694958
 05/15  24:00:00,22.5823972273,4.02710423942,0.0,0.0,4.58992532963,8.1892,70.1868107086,61.0774583552,3.33988,5.76947235347
 05/16  01:00:00,14.7264022329,0.0,0.0,0.0,1.52997510988,7.4902,3.93196952826,0.0,3.33988,0.592089528265
 05/16  02:00:00,14.7467876327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,14.7544670944,0.0,0.0,0.0,1.52997510988,7.4902,3.9319533028,0.0,3.33988,0.592073302801
 05/16  04:00:00,15.4135634048,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,23.1917317694,4.02710423942,0.0,0.0,4.58992532963,8.1892,80.7761281019,71.8343488994,8.3497,0.592079202463
 05/16  06:00:00,35.6927977135,4.02710423942,0.0159268968229,0.0,9.17985065927,19.4245,88.5406544063,67.2285284917,16.6994,4.61272591464
 05/16  07:00:00,41.88154308,4.02710423942,0.0209551297779,0.0,9.17985065927,26.9147,101.212267321,58.7056626381,25.0491,17.4575046834
 05/16  08:00:00,41.8814088766,4.02710423942,0.00457242626058,0.0,9.17985065927,26.9147,107.004228838,57.9108248306,33.3988,15.6946040073
 05/16  09:00:00,34.3942628846,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.7697781948,57.3865856024,25.0491,13.3340925924
 05/16  10:00:00,41.8959987483,4.02710423942,0.00993937197158,0.0,9.17985065927,26.9147,110.947038598,57.6160973454,41.7485,11.5824412525
 05/16  11:00:00,42.6474758629,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.037198985,48.5327767909,41.7485,12.7559221945
 05/16  12:00:00,41.9563553403,4.02710423942,0.0,0.0,9.17985065927,26.9147,91.6374922612,37.7286022032,41.7485,12.1603900579
 05/16  13:00:00,34.4441852901,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.4678285647,36.2350816221,33.3988,9.83394694261
 05/16  14:00:00,34.4501776149,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.5833779379,39.2889660328,25.0491,9.24531190507
 05/16  15:00:00,34.456370497,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.9415819571,35.8743296537,33.3988,8.66845230346
 05/16  16:00:00,41.9107767189,4.02710423942,0.00808121564734,0.0,9.17985065927,26.9147,84.6264839245,25.8609587898,50.0982,8.66732513471
 05/16  17:00:00,41.9142031991,4.02710423942,0.0,0.0,9.17985065927,26.9147,81.9210970564,20.2383462305,50.0982,11.584550826
 05/16  18:00:00,41.9127701397,4.02710423942,0.00253469494159,0.0,9.17985065927,26.9147,83.1308830811,16.7569993193,50.0982,16.2756837618
 05/16  19:00:00,34.4039675559,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.5938487685,20.7335688013,33.3988,17.4614799672
 05/16  20:00:00,35.4369802745,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.7747859312,27.8627369741,33.3988,14.5132489571
 05/16  21:00:00,38.5533620748,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.8421103553,41.0998050667,25.0491,15.6932052886
 05/16  22:00:00,38.5376405994,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.6886655106,46.6539604511,16.6994,13.3353050595
 05/16  23:00:00,39.3156965081,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.1158403895,53.2609377483,8.3497,7.50520264126
 05/16  24:00:00,22.5637561706,4.02710423942,0.0,0.0,4.58992532963,8.1892,73.6991351409,64.5894631841,3.33988,5.76979195685
 05/17  01:00:00,14.69985789,0.0,0.0,0.0,1.52997510988,7.4902,3.93194971151,0.0,3.33988,0.592069711513
 05/17  02:00:00,14.722825628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  03:00:00,14.73265964,0.0,0.0,0.0,1.52997510988,7.4902,3.93195561865,0.0,3.33988,0.592075618653
 05/17  04:00:00,14.8747421331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  05:00:00,22.6497665964,4.02710423942,0.0,0.0,4.58992532963,8.1892,88.7120905311,80.3423905311,8.3497,0.02
 05/17  06:00:00,35.4393537794,4.02710423942,0.0149219910138,0.0,9.17985065927,19.4245,95.1089262719,73.7945863162,16.6994,4.61493995567
 05/17  07:00:00,41.8795430778,4.02710423942,0.0181936793614,0.0,9.17985065927,26.9147,98.9282346355,56.4212990942,25.0491,17.4578355413
 05/17  08:00:00,41.909688071,4.02710423942,0.00210659054686,0.0,9.17985065927,26.9147,95.363562763,45.6911213363,33.3988,16.2736414267
 05/17  09:00:00,34.4519213397,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.5224365862,34.7163073793,25.0491,12.7570292069
 05/17  10:00:00,41.9762475279,4.02710423942,0.00527767268336,0.0,9.17985065927,26.9147,79.2494519044,25.9178555071,41.7485,11.5830963972
 05/17  11:00:00,42.7255274865,4.02710423942,0.0,0.0,9.17985065927,26.9147,65.9454757009,10.8616929222,41.7485,13.3352827787
 05/17  12:00:00,42.0864126365,4.02710423942,0.00525394030398,0.0,9.17985065927,26.9147,53.3297952577,0.0,41.7485,11.5812952577
 05/17  13:00:00,34.5881420327,4.02710423942,0.00339907185363,0.0,9.17985065927,19.4245,43.8219609266,0.00972270048738,33.3988,10.4134382261
 05/17  14:00:00,34.5881327494,4.02710423942,0.0,0.0,9.17985065927,19.4245,33.7534443349,0.0358623210434,25.0491,8.66848201385
 05/17  15:00:00,34.5570570548,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.9546106317,1.8867215735,33.3988,8.66908905819
 05/17  16:00:00,41.9894823336,4.02710423942,0.0139520664578,0.0,9.17985065927,26.9147,59.0356909112,0.270687564619,50.0982,8.6668033466
 05/17  17:00:00,42.0010958809,4.02710423942,0.0107627144401,0.0,9.17985065927,26.9147,62.26131926,0.0,50.0982,12.16311926
 05/17  18:00:00,42.2035998968,4.02710423942,0.208602730734,0.0,9.17985065927,26.9147,65.7902575972,0.0,50.0982,15.6920575972
 05/17  19:00:00,34.6286295784,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.1720067097,0.313470579164,33.3988,17.4597361305
 05/17  20:00:00,35.6244720747,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.1050336079,8.19444239181,33.3988,14.5117912161
 05/17  21:00:00,38.6942542631,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.9667381442,25.2248231773,25.0491,15.6928149669
 05/17  22:00:00,38.5651560101,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.4951436313,35.4616303025,16.6994,13.3341133288
 05/17  23:00:00,39.3328811358,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.5426122293,42.2633895459,8.3497,6.92952268337
 05/17  24:00:00,22.5869755985,4.02710423942,0.00180582636689,0.0,4.58992532963,8.1892,66.6529503737,56.9678420937,3.33988,6.34522828004
 05/18  01:00:00,14.7290258353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  02:00:00,14.7556342771,0.0,0.0,0.0,1.52997510988,7.4902,3.93197401063,0.0,3.33988,0.592094010633
 05/18  03:00:00,14.7580915281,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  04:00:00,14.8965489204,0.0,0.0,0.0,1.52997510988,7.4902,3.93195406055,0.0,3.33988,0.592074060549
 05/18  05:00:00,22.671625522,4.02710423942,0.0,0.0,4.58992532963,8.1892,78.6749511033,70.3052511033,8.3497,0.02
 05/18  06:00:00,35.4581539921,4.02710423942,0.0110689855563,0.0,9.17985065927,19.4245,84.7168150958,63.4037502252,16.6994,4.61366487055
 05/18  07:00:00,41.8997498238,4.02710423942,0.0112555398095,0.0,9.17985065927,26.9147,87.4134333625,44.9047805986,25.0491,17.4595527639
 05/18  08:00:00,41.9428245176,4.02710423942,0.0,0.0,9.17985065927,26.9147,80.375896334,31.2842161408,33.3988,15.6928801932
 05/18  09:00:00,34.484837858,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.3629935215,21.5577639928,25.0491,12.7561295287
 05/18  10:00:00,41.9954544902,4.02710423942,0.00187139170976,0.0,9.17985065927,26.9147,71.2613226663,17.3523150689,41.7485,12.1605075974
 05/18  11:00:00,42.7442118016,4.02710423942,0.0,0.0,9.17985065927,26.9147,57.8167916425,3.31200354304,41.7485,12.7562880994
 05/18  12:00:00,42.1475145807,4.02710423942,0.0377981669362,0.0,9.17985065927,26.9147,53.3376388285,0.00686412478808,41.7485,11.5822747037
 05/18  13:00:00,34.6015877824,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.8400006099,0.028967333032,33.3988,10.4122332769
 05/18  14:00:00,34.6052959135,4.02710423942,0.0,0.0,9.17985065927,19.4245,33.7854395417,0.0682706255231,25.0491,8.66806891619
 05/18  15:00:00,34.5859266019,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.0959023852,0.0292921068494,33.3988,8.66781027831
 05/18  16:00:00,42.0216590392,4.02710423942,0.00712720091773,0.0,9.17985065927,26.9147,58.771747657,0.00475130036699,50.0982,8.66879635666
 05/18  17:00:00,42.4116816781,4.02710423942,0.382564301712,0.0,9.17985065927,26.9147,61.6828313258,0.0,50.0982,11.5846313258
 05/18  18:00:00,42.8219799975,4.02710423942,0.800300632021,0.0,9.17985065927,26.9147,66.3718086185,0.0,50.0982,16.2736086185
 05/18  19:00:00,34.6989881089,4.02710423942,0.0289834275102,0.0,9.17985065927,19.4245,50.2944591445,0.0210585884928,33.3988,16.874600556
 05/18  20:00:00,35.6671048702,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.4058164719,1.49505364139,33.3988,14.5119628305
 05/18  21:00:00,38.7257578192,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.9316579518,15.6091791725,25.0491,16.2733787793
 05/18  22:00:00,38.5893247262,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.5363069455,28.0813958339,16.6994,12.7555111116
 05/18  23:00:00,39.3463501773,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.6831407607,36.8280153304,8.3497,7.50542543029
 05/18  24:00:00,22.6014589352,4.02710423942,0.0019023349341,0.0,4.58992532963,8.1892,62.0525289192,52.9433885215,3.33988,5.76926039776
 05/19  01:00:00,14.7358595915,0.0,0.0,0.0,1.52997510988,7.4902,3.93196076089,0.0,3.33988,0.592080760894
 05/19  02:00:00,14.7447698009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,14.7410128993,0.0,0.0,0.0,1.52997510988,7.4902,3.93195805779,0.0,3.33988,0.592078057788
 05/19  04:00:00,15.3969789194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,23.1717846265,4.02710423942,0.0,0.0,4.58992532963,8.1892,88.3605882859,79.4188301905,8.3497,0.592058095436
 05/19  06:00:00,35.6713846652,4.02710423942,0.0148237171354,0.0,9.17985065927,19.4245,93.5835595525,72.8435840919,16.6994,4.04057546058
 05/19  07:00:00,41.9061756801,4.02710423942,0.0121055337947,0.0,9.17985065927,26.9147,86.4947798813,43.988967482,25.0491,17.4567123993
 05/19  08:00:00,41.9915314805,4.02710423942,0.0,0.0,9.17985065927,26.9147,66.6230633443,17.5318883687,33.3988,15.6923749756
 05/19  09:00:00,34.5613369965,4.02710423942,0.0010008090515,0.0,9.17985065927,19.4245,41.045731305,2.6622903134,25.0491,13.3343409916
 05/19  10:00:00,42.0892336691,4.02710423942,0.0179701828694,0.0,9.17985065927,26.9147,53.3297693612,0.0,41.7485,11.5812693612
 05/19  11:00:00,43.0237987464,4.02710423942,0.206783732331,0.0,9.17985065927,26.9147,54.5032182396,0.0,41.7485,12.7547182396
 05/19  12:00:00,43.8794643417,4.02710423942,1.69411100361,0.0,9.17985065927,26.9147,53.3288288073,0.0,41.7485,11.5803288073
 05/19  13:00:00,36.3106891033,4.02710423942,1.64176960327,0.0,9.17985065927,19.4245,43.8096420612,0.0,33.3988,10.4108420612
 05/19  14:00:00,36.3447288675,4.02710423942,1.65082141663,0.0,9.17985065927,19.4245,33.7166727948,0.0,25.0491,8.66757279485
 05/19  15:00:00,36.6069030359,4.02710423942,1.91360190043,0.0,9.17985065927,19.4245,42.0667677802,0.0,33.3988,8.6679677802
 05/19  16:00:00,45.9501767913,4.02710423942,3.83596522404,0.0,9.17985065927,26.9147,58.765929076,0.0,50.0982,8.66772907605
 05/19  17:00:00,46.87448454,4.02710423942,4.7618375351,0.0,9.17985065927,26.9147,61.6798167432,0.0,50.0982,11.5816167432
 05/19  18:00:00,47.497728372,4.02710423942,5.39244903138,0.0,9.17985065927,26.9147,65.789879217,0.0,50.0982,15.691679217
 05/19  19:00:00,38.2819121205,4.02710423942,3.68072825217,0.0,9.17985065927,19.4245,50.8549888959,0.0,33.3988,17.4561888959
 05/19  20:00:00,36.7594185254,4.02710423942,1.13863411492,0.0,9.17985065927,19.4245,47.910093921,0.0,33.3988,14.511293921
 05/19  21:00:00,38.6885415015,4.02710423942,0.00221265674185,0.0,9.17985065927,19.4245,42.7202804044,1.97889682596,25.0491,15.6922835785
 05/19  22:00:00,38.6488715635,4.02710423942,0.0,0.0,9.17985065927,19.4245,39.7393983256,9.70678566611,16.6994,13.3332126595
 05/19  23:00:00,39.3709603843,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.2704790766,21.9926748602,8.3497,6.9281042164
 05/19  24:00:00,22.6396343526,4.02710423942,0.00144117858458,0.0,4.58992532963,8.1892,50.8994815873,41.2149354868,3.33988,6.34466610051
 05/20  01:00:00,14.7741338788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  02:00:00,14.7914788808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  03:00:00,14.7916434663,0.0,0.0,0.0,1.52997510988,7.4902,3.93197072481,0.0,3.33988,0.592090724809
 05/20  04:00:00,14.9347454647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  05:00:00,22.6991986243,4.02710423942,0.0,0.0,4.58992532963,8.1892,75.8694942717,66.9277148659,8.3497,0.592079405805
 05/20  06:00:00,35.4845521967,4.02710423942,0.0125832088319,0.0,9.17985065927,19.4245,80.3836429879,59.0708666676,16.6994,4.61337632029
 05/20  07:00:00,41.9550171996,4.02710423942,0.00763489638486,0.0,9.17985065927,26.9147,53.9947292507,24.9056000753,25.0491,4.04002917541
 05/20  08:00:00,42.0409139024,4.02710423942,0.00190937206191,0.0,9.17985065927,26.9147,41.2659478528,3.2524365311,33.3988,4.61471132169
 05/20  09:00:00,34.6300847425,4.02710423942,0.00757762647453,0.0,9.17985065927,19.4245,39.5696052289,0.00953500958401,25.0491,14.5109702193
 05/20  10:00:00,42.805417678,4.02710423942,0.64806499335,0.0,9.17985065927,26.9147,54.5031442737,0.0,41.7485,12.7546442737
 05/20  11:00:00,45.9102319388,4.02710423942,3.02693847393,0.0,9.17985065927,26.9147,56.2577071445,0.0,41.7485,14.5092071445
 05/20  12:00:00,47.0213535815,4.02710423942,4.77981523105,0.0,9.17985065927,26.9147,56.258719532,0.0,41.7485,14.510219532
 05/20  13:00:00,40.4240956667,4.02710423942,5.69935241039,0.0,9.17985065927,19.4245,46.1517480092,0.0,33.3988,12.7529480092
 05/20  14:00:00,40.9649205595,4.02710423942,6.21320512717,0.0,9.17985065927,19.4245,36.6325948496,0.0,25.0491,11.5834948496
 05/20  15:00:00,41.3774247901,4.02710423942,6.6325925621,0.0,9.17985065927,19.4245,44.9812949432,0.0,33.3988,11.5824949432
 05/20  16:00:00,50.3471925746,4.02710423942,8.19107448792,0.0,9.17985065927,26.9147,60.5093236373,0.0,50.0982,10.4111236373
 05/20  17:00:00,50.8642689705,4.02710423942,8.70373946259,0.0,9.17985065927,26.9147,61.6790979598,0.0,50.0982,11.5808979598
 05/20  18:00:00,51.880476605,4.02710423942,9.72252731008,0.0,9.17985065927,26.9147,65.7895810746,0.0,50.0982,15.6913810746
 05/20  19:00:00,42.4344985583,4.02710423942,7.5930593395,0.0,9.17985065927,19.4245,49.0896607228,0.0,33.3988,15.6908607228
 05/20  20:00:00,38.0328156072,4.02710423942,3.25956418016,0.0,9.17985065927,19.4245,47.9091019938,0.0,33.3988,14.5103019938
 05/20  21:00:00,39.4832997955,4.02710423942,0.611967101752,0.0,9.17985065927,19.4245,40.7406974749,0.0,25.0491,15.6915974749
 05/20  22:00:00,38.7043962961,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.3429737637,0.0623788531474,16.6994,11.5811949105
 05/20  23:00:00,39.4135037395,4.02710423942,0.0,0.0,9.17985065927,19.4245,24.8718093918,7.8547654438,8.3497,8.66734394803
 05/20  24:00:00,22.6700632904,4.02710423942,0.00157470976347,0.0,4.58992532963,8.1892,40.3959610843,31.2866615617,3.33988,5.76941952251
 05/21  01:00:00,14.8093813101,0.0,0.0,0.0,1.52997510988,7.4902,3.93196309578,0.0,3.33988,0.592083095784
 05/21  02:00:00,14.8301973728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,14.8327047421,0.0,0.0,0.0,1.52997510988,7.4902,3.93196899572,0.0,3.33988,0.592088995718
 05/21  04:00:00,14.9754216049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,22.7445724314,4.02710423942,0.0,0.0,4.58992532963,8.1892,59.9781957407,51.6084957407,8.3497,0.02
 05/21  06:00:00,34.475222148,4.02710423942,0.0144877631321,0.0,9.17985065927,19.4245,64.9565111228,43.6424481327,16.6994,4.61466299006
 05/21  07:00:00,42.0033184984,4.02710423942,0.00887063860538,0.0,9.17985065927,26.9147,41.6220087457,11.9584900136,25.0491,4.61441873214
 05/21  08:00:00,42.1133153227,4.02710423942,0.0134674016481,0.0,9.17985065927,26.9147,38.0223559815,0.00892164531364,33.3988,4.61463433624
 05/21  09:00:00,34.8915453342,4.02710423942,0.207152010143,0.0,9.17985065927,19.4245,29.6815509427,0.0177761320882,25.0491,4.61467481057
 05/21  10:00:00,45.8059335998,4.02710423942,3.5979857693,0.0,9.17985065927,26.9147,55.6791820582,0.0,41.7485,13.9306820582
 05/21  11:00:00,49.9188818797,4.02710423942,6.96055745856,0.0,9.17985065927,26.9147,56.2559567338,0.0,41.7485,14.5074567338
 05/21  12:00:00,52.0688159336,4.02710423942,9.73185805533,0.0,9.17985065927,26.9147,53.3293007499,0.0,41.7485,11.5808007499
 05/21  13:00:00,44.9818272673,4.02710423942,10.1765495192,0.0,9.17985065927,19.4245,44.9793092953,0.0,33.3988,11.5805092953
 05/21  14:00:00,44.8029528835,4.02710423942,9.98827621459,0.0,9.17985065927,19.4245,33.7167911384,0.0,25.0491,8.6676911384
 05/21  15:00:00,44.8162938848,4.02710423942,9.99888228592,0.0,9.17985065927,19.4245,42.0663686207,0.0,33.3988,8.66756862068
 05/21  16:00:00,53.9013716693,4.02710423942,11.668543489,0.0,9.17985065927,26.9147,58.7640283473,0.0,50.0982,8.66582834733
 05/21  17:00:00,54.3621138909,4.02710423942,12.1386987555,0.0,9.17985065927,26.9147,61.6797740739,0.0,50.0982,11.5815740739
 05/21  18:00:00,53.6561480057,4.02710423942,11.4494480865,0.0,9.17985065927,26.9147,64.609260094,0.0,50.0982,14.511060094
 05/21  19:00:00,43.3736428631,4.02710423942,8.49255868761,0.0,9.17985065927,19.4245,47.3291136364,0.0,33.3988,13.9303136364
 05/21  20:00:00,40.6743052812,4.02710423942,5.85159643924,0.0,9.17985065927,19.4245,44.9804071808,0.0,33.3988,11.5816071808
 05/21  21:00:00,40.3294327244,4.02710423942,1.41631200489,0.0,9.17985065927,19.4245,39.5593303685,0.0,25.0491,14.5102303685
 05/21  22:00:00,38.7391176541,4.02710423942,0.0125544388619,0.0,9.17985065927,19.4245,29.023569088,0.744951178377,16.6994,11.5792179096
 05/21  23:00:00,39.414969986,4.02710423942,0.0,0.0,9.17985065927,19.4245,25.5743549349,11.4544801116,8.3497,5.77017482331
 05/21  24:00:00,22.6961110139,4.02710423942,0.0,0.0,4.58992532963,8.1892,35.5674128479,24.7220550589,3.33988,7.50547778906
 05/22  01:00:00,14.8408244617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.8561378972,0.0,0.0,0.0,1.52997510988,7.4902,3.93197227904,0.0,3.33988,0.592092279039
 05/22  03:00:00,14.864519675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.0101651437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  05:00:00,22.7829897854,4.02710423942,0.0,0.0,4.58992532963,8.1892,48.6106512596,39.6688659901,8.3497,0.592085269454
 05/22  06:00:00,34.5101446455,4.02710423942,0.0141941125204,0.0,9.17985065927,19.4245,54.8357756202,33.5237343859,16.6994,4.61264123428
 05/22  07:00:00,42.0527019298,4.02710423942,0.0143745716308,0.0,9.17985065927,26.9147,48.4921242544,6.57074438579,25.0491,16.8722798686
 05/22  08:00:00,42.4346998633,4.02710423942,0.287114033813,0.0,9.17985065927,26.9147,49.0979247375,0.00996031328298,33.3988,15.6891644242
 05/22  09:00:00,36.9575589132,4.02710423942,2.24306720981,0.0,9.17985065927,19.4245,37.8031058079,0.0,25.0491,12.7540058079
 05/22  10:00:00,48.0666226455,4.02710423942,5.81933761893,0.0,9.17985065927,26.9147,53.3300682081,0.0,41.7485,11.5815682081
 05/22  11:00:00,52.0489439508,4.02710423942,9.07640705834,0.0,9.17985065927,26.9147,54.5018680733,0.0,41.7485,12.7533680733
 05/22  12:00:00,54.0343572366,4.02710423942,11.6864813763,0.0,9.17985065927,26.9147,53.3283904817,0.0,41.7485,11.5798904817
 05/22  13:00:00,45.7963314864,4.02710423942,10.992845371,0.0,9.17985065927,19.4245,43.8085702505,0.0,33.3988,10.4097702505
 05/22  14:00:00,44.8498148967,4.02710423942,10.0427000948,0.0,9.17985065927,19.4245,33.7160078865,0.0,25.0491,8.66690788646
 05/22  15:00:00,44.3518015741,4.02710423942,9.54253479889,0.0,9.17985065927,19.4245,42.0658911442,0.0,33.3988,8.66709114424
 05/22  16:00:00,52.6368811102,4.02710423942,10.4166803496,0.0,9.17985065927,26.9147,58.7650661538,0.0,50.0982,8.66686615379
 05/22  17:00:00,52.448269464,4.02710423942,10.258477072,0.0,9.17985065927,26.9147,61.6776013765,0.0,50.0982,11.5794013765
 05/22  18:00:00,52.456758344,4.02710423942,10.274298163,0.0,9.17985065927,26.9147,65.7877714285,0.0,50.0982,15.6895714285
 05/22  19:00:00,42.7796975368,4.02710423942,7.91659780738,0.0,9.17985065927,19.4245,50.2725908383,0.0,33.3988,16.8737908383
 05/22  20:00:00,39.43985738,4.02710423942,4.64553291784,0.0,9.17985065927,19.4245,47.4619605203,0.0,33.3988,14.0631605203
 05/22  21:00:00,39.798179938,4.02710423942,0.897114547754,0.0,9.17985065927,19.4245,40.6057292428,0.0,25.0491,15.5566292428
 05/22  22:00:00,38.7950798661,4.02710423942,0.0353255744311,0.0,9.17985065927,19.4245,30.0678226517,0.035397154167,16.6994,13.3330254975
 05/22  23:00:00,39.4889664099,4.02710423942,0.0,0.0,9.17985065927,19.4245,15.4268814414,0.148646928384,8.3497,6.92853451303
 05/22  24:00:00,22.757038044,4.02710423942,0.00335809759844,0.0,4.58992532963,8.1892,20.3663796533,10.6817203827,3.33988,6.34477927068
 05/23  01:00:00,14.8865190026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,14.8944860179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  03:00:00,14.8826585685,0.0,0.0,0.0,1.52997510988,7.4902,3.93196361302,0.0,3.33988,0.592083613023
 05/23  04:00:00,15.5189076023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  05:00:00,23.2978108823,4.02710423942,0.0193202233371,0.0,4.58992532963,8.1892,53.884807849,44.943018341,8.3497,0.592089508013
 05/23  06:00:00,34.7357739339,4.02710423942,0.0150477699337,0.0,9.17985065927,19.4245,55.4313935344,34.1196387076,16.6994,4.61235482674
 05/23  07:00:00,42.0138378173,4.02710423942,0.0158340845454,0.0,9.17985065927,26.9147,56.0863220522,14.1654663371,25.0491,16.8717557151
 05/23  08:00:00,42.0551780736,4.02710423942,0.0,0.0,9.17985065927,26.9147,52.3733426123,3.2859366827,33.3988,15.6886059296
 05/23  09:00:00,34.6357375182,4.02710423942,0.00584752899232,0.0,9.17985065927,19.4245,37.8068924619,0.00419384149128,25.0491,12.7535986204
 05/23  10:00:00,42.8890434694,4.02710423942,0.720750615628,0.0,9.17985065927,26.9147,53.3282846392,0.0,41.7485,11.5797846392
 05/23  11:00:00,46.5741923144,4.02710423942,3.67824283001,0.0,9.17985065927,26.9147,54.5006744979,0.0,41.7485,12.7521744979
 05/23  12:00:00,48.5222015265,4.02710423942,6.27193527708,0.0,9.17985065927,26.9147,53.3266618467,0.0,41.7485,11.5781618467
 05/23  13:00:00,40.5325948279,4.02710423942,5.80829381881,0.0,9.17985065927,19.4245,43.2311224381,0.0,33.3988,9.83232243809
 05/23  14:00:00,40.2140936997,4.02710423942,5.4727969075,0.0,9.17985065927,19.4245,33.7157102226,0.0,25.0491,8.66661022257
 05/23  15:00:00,40.863476102,4.02710423942,6.11537946565,0.0,9.17985065927,19.4245,42.0658432947,0.0,33.3988,8.66704329472
 05/23  16:00:00,49.4883964246,4.02710423942,7.32799539406,0.0,9.17985065927,26.9147,58.7655371092,0.0,50.0982,8.66733710922
 05/23  17:00:00,50.4337872792,4.02710423942,8.27645992875,0.0,9.17985065927,26.9147,61.6784293142,0.0,50.0982,11.5802293142
 05/23  18:00:00,50.7442136948,4.02710423942,8.60021869594,0.0,9.17985065927,26.9147,65.7869621476,0.0,50.0982,15.6887621476
 05/23  19:00:00,40.8865127081,4.02710423942,6.25074095176,0.0,9.17985065927,19.4245,50.2706314234,0.0,33.3988,16.8718314234
 05/23  20:00:00,37.6890912654,4.02710423942,3.09208608348,0.0,9.17985065927,19.4245,47.3285115906,0.0,33.3988,13.9297115906
 05/23  21:00:00,39.2566019209,4.02710423942,0.504928558015,0.0,9.17985065927,19.4245,40.7376043914,0.0,25.0491,15.6885043914
 05/23  22:00:00,38.7216201029,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.9693842202,0.0729773446386,16.6994,13.1970068756
 05/23  23:00:00,39.4469833755,4.02710423942,0.0,0.0,9.17985065927,19.4245,18.3703884317,2.95899284019,8.3497,7.06169559151
 05/23  24:00:00,22.7224597032,4.02710423942,0.0,0.0,4.58992532963,8.1892,24.0060600001,14.8971576629,3.33988,5.76902233715
 05/24  01:00:00,14.8633271369,0.0,0.0,0.0,1.52997510988,7.4902,3.931960907,0.0,3.33988,0.592080906996
 05/24  02:00:00,14.8871983973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,14.8942470562,0.0,0.0,0.0,1.52997510988,7.4902,3.93196681524,0.0,3.33988,0.592086815241
 05/24  04:00:00,15.0635236269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  05:00:00,22.81175783,4.02710423942,0.0,0.0,4.58992532963,8.1892,37.154324349,28.784624349,8.3497,0.02
 05/24  06:00:00,34.5562451022,4.02710423942,0.0172250770526,0.0,9.17985065927,19.4245,40.0699210687,18.7563056082,16.6994,4.61421546055
 05/24  07:00:00,42.0915050669,4.02710423942,0.0269215863964,0.0,9.17985065927,26.9147,42.3367376326,0.41726422224,25.0491,16.8703734104
 05/24  08:00:00,42.156843322,4.02710423942,0.0312590016566,0.0,9.17985065927,26.9147,49.0875891952,0.0,33.3988,15.6887891952
 05/24  09:00:00,34.7280446571,4.02710423942,0.0542522019363,0.0,9.17985065927,19.4245,37.8062156545,0.00461450244334,25.0491,12.752501152
 05/24  10:00:00,43.2534388777,4.02710423942,1.07083289589,0.0,9.17985065927,26.9147,53.328876033,0.0,41.7485,11.580376033
 05/24  11:00:00,46.6786033304,4.02710423942,3.76989722379,0.0,9.17985065927,26.9147,54.5011860896,0.0,41.7485,12.7526860896
 05/24  12:00:00,48.5987447279,4.02710423942,6.33136499795,0.0,9.17985065927,26.9147,53.3284506845,0.0,41.7485,11.5799506845
 05/24  13:00:00,40.7922111742,4.02710423942,6.05391173183,0.0,9.17985065927,19.4245,43.2316648149,0.0,33.3988,9.83286481489
 05/24  14:00:00,39.8515054161,4.02710423942,5.10748138748,0.0,9.17985065927,19.4245,33.717090638,0.0,25.0491,8.66799063802
 05/24  15:00:00,38.8065242837,4.02710423942,4.06810351237,0.0,9.17985065927,19.4245,42.0656002942,0.0,33.3988,8.66680029416
 05/24  16:00:00,46.1627940209,4.02710423942,3.99013018674,0.0,9.17985065927,26.9147,58.7658980366,0.0,50.0982,8.66769803664
 05/24  17:00:00,46.8477220131,4.02710423942,4.7230182608,0.0,9.17985065927,26.9147,61.6786727103,0.0,50.0982,11.5804727103
 05/24  18:00:00,48.1992434067,4.02710423942,6.07431270231,0.0,9.17985065927,26.9147,65.7873654046,0.0,50.0982,15.6891654046
 05/24  19:00:00,38.427261529,4.02710423942,3.63495910699,0.0,9.17985065927,19.4245,50.2702668451,0.0,33.3988,16.8714668451
 05/24  20:00:00,35.4265625349,4.02710423942,0.705915944392,0.0,9.17985065927,19.4245,47.3268663821,0.0,33.3988,13.9280663821
 05/24  21:00:00,38.8181430451,4.02710423942,0.00161289585966,0.0,9.17985065927,19.4245,41.2009221568,0.465091033184,25.0491,15.6867311236
 05/24  22:00:00,38.6810168668,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.3577926725,5.90678518148,16.6994,12.751607491
 05/24  23:00:00,39.4306198859,4.02710423942,0.0,0.0,9.17985065927,19.4245,27.8231870713,11.9695972069,8.3497,7.50388986441
 05/24  24:00:00,22.7167952663,4.02710423942,0.0,0.0,4.58992532963,8.1892,30.2802108844,21.1706470474,3.33988,5.769683837
 05/25  01:00:00,14.869270371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  02:00:00,14.8978177023,0.0,0.0,0.0,1.52997510988,7.4902,3.93195632587,0.0,3.33988,0.592076325866
 05/25  03:00:00,14.9114770794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,15.071357507,0.0,0.0,0.0,1.52997510988,7.4902,3.9319622225,0.0,3.33988,0.592082222497
 05/25  05:00:00,22.8410453636,4.02710423942,0.0,0.0,4.58992532963,8.1892,34.9497350821,26.5800350821,8.3497,0.02
 05/25  06:00:00,34.5611298177,4.02710423942,0.0248162819654,0.0,9.17985065927,19.4245,46.4408580209,25.1285610301,16.6994,4.61289699083
 05/25  07:00:00,42.0468311163,4.02710423942,0.0301884186612,0.0,9.17985065927,26.9147,55.0310164912,13.1113657799,25.0491,16.8705507112
 05/25  08:00:00,42.0674135299,4.02710423942,0.0,0.0,9.17985065927,26.9147,52.3928463829,3.30632801617,33.3988,15.6877183667
 05/25  09:00:00,34.5973478939,4.02710423942,0.0,0.0,9.17985065927,19.4245,38.0139521734,0.213348449175,25.0491,12.7515037242
 05/25  10:00:00,42.1208992554,4.02710423942,0.027999086366,0.0,9.17985065927,26.9147,52.939945353,0.190294101275,41.7485,11.0011512517
 05/25  11:00:00,42.9645136175,4.02710423942,0.133210241944,0.0,9.17985065927,26.9147,54.5011526815,0.0,41.7485,12.7526526815
 05/25  12:00:00,44.1452434443,4.02710423942,1.93742813713,0.0,9.17985065927,26.9147,53.3275439066,0.0,41.7485,11.5790439066
 05/25  13:00:00,36.5463003693,4.02710423942,1.86264051215,0.0,9.17985065927,19.4245,43.2320952269,0.0,33.3988,9.83329522688
 05/25  14:00:00,35.2043176111,4.02710423942,0.526866266165,0.0,9.17985065927,19.4245,33.7171237111,0.0,25.0491,8.66802371111
 05/25  15:00:00,34.9778209911,4.02710423942,0.29881355963,0.0,9.17985065927,19.4245,42.0647145955,0.0,33.3988,8.66591459547
 05/25  16:00:00,43.4405131078,4.02710423942,1.30764070847,0.0,9.17985065927,26.9147,58.7650967004,0.0,50.0982,8.66689670038
 05/25  17:00:00,43.5739336761,4.02710423942,1.50071768593,0.0,9.17985065927,26.9147,61.6773033399,0.0,50.0982,11.5791033399
 05/25  18:00:00,44.0643986667,4.02710423942,1.98799126559,0.0,9.17985065927,26.9147,65.2047905047,0.0,50.0982,15.1065905047
 05/25  19:00:00,35.8143788455,4.02710423942,1.07392741865,0.0,9.17985065927,19.4245,50.2689798602,0.0,33.3988,16.8701798602
 05/25  20:00:00,35.1159874181,4.02710423942,0.410224317546,0.0,9.17985065927,19.4245,47.9065787048,0.0,33.3988,14.5077787048
 05/25  21:00:00,38.8302767934,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.8011713147,0.0642344476215,25.0491,15.6878368671
 05/25  22:00:00,38.6761547624,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.7908225494,7.33945901135,16.6994,12.7519635381
 05/25  23:00:00,39.4143789497,4.02710423942,0.0,0.0,9.17985065927,19.4245,32.0707553027,16.793226221,8.3497,6.92782908173
 05/25  24:00:00,22.6969468396,4.02710423942,0.0,0.0,4.58992532963,8.1892,36.4192732144,27.311028101,3.33988,5.76836511338
 05/26  01:00:00,14.8398702815,0.0,0.0,0.0,1.52997510988,7.4902,3.93193621132,0.0,3.33988,0.592056211317
 05/26  02:00:00,14.8640692074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  03:00:00,14.8762503551,0.0,0.0,0.0,1.52997510988,7.4902,3.93194213994,0.0,3.33988,0.592062139936
 05/26  04:00:00,15.5299584785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  05:00:00,23.2940344255,4.02710423942,0.0131367269222,0.0,4.58992532963,8.1892,53.2573376917,44.8876376917,8.3497,0.02
 05/26  06:00:00,34.7048353587,4.02710423942,0.0182069502433,0.0,9.17985065927,19.4245,67.3069625967,45.9935412408,16.6994,4.61402135588
 05/26  07:00:00,41.940333853,4.02710423942,0.0234073792821,0.0,9.17985065927,26.9147,81.7264029135,39.8093134572,25.0491,16.8679894563
 05/26  08:00:00,41.930312141,4.02710423942,0.00490091367848,0.0,9.17985065927,26.9147,90.3866206598,41.2996950212,33.3988,15.6881256386
 05/26  09:00:00,34.4316290517,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.6010988886,44.8004447431,25.0491,12.7515541455
 05/26  10:00:00,41.9310888634,4.02710423942,0.0106185718129,0.0,9.17985065927,26.9147,98.210155513,45.4610661952,41.7485,11.0005893178
