Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  11:00:00,42.6654962841,4.02710423942,0.0,0.0,9.17985065927,26.9147,92.8396303753,38.3394086792,41.7485,12.7517216961
 05/26  12:00:00,41.9728885598,4.02710423942,0.0,0.0,9.17985065927,26.9147,84.1421193098,30.8129978075,41.7485,11.5806215022
 05/26  13:00:00,34.4534531711,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.4238554848,33.193673006,33.3988,9.83138247877
 05/26  14:00:00,34.459031549,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.5154531766,36.800762643,25.0491,8.66559053359
 05/26  15:00:00,34.4443436165,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.9771234404,40.912057485,33.3988,8.66626595537
 05/26  16:00:00,41.8922032446,4.02710423942,0.0119275283533,0.0,9.17985065927,26.9147,92.0350147867,33.2717254075,50.0982,8.66508937919
 05/26  17:00:00,41.9111756246,4.02710423942,0.0,0.0,9.17985065927,26.9147,81.897520575,20.7995118598,50.0982,10.9998087152
 05/26  18:00:00,41.9190698003,4.02710423942,0.00261429282887,0.0,9.17985065927,26.9147,79.2549352285,13.4691767436,50.0982,15.6875584849
 05/26  19:00:00,34.4125017019,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.2094467893,16.9415513916,33.3988,16.8690953977
 05/26  20:00:00,34.3902468823,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.9559158492,22.6303286995,33.3988,13.9267871497
 05/26  21:00:00,38.5570460347,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.5973868229,39.8616482798,25.0491,15.6866385431
 05/26  22:00:00,38.5297824637,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.5218391208,51.0703538815,16.6994,12.7520852393
 05/26  23:00:00,39.3101311405,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.8161311884,59.5385658374,8.3497,6.92786535098
 05/26  24:00:00,22.546414678,4.02710423942,0.00169720551866,0.0,4.58992532963,8.1892,81.4550176741,72.3458700814,3.33988,5.7692675927
 05/27  01:00:00,14.6893340849,0.0,0.0,0.0,1.52997510988,7.4902,3.9319729378,0.0,3.33988,0.592092937799
 05/27  02:00:00,14.7121758514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  03:00:00,14.7220832768,0.0,0.0,0.0,1.52997510988,7.4902,3.93194932772,0.0,3.33988,0.592069327716
 05/27  04:00:00,14.8711447127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  05:00:00,22.6466307863,4.02710423942,0.0,0.0,4.58992532963,8.1892,96.4955801709,87.553804937,8.3497,0.592075233891
 05/27  06:00:00,34.3708268566,4.02710423942,0.0138900083414,0.0,9.17985065927,19.4245,101.429665538,80.6915412387,16.6994,4.03872429923
 05/27  07:00:00,41.8628376084,4.02710423942,0.00616293459394,0.0,9.17985065927,26.9147,82.4044547203,52.7418270397,25.0491,4.61352768057
 05/27  08:00:00,41.9138748022,4.02710423942,0.0,0.0,9.17985065927,26.9147,73.6027660904,35.5897806844,33.3988,4.614185406
 05/27  09:00:00,34.4675232512,4.02710423942,0.00116832637762,0.0,9.17985065927,19.4245,63.6696299908,24.6935508729,25.0491,13.9269791179
 05/27  10:00:00,41.9845371786,4.02710423942,0.00289334828624,0.0,9.17985065927,26.9147,73.3875588348,18.8868451398,41.7485,12.752213695
 05/27  11:00:00,42.7178681971,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.9935409313,8.31699698461,41.7485,13.9280439467
 05/27  12:00:00,42.0673058231,4.02710423942,0.0,0.0,9.17985065927,26.9147,57.6270626752,1.95188066075,41.7485,13.9266820144
 05/27  13:00:00,34.5507511443,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.3224291712,0.172454712614,33.3988,12.7511744585
 05/27  14:00:00,34.5549930612,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.2568621712,0.628751109844,25.0491,11.5790110613
 05/27  15:00:00,34.5423631747,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.672972311,0.273857619375,33.3988,11.0003146916
 05/27  16:00:00,41.9776462531,4.02710423942,0.0172634328871,0.0,9.17985065927,26.9147,59.9294123846,0.0,50.0982,9.83121238456
 05/27  17:00:00,41.9642139462,4.02710423942,0.0,0.0,9.17985065927,26.9147,62.5234453591,0.846116020634,50.0982,11.5791293385
 05/27  18:00:00,41.981297334,4.02710423942,0.00927055045692,0.0,9.17985065927,26.9147,65.7832568611,0.0,50.0982,15.6850568611
 05/27  19:00:00,34.6183655277,4.02710423942,0.0,0.0,9.17985065927,19.4245,48.5368401937,0.0325225196335,33.3988,15.1055176741
 05/27  20:00:00,34.5645132719,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.6513669341,8.32555317866,33.3988,13.9270137554
 05/27  21:00:00,38.7042563642,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.2356968576,16.5009017777,25.0491,15.6856950799
 05/27  22:00:00,38.5853051959,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.5651059483,23.7803105979,16.6994,11.0853953504
 05/27  23:00:00,39.3428392989,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.0796816407,33.148278734,8.3497,8.58170290661
 05/27  24:00:00,22.6185862476,4.02710423942,0.0,0.0,4.58992532963,8.1892,53.9316451218,44.8228094271,3.33988,5.7689556947
 05/28  01:00:00,14.7532233383,0.0,0.0,0.0,1.52997510988,7.4902,3.93197212851,0.0,3.33988,0.592092128506
 05/28  02:00:00,14.7672077396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,14.7755181212,0.0,0.0,0.0,1.52997510988,7.4902,3.93196081758,0.0,3.33988,0.592080817579
 05/28  04:00:00,14.9366064577,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,22.7200668843,4.02710423942,0.0,0.0,4.58992532963,8.1892,62.2801617212,53.3383750157,8.3497,0.592086705497
 05/28  06:00:00,34.4473037127,4.02710423942,0.0126558278075,0.0,9.17985065927,19.4245,68.7766957316,48.0380624748,16.6994,4.03923325675
 05/28  07:00:00,41.9359249786,4.02710423942,0.00736064796739,0.0,9.17985065927,26.9147,57.4376223804,27.774798125,25.0491,4.61372425546
 05/28  08:00:00,41.9823398785,4.02710423942,0.0,0.0,9.17985065927,26.9147,51.3079605829,13.2950729389,33.3988,4.61408764398
 05/28  09:00:00,34.5450852067,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.382863534,6.29394879173,25.0491,4.03981474228
 05/28  10:00:00,42.1102900983,4.02710423942,0.0146934003345,0.0,9.17985065927,26.9147,55.6848362095,0.00999965018032,41.7485,13.9263365594
 05/28  11:00:00,43.2249800395,4.02710423942,0.384209115013,0.0,9.17985065927,26.9147,55.6772624901,0.0,41.7485,13.9287624901
 05/28  12:00:00,43.5405685191,4.02710423942,1.34057571581,0.0,9.17985065927,26.9147,53.326691035,0.0,41.7485,11.578191035
 05/28  13:00:00,37.0139199684,4.02710423942,2.32196813679,0.0,9.17985065927,19.4245,44.3989217571,0.0,33.3988,11.0001217571
 05/28  14:00:00,37.0911727858,4.02710423942,2.38236082543,0.0,9.17985065927,19.4245,33.7158845258,0.0,25.0491,8.66678452578
 05/28  15:00:00,37.0088910825,4.02710423942,2.30959893039,0.0,9.17985065927,19.4245,42.0640549347,0.0,33.3988,8.66525493466
 05/28  16:00:00,44.798773691,4.02710423942,2.70346572838,0.0,9.17985065927,26.9147,58.7646843018,0.0,50.0982,8.66648430184
 05/28  17:00:00,45.6808694881,4.02710423942,3.57736912378,0.0,9.17985065927,26.9147,61.098737742,0.0,50.0982,11.000537742
 05/28  18:00:00,46.4538501644,4.02710423942,4.34679898015,0.0,9.17985065927,26.9147,64.0244458572,0.0,50.0982,13.9262458572
 05/28  19:00:00,37.4993213151,4.02710423942,2.72040104374,0.0,9.17985065927,19.4245,47.8169265217,0.0,33.3988,14.4181265217
 05/28  20:00:00,35.8965353551,4.02710423942,1.15658405758,0.0,9.17985065927,19.4245,44.4885230603,0.0,33.3988,11.0897230603
 05/28  21:00:00,38.8825358059,4.02710423942,0.0216458962362,0.0,9.17985065927,19.4245,38.9967755989,0.0218981808576,25.0491,13.925777418
 05/28  22:00:00,38.7020672074,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.2368895909,0.959363755368,16.6994,11.5781258355
 05/28  23:00:00,39.4157743978,4.02710423942,0.0,0.0,9.17985065927,19.4245,24.7986579748,10.6798066588,8.3497,5.76915131601
 05/28  24:00:00,22.6743370371,4.02710423942,0.00164168011007,0.0,4.58992532963,8.1892,42.3926372977,32.126534737,3.33988,6.92622256064
 05/29  01:00:00,14.8408654154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  02:00:00,14.8950175583,0.0,0.0,0.0,1.52997510988,7.4902,3.93196207253,0.0,3.33988,0.592082072528
 05/29  03:00:00,14.9159988758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  04:00:00,15.0883649319,0.0,0.0,0.0,1.52997510988,7.4902,3.93196796004,0.0,3.33988,0.592087960037
 05/29  05:00:00,22.8686876321,4.02710423942,0.0,0.0,4.58992532963,8.1892,28.2382382647,19.8685382647,8.3497,0.02
 05/29  06:00:00,34.6034694521,4.02710423942,0.0259295010677,0.0,9.17985065927,19.4245,35.8477944811,14.535268181,16.6994,4.61312630004
 05/29  07:00:00,42.0812330547,4.02710423942,0.0288095796049,0.0,9.17985065927,26.9147,29.9747730732,0.313481122972,25.0491,4.61219195022
 05/29  08:00:00,42.116093272,4.02710423942,0.0131214992503,0.0,9.17985065927,26.9147,37.4386147961,0.0,33.3988,4.0398147961
 05/29  09:00:00,34.6620126554,4.02710423942,0.00654596508661,0.0,9.17985065927,19.4245,29.7062313808,0.0431943209911,25.0491,4.61393705982
 05/29  10:00:00,43.5504533672,4.02710423942,1.3717814973,0.0,9.17985065927,26.9147,55.672634252,0.0,41.7485,13.924134252
 05/29  11:00:00,46.6024703401,4.02710423942,3.69544325268,0.0,9.17985065927,26.9147,55.6747037546,0.0,41.7485,13.9262037546
 05/29  12:00:00,47.398340853,4.02710423942,5.1381422949,0.0,9.17985065927,26.9147,52.7494988199,0.0,41.7485,11.0009988199
 05/29  13:00:00,39.8294795873,4.02710423942,5.09837748978,0.0,9.17985065927,19.4245,44.9767493727,0.0,33.3988,11.5779493727
 05/29  14:00:00,38.9107641654,4.02710423942,4.17503700878,0.0,9.17985065927,19.4245,33.1382961328,0.0,25.0491,8.08919613278
 05/29  15:00:00,38.0980647252,4.02710423942,3.37134665028,0.0,9.17985065927,19.4245,42.0658102159,0.0,33.3988,8.66701021585
 05/29  16:00:00,46.3006746856,4.02710423942,4.16966783396,0.0,9.17985065927,26.9147,58.7650321081,0.0,50.0982,8.66683210815
 05/29  17:00:00,46.7706811748,4.02710423942,4.63957037529,0.0,9.17985065927,26.9147,61.0982780599,0.0,50.0982,11.0000780599
 05/29  18:00:00,47.4173954696,4.02710423942,5.29051201902,0.0,9.17985065927,26.9147,64.0272782448,0.0,50.0982,13.9290782448
 05/29  19:00:00,38.6729871472,4.02710423942,3.87072013896,0.0,9.17985065927,19.4245,47.3279204469,0.0,33.3988,13.9291204469
 05/29  20:00:00,37.5124675347,4.02710423942,2.73979138,0.0,9.17985065927,19.4245,44.9766436187,0.0,33.3988,11.5778436187
 05/29  21:00:00,39.5946432944,4.02710423942,0.695677784393,0.0,9.17985065927,19.4245,38.9735098812,0.0,25.0491,13.9244098812
 05/29  22:00:00,38.7905625277,4.02710423942,0.0312958726942,0.0,9.17985065927,19.4245,27.6990271482,0.0,16.6994,10.9996271482
 05/29  23:00:00,39.5149676317,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.1660538778,0.0472964770094,8.3497,5.76905740075
 05/29  24:00:00,22.8027715601,4.02710423942,0.0,0.0,4.58992532963,8.1892,11.0113921385,0.168381355233,3.33988,7.50313078325
 05/30  01:00:00,14.9457667917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,14.956537849,0.0,0.0,0.0,1.52997510988,7.4902,3.93193559935,0.0,3.33988,0.592055599347
 05/30  03:00:00,14.952922231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  04:00:00,15.67795515,0.0,0.0,0.0,1.52997510988,7.4902,3.93194152894,0.0,3.33988,0.592061528941
 05/30  05:00:00,23.4466957494,4.02710423942,0.0,0.0,4.58992532963,8.1892,21.5023904878,13.1326904878,8.3497,0.02
 05/30  06:00:00,34.8790565099,4.02710423942,0.02481892565,0.0,9.17985065927,19.4245,28.8464855134,7.5348126706,16.6994,4.61227284284
 05/30  07:00:00,42.1409961686,4.02710423942,0.0541480602923,0.0,9.17985065927,26.9147,41.3338069197,0.0,25.0491,16.2847069197
 05/30  08:00:00,42.5951606964,4.02710423942,0.438095901722,0.0,9.17985065927,26.9147,49.0828919845,0.0,33.3988,15.6840919845
 05/30  09:00:00,36.5542946843,4.02710423942,1.84936010078,0.0,9.17985065927,19.4245,37.2202121636,0.0,25.0491,12.1711121636
 05/30  10:00:00,47.0658284513,4.02710423942,4.84473526983,0.0,9.17985065927,26.9147,53.3267915961,0.0,41.7485,11.5782915961
 05/30  11:00:00,52.062172296,4.02710423942,9.08984939972,0.0,9.17985065927,26.9147,53.9184013993,0.0,41.7485,12.1699013993
 05/30  12:00:00,54.9580735308,4.02710423942,12.6091855155,0.0,9.17985065927,26.9147,53.3265041247,0.0,41.7485,11.5780041247
 05/30  13:00:00,45.573119369,4.02710423942,10.7932267298,0.0,9.17985065927,19.4245,43.2301764389,0.0,33.3988,9.83137643893
 05/30  14:00:00,44.0012503987,4.02710423942,9.21553293324,0.0,9.17985065927,19.4245,33.1378100834,0.0,25.0491,8.08871008337
 05/30  15:00:00,43.0918701092,4.02710423942,8.30490737504,0.0,9.17985065927,19.4245,42.0645475646,0.0,33.3988,8.66574756463
 05/30  16:00:00,51.4873659517,4.02710423942,9.21787772694,0.0,9.17985065927,26.9147,58.7632861043,0.0,50.0982,8.66508610432
 05/30  17:00:00,53.513482524,4.02710423942,11.2607866666,0.0,9.17985065927,26.9147,61.0968074486,0.0,50.0982,10.9986074486
 05/30  18:00:00,55.2406741478,4.02710423942,13.032891177,0.0,9.17985065927,26.9147,65.2025073774,0.0,50.0982,15.1043073774
 05/30  19:00:00,44.4896858141,4.02710423942,9.79667633225,0.0,9.17985065927,19.4245,50.2660704332,0.0,33.3988,16.8672704332
 05/30  20:00:00,42.0473605206,4.02710423942,7.38372528516,0.0,9.17985065927,19.4245,47.3238344125,0.0,33.3988,13.9250344125
 05/30  21:00:00,42.4080743553,4.02710423942,3.58527238261,0.0,9.17985065927,19.4245,40.1528575901,0.0,25.0491,15.1037575901
 05/30  22:00:00,40.2597910444,4.02710423942,1.44845628495,0.0,9.17985065927,19.4245,29.449996839,0.0,16.6994,12.750596839
 05/30  23:00:00,40.0238585954,4.02710423942,0.44752929213,0.0,9.17985065927,19.4245,15.2780427671,0.0,8.3497,6.92834276714
 05/30  24:00:00,22.8689241393,4.02710423942,0.0,0.0,4.58992532963,8.1892,9.25272439433,0.143552258082,3.33988,5.76929213625
 05/31  01:00:00,15.0152050928,0.0,0.0,0.0,1.52997510988,7.4902,3.93197205375,0.0,3.33988,0.592092053747
 05/31  02:00:00,15.0403521995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  03:00:00,15.0517188767,0.0,0.0,0.0,1.52997510988,7.4902,3.9319435098,0.0,3.33988,0.592063509801
 05/31  04:00:00,15.2353384035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  05:00:00,23.0236039674,4.02710423942,0.0,0.0,4.58992532963,8.1892,9.08431071002,0.1425412848,8.3497,0.592069425225
 05/31  06:00:00,34.7912342311,4.02710423942,0.0559189688688,0.0,9.17985065927,19.4245,20.7386830696,0.0,16.6994,4.03928306958
 05/31  07:00:00,42.6247674591,4.02710423942,0.461413444812,0.0,9.17985065927,26.9147,41.9129587234,0.0,25.0491,16.8638587234
 05/31  08:00:00,42.3794230397,4.02710423942,0.240708116393,0.0,9.17985065927,26.9147,48.5005298116,0.0,33.3988,15.1017298116
 05/31  09:00:00,34.7183865588,4.02710423942,0.0559123589804,0.0,9.17985065927,19.4245,37.8370742112,0.0392668776098,25.0491,12.7487073336
 05/31  10:00:00,43.4934930639,4.02710423942,1.31291788605,0.0,9.17985065927,26.9147,52.7481386464,0.0,41.7485,10.9996386464
 05/31  11:00:00,46.8704924888,4.02710423942,3.9487497987,0.0,9.17985065927,26.9147,54.4983073735,0.0,41.7485,12.7498073735
 05/31  12:00:00,48.2120348064,4.02710423942,5.93756574721,0.0,9.17985065927,26.9147,52.746923803,0.0,41.7485,10.998423803
 05/31  13:00:00,40.0816655581,4.02710423942,5.35917090526,0.0,9.17985065927,19.4245,43.2296528035,0.0,33.3988,9.83085280348
 05/31  14:00:00,39.2189843888,4.02710423942,4.48997055045,0.0,9.17985065927,19.4245,33.7133131132,0.0,25.0491,8.66421311321
 05/31  15:00:00,38.6077979789,4.02710423942,3.88546628348,0.0,9.17985065927,19.4245,41.4864870094,0.0,33.3988,8.08768700941
 05/31  16:00:00,47.2371140816,4.02710423942,5.1081242703,0.0,9.17985065927,26.9147,58.7641891333,0.0,50.0982,8.66598913331
 05/31  17:00:00,47.8019771996,4.02710423942,5.6794410047,0.0,9.17985065927,26.9147,61.0970524718,0.0,50.0982,10.9988524718
 05/31  18:00:00,47.7263817799,4.02710423942,5.61970711149,0.0,9.17985065927,26.9147,65.2017683732,0.0,50.0982,15.1035683732
 05/31  19:00:00,38.1997588112,4.02710423942,3.42401422571,0.0,9.17985065927,19.4245,50.2652057851,0.0,33.3988,16.8664057851
 05/31  20:00:00,36.5275871006,4.02710423942,1.78770448076,0.0,9.17985065927,19.4245,47.3215149352,0.0,33.3988,13.9227149352
 05/31  21:00:00,39.1940809618,4.02710423942,0.328301314481,0.0,9.17985065927,19.4245,40.1515364501,0.0,25.0491,15.1024364501
 05/31  22:00:00,38.7102170939,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.5717006106,0.123742418956,16.6994,12.7485581917
 05/31  23:00:00,39.4226746932,4.02710423942,0.0,0.0,9.17985065927,19.4245,22.4905941995,7.21374225736,8.3497,6.92715194211
 05/31  24:00:00,22.6958858344,4.02710423942,0.0,0.0,4.58992532963,8.1892,32.1716353508,23.0630275873,3.33988,5.76872776351
 06/01  01:00:00,14.8290505059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  02:00:00,14.8421551256,0.0,0.0,0.0,1.52997510988,7.4902,3.93195656226,0.0,3.33988,0.592076562257
 06/01  03:00:00,14.8372309183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  04:00:00,14.9686731318,0.0,0.0,0.0,1.52997510988,7.4902,3.93196246904,0.0,3.33988,0.592082469045
 06/01  05:00:00,22.7313281307,4.02710423942,0.0,0.0,4.58992532963,8.1892,63.5101024978,55.1404024978,8.3497,0.02
 06/01  06:00:00,34.4660655602,4.02710423942,0.0179111923607,0.0,9.17985065927,19.4245,67.8064271485,46.4941555097,16.6994,4.61287163872
 06/01  07:00:00,42.0037702089,4.02710423942,0.0124082965951,0.0,9.17985065927,26.9147,58.0276342973,16.6951099296,25.0491,16.2834243677
 06/01  08:00:00,42.134586906,4.02710423942,0.019072679419,0.0,9.17985065927,26.9147,48.5012629401,0.0,33.3988,15.1024629401
 06/01  09:00:00,34.6658947416,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.8075322968,0.0103118641889,25.0491,12.7481204327
 06/01  10:00:00,42.9043648562,4.02710423942,0.737103684468,0.0,9.17985065927,26.9147,52.7475919548,0.0,41.7485,10.9990919548
 06/01  11:00:00,45.2534132828,4.02710423942,2.36047591696,0.0,9.17985065927,26.9147,54.4983988807,0.0,41.7485,12.7498988807
 06/01  12:00:00,49.2368028124,4.02710423942,6.97313606861,0.0,9.17985065927,26.9147,52.7483342222,0.0,41.7485,10.9998342222
 06/01  13:00:00,41.8849540925,4.02710423942,7.15880434642,0.0,9.17985065927,19.4245,43.2299868151,0.0,33.3988,9.83118681512
 06/01  14:00:00,41.4035866574,4.02710423942,6.65467570303,0.0,9.17985065927,19.4245,33.7140756024,0.0,25.0491,8.66497560242
 06/01  15:00:00,41.4439033798,4.02710423942,6.68043729396,0.0,9.17985065927,19.4245,41.4871414844,0.0,33.3988,8.08834148437
 06/01  16:00:00,50.677871423,4.02710423942,8.41387722162,0.0,9.17985065927,26.9147,58.7635148525,0.0,50.0982,8.6653148525
 06/01  17:00:00,52.5657920095,4.02710423942,10.316818506,0.0,9.17985065927,26.9147,61.0969487123,0.0,50.0982,10.9987487123
 06/01  18:00:00,55.1829722329,4.02710423942,12.9714509077,0.0,9.17985065927,26.9147,65.201125108,0.0,50.0982,15.102925108
 06/01  19:00:00,46.7570282729,4.02710423942,11.8400634313,0.0,9.17985065927,19.4245,50.2639372947,0.0,33.3988,16.8651372947
 06/01  20:00:00,45.4179558274,4.02710423942,10.5403060914,0.0,9.17985065927,19.4245,46.7422104214,0.0,33.3988,13.3434104214
 06/01  21:00:00,44.6587181053,4.02710423942,5.68545457079,0.0,9.17985065927,19.4245,40.7325978822,0.0,25.0491,15.6834978822
 06/01  22:00:00,40.1144596987,4.02710423942,1.31479921111,0.0,9.17985065927,19.4245,28.8700397037,0.0,16.6994,12.1706397037
 06/01  23:00:00,39.5451679611,4.02710423942,0.00543757205387,0.0,9.17985065927,19.4245,15.3317763824,0.053481717481,8.3497,6.92859466495
 06/01  24:00:00,22.8156721026,4.02710423942,0.00728954503688,0.0,4.58992532963,8.1892,9.3533476992,0.244660270849,3.33988,5.76880742835
 06/02  01:00:00,14.9815905197,0.0,0.0,0.0,1.52997510988,7.4902,3.93195670324,0.0,3.33988,0.592076703245
 06/02  02:00:00,15.0234800187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,15.0216992476,0.0,0.0,0.0,1.52997510988,7.4902,3.93196261941,0.0,3.33988,0.592082619413
 06/02  04:00:00,15.7648619802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  05:00:00,23.5132394178,4.02710423942,0.0,0.0,4.58992532963,8.1892,15.2132635424,6.27147503808,8.3497,0.592088504275
 06/02  06:00:00,34.9382701394,4.02710423942,0.0379413854646,0.0,9.17985065927,19.4245,24.206496338,3.46774209613,16.6994,4.03935424185
 06/02  07:00:00,42.1681677133,4.02710423942,0.0556764198246,0.0,9.17985065927,26.9147,41.9295919006,0.0155583454097,25.0491,16.8649335552
 06/02  08:00:00,42.39218012,4.02710423942,0.250018306706,0.0,9.17985065927,26.9147,48.4994055641,0.0,33.3988,15.1006055641
 06/02  09:00:00,35.5881781865,4.02710423942,0.90296654694,0.0,9.17985065927,19.4245,37.2181320877,0.0,25.0491,12.1690320877
 06/02  10:00:00,45.4657518302,4.02710423942,3.26651077796,0.0,9.17985065927,26.9147,52.7455855169,0.0,41.7485,10.9970855169
 06/02  11:00:00,49.2628671608,4.02710423942,6.33007946077,0.0,9.17985065927,26.9147,54.497886555,0.0,41.7485,12.749386555
 06/02  12:00:00,49.5552389085,4.02710423942,7.27752905577,0.0,9.17985065927,26.9147,52.7466707065,0.0,41.7485,10.9981707065
 06/02  13:00:00,39.8307492488,4.02710423942,5.11960050425,0.0,9.17985065927,19.4245,43.2286058991,0.0,33.3988,9.82980589906
 06/02  14:00:00,38.1770211438,4.02710423942,3.46690576116,0.0,9.17985065927,19.4245,33.137801262,0.0,25.0491,8.08870126195
 06/02  15:00:00,36.1029004869,4.02710423942,1.41126354175,0.0,9.17985065927,19.4245,42.0636773848,0.0,33.3988,8.66487738476
 06/02  16:00:00,43.468075433,4.02710423942,1.31884339004,0.0,9.17985065927,26.9147,58.1859835062,0.0,50.0982,8.08778350617
 06/02  17:00:00,43.265305073,4.02710423942,1.21929726014,0.0,9.17985065927,26.9147,61.675314197,0.0,50.0982,11.577114197
 06/02  18:00:00,43.3563790042,4.02710423942,1.32656895297,0.0,9.17985065927,26.9147,65.198815893,0.0,50.0982,15.100615893
 06/02  19:00:00,34.7080853181,4.02710423942,0.191838024797,0.0,9.17985065927,19.4245,49.693518739,0.0116965576232,33.3988,16.2830221814
 06/02  20:00:00,34.4685637482,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.0007319315,2.67846813392,33.3988,13.9234637976
 06/02  21:00:00,38.6164831165,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.6568612239,21.5060392533,25.0491,15.1017219705
 06/02  22:00:00,38.5895114138,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.7492896098,32.3017653491,16.6994,12.7481242607
 06/02  23:00:00,39.3473191167,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.5730508184,42.2974011014,8.3497,6.92594971702
 06/02  24:00:00,22.5905197414,4.02710423942,0.00193336935608,0.0,4.58992532963,8.1892,67.3465917062,58.2378018408,3.33988,5.76890986538
 06/03  01:00:00,14.731791063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,14.7474867133,0.0,0.0,0.0,1.52997510988,7.4902,3.93195397522,0.0,3.33988,0.59207397522
 06/03  03:00:00,14.751505266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,14.895908593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  05:00:00,22.6672957777,4.02710423942,0.00613672681547,0.0,4.58992532963,8.1892,94.6507328688,85.7089443736,8.3497,0.592088495228
 06/03  06:00:00,34.3779308821,4.02710423942,0.00517344136866,0.0,9.17985065927,19.4245,93.3700079606,72.6319956401,16.6994,4.03861232044
 06/03  07:00:00,41.8922603859,4.02710423942,0.0047840897773,0.0,9.17985065927,26.9147,74.4177749621,44.7550912646,25.0491,4.61358369749
 06/03  08:00:00,41.9544863819,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.3399827918,25.9015313648,33.3988,4.03965142698
 06/03  09:00:00,34.5220399644,4.02710423942,0.00205812426613,0.0,9.17985065927,19.4245,53.2893500127,14.3169716176,25.0491,13.9232783951
 06/03  10:00:00,42.045319446,4.02710423942,0.0023317874547,0.0,9.17985065927,26.9147,62.6568899862,8.15990221582,41.7485,12.7484877703
 06/03  11:00:00,42.7991193817,4.02710423942,0.00509842903954,0.0,9.17985065927,26.9147,55.0927088055,0.0,41.7485,13.3442088055
 06/03  12:00:00,42.5551524294,4.02710423942,0.395117064496,0.0,9.17985065927,26.9147,55.6723234137,0.0,41.7485,13.9238234137
 06/03  13:00:00,34.8725682628,4.02710423942,0.228800407215,0.0,9.17985065927,19.4245,45.5681806951,0.0,33.3988,12.1693806951
 06/03  14:00:00,34.8173654965,4.02710423942,0.159794426854,0.0,9.17985065927,19.4245,36.6256776013,0.0,25.0491,11.5765776013
 06/03  15:00:00,34.9973856632,4.02710423942,0.335692247031,0.0,9.17985065927,19.4245,44.3962718454,0.0,33.3988,10.9974718454
 06/03  16:00:00,43.3805049626,4.02710423942,1.30930953134,0.0,9.17985065927,26.9147,59.3506377178,0.0,50.0982,9.25243771779
 06/03  17:00:00,43.7027691415,4.02710423942,1.63103456774,0.0,9.17985065927,26.9147,61.6749849196,0.0,50.0982,11.5767849196
 06/03  18:00:00,44.1431696455,4.02710423942,2.0832313864,0.0,9.17985065927,26.9147,65.1999127033,0.0,50.0982,15.1017127033
 06/03  19:00:00,35.8248073241,4.02710423942,1.11439713804,0.0,9.17985065927,19.4245,48.499731201,0.0,33.3988,15.100931201
 06/03  20:00:00,34.8368486982,4.02710423942,0.169386568405,0.0,9.17985065927,19.4245,46.7460880239,0.00503131174961,33.3988,13.3422567121
 06/03  21:00:00,38.7758771723,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.3405215774,2.19077666216,25.0491,15.1006449153
 06/03  22:00:00,38.6418353189,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.1645527827,8.88856405437,16.6994,11.5765887283
 06/03  23:00:00,39.3857801276,4.02710423942,0.0,0.0,9.17985065927,19.4245,33.0316764736,16.5940746018,8.3497,8.08790187187
 06/03  24:00:00,22.6699313358,4.02710423942,0.0,0.0,4.58992532963,8.1892,38.5958907019,29.4871585453,3.33988,5.76885215665
 06/04  01:00:00,14.8174725093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,14.8464299445,0.0,0.0,0.0,1.52997510988,7.4902,3.93193627889,0.0,3.33988,0.592056278888
 06/04  03:00:00,14.8605709182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  04:00:00,15.0123990472,0.0,0.0,0.0,1.52997510988,7.4902,3.9319422074,0.0,3.33988,0.592062207399
 06/04  05:00:00,22.7878899031,4.02710423942,0.0,0.0,4.58992532963,8.1892,43.5248783371,35.1551783371,8.3497,0.02
 06/04  06:00:00,34.5173851932,4.02710423942,0.0237015490287,0.0,9.17985065927,19.4245,51.2100840811,29.8981630405,16.6994,4.61252104063
 06/04  07:00:00,41.9750911516,4.02710423942,0.00820071465282,0.0,9.17985065927,26.9147,45.8992034113,16.8105754503,25.0491,4.03952796096
 06/04  08:00:00,41.9909011599,4.02710423942,0.0,0.0,9.17985065927,26.9147,50.1505753392,12.1381432145,33.3988,4.61363212464
 06/04  09:00:00,34.5187666232,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.7701992341,14.6814585465,25.0491,4.03964068765
 06/04  10:00:00,42.0546264694,4.02710423942,0.00594355063085,0.0,9.17985065927,26.9147,59.4128604241,3.74196243894,41.7485,13.9223979851
 06/04  11:00:00,43.1663047729,4.02710423942,0.331618122611,0.0,9.17985065927,26.9147,55.0930417632,0.0,41.7485,13.3445417632
 06/04  12:00:00,44.2145481725,4.02710423942,2.00550302075,0.0,9.17985065927,26.9147,52.7472958435,0.0,41.7485,10.9987958435
 06/04  13:00:00,36.9065866611,4.02710423942,2.21591451526,0.0,9.17985065927,19.4245,44.3967722016,0.0,33.3988,10.9979722016
 06/04  14:00:00,35.3440520261,4.02710423942,0.66953953011,0.0,9.17985065927,19.4245,33.7142094706,0.0,25.0491,8.66510947061
 06/04  15:00:00,35.5063182901,4.02710423942,0.825757984173,0.0,9.17985065927,19.4245,41.4860828368,0.0,33.3988,8.08728283684
 06/04  16:00:00,44.8233024402,4.02710423942,2.72658139659,0.0,9.17985065927,26.9147,58.7624441643,0.0,50.0982,8.66424416431
 06/04  17:00:00,45.330586351,4.02710423942,3.23395936425,0.0,9.17985065927,26.9147,61.0959844529,0.0,50.0982,10.9977844529
 06/04  18:00:00,45.621379964,4.02710423942,3.53156764943,0.0,9.17985065927,26.9147,64.0208319643,0.0,50.0982,13.9226319643
 06/04  19:00:00,36.8282429191,4.02710423942,2.06890808216,0.0,9.17985065927,19.4245,46.7415517981,0.0,33.3988,13.3427517981
 06/04  20:00:00,36.2437334728,4.02710423942,1.50368480963,0.0,9.17985065927,19.4245,44.3965614797,0.0,33.3988,10.9977614797
 06/04  21:00:00,39.0988526519,4.02710423942,0.235725436885,0.0,9.17985065927,19.4245,38.9853286083,0.0133472019133,25.0491,13.9228814064
 06/04  22:00:00,38.6910706914,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.9776781041,2.28030186105,16.6994,10.9979762431
 06/04  23:00:00,39.4099369381,4.02710423942,0.0,0.0,9.17985065927,19.4245,24.9983015805,10.8803595448,8.3497,5.76824203571
 06/04  24:00:00,22.6834862947,4.02710423942,0.0,0.0,4.58992532963,8.1892,34.2973887371,24.0306577159,3.33988,6.92685102118
 06/05  01:00:00,14.8290320666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  02:00:00,14.8573637454,0.0,0.0,0.0,1.52997510988,7.4902,3.93196343466,0.0,3.33988,0.592083434665
 06/05  03:00:00,14.8671899701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  04:00:00,15.0130127986,0.0,0.0,0.0,1.52997510988,7.4902,3.93196932001,0.0,3.33988,0.592089320012
 06/05  05:00:00,22.7786231636,4.02710423942,0.0,0.0,4.58992532963,8.1892,43.6806150544,35.3109150544,8.3497,0.02
 06/05  06:00:00,34.5186420114,4.02710423942,0.0195927871325,0.0,9.17985065927,19.4245,48.0111404687,26.6993849142,16.6994,4.61235555449
 06/05  07:00:00,42.0453688767,4.02710423942,0.016628392754,0.0,9.17985065927,26.9147,46.4392699315,5.10904832829,25.0491,16.2811216032
 06/05  08:00:00,42.3743252452,4.02710423942,0.242920021785,0.0,9.17985065927,26.9147,48.5020286458,0.00397002349593,33.3988,15.0992586223
 06/05  09:00:00,35.6386670116,4.02710423942,0.948404681665,0.0,9.17985065927,19.4245,37.218252804,0.0,25.0491,12.169152804
 06/05  10:00:00,45.6498272245,4.02710423942,3.44379925052,0.0,9.17985065927,26.9147,52.745320385,0.0,41.7485,10.996820385
 06/05  11:00:00,50.2477828714,4.02710423942,7.30145244087,0.0,9.17985065927,26.9147,53.9166170911,0.0,41.7485,12.1681170911
 06/05  12:00:00,53.2424206375,4.02710423942,10.9236000215,0.0,9.17985065927,26.9147,52.7469032123,0.0,41.7485,10.9984032123
 06/05  13:00:00,45.2214334198,4.02710423942,10.4450544519,0.0,9.17985065927,19.4245,43.2286461347,0.0,33.3988,9.8298461347
 06/05  14:00:00,45.5633612219,4.02710423942,10.757028097,0.0,9.17985065927,19.4245,33.1371611471,0.0,25.0491,8.08806114708
 06/05  15:00:00,45.8591347401,4.02710423942,11.0348921265,0.0,9.17985065927,19.4245,42.062582152,0.0,33.3988,8.66378215198
 06/05  16:00:00,55.4075581493,4.02710423942,13.0889683687,0.0,9.17985065927,26.9147,58.1869190495,0.0,50.0982,8.08871904947
 06/05  17:00:00,56.9311938157,4.02710423942,14.6760763153,0.0,9.17985065927,26.9147,61.0946995799,0.0,50.0982,10.9964995799
 06/05  18:00:00,58.8168781109,4.02710423942,16.5734550466,0.0,9.17985065927,26.9147,65.1988044476,0.0,50.0982,15.1006044476
 06/05  19:00:00,51.3509893446,4.02710423942,16.4025889395,0.0,9.17985065927,19.4245,49.6792849444,0.0,33.3988,16.2804849444
 06/05  20:00:00,48.4044657767,4.02710423942,13.5208719357,0.0,9.17985065927,19.4245,47.3206423127,0.0,33.3988,13.9218423127
 06/05  21:00:00,48.9916645513,4.02710423942,9.98906738211,0.0,9.17985065927,19.4245,40.1498745467,0.0,25.0491,15.1007745467
 06/05  22:00:00,47.2716053633,4.02710423942,8.40169660761,0.0,9.17985065927,19.4245,28.8677442369,0.0,16.6994,12.1683442369
 06/05  23:00:00,46.1972012926,4.02710423942,6.55350761346,0.0,9.17985065927,19.4245,15.2762579895,0.0,8.3497,6.92655798946
 06/05  24:00:00,25.3330801069,4.02710423942,2.39657321937,0.0,4.58992532963,8.1892,9.19077979906,0.0822845310857,3.33988,5.76861526797
 06/06  01:00:00,15.0766474731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,15.0985132591,0.0,0.0,0.0,1.52997510988,7.4902,3.93196968149,0.0,3.33988,0.59208968149
 06/06  03:00:00,15.1047123765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  04:00:00,15.9394580267,0.0,0.0,0.0,1.52997510988,7.4902,3.93197555693,0.0,3.33988,0.592095556931
 06/06  05:00:00,24.7921607409,4.02710423942,1.04287103295,0.0,4.58992532963,8.1892,8.45800115481,0.0883011548077,8.3497,0.02
 06/06  06:00:00,38.1578479056,4.02710423942,3.04230395448,0.0,9.17985065927,19.4245,21.3113288133,0.0,16.6994,4.61192881326
 06/06  07:00:00,51.964263838,4.02710423942,9.73040006574,0.0,9.17985065927,26.9147,41.3260122224,0.0,25.0491,16.2769122224
 06/06  08:00:00,55.4189868616,4.02710423942,13.1630246124,0.0,9.17985065927,26.9147,47.9166173829,0.0,33.3988,14.5178173829
 06/06  09:00:00,48.7441300104,4.02710423942,13.9601558536,0.0,9.17985065927,19.4245,37.7960657295,0.0,25.0491,12.7469657295
 06/06  10:00:00,57.802511229,4.02710423942,15.5140629065,0.0,9.17985065927,26.9147,52.7465673484,0.0,41.7485,10.9980673484
 06/06  11:00:00,62.394510777,4.02710423942,19.3816476507,0.0,9.17985065927,26.9147,53.9178649992,0.0,41.7485,12.1693649992
 06/06  12:00:00,65.0979458259,4.02710423942,22.7127911422,0.0,9.17985065927,26.9147,52.745979991,0.0,41.7485,10.997479991
 06/06  13:00:00,56.0522576056,4.02710423942,21.2221355681,0.0,9.17985065927,19.4245,42.6511783447,0.0,33.3988,9.25237834475
 06/06  14:00:00,53.9343266898,4.02710423942,19.0934272627,0.0,9.17985065927,19.4245,33.7127439941,0.0,25.0491,8.66364399414
 06/06  15:00:00,52.7457949721,4.02710423942,17.8980908305,0.0,9.17985065927,19.4245,41.4851824383,0.0,33.3988,8.08638243834
 06/06  16:00:00,62.4369450998,4.02710423942,20.0963458398,0.0,9.17985065927,26.9147,58.1854907685,0.0,50.0982,8.08729076853
 06/06  17:00:00,64.0249351669,4.02710423942,21.6949702558,0.0,9.17985065927,26.9147,61.0953336962,0.0,50.0982,10.9971336962
 06/06  18:00:00,64.5123265902,4.02710423942,22.2032425016,0.0,9.17985065927,26.9147,65.1981281871,0.0,50.0982,15.0999281871
 06/06  19:00:00,52.4118124475,4.02710423942,17.6319794332,0.0,9.17985065927,19.4245,49.6786044923,0.0,33.3988,16.2798044923
 06/06  20:00:00,48.7539651782,4.02710423942,14.0447947674,0.0,9.17985065927,19.4245,47.3206636036,0.0,33.3988,13.9218636036
 06/06  21:00:00,45.8026207148,4.02710423942,8.0060586982,0.0,9.17985065927,19.4245,40.1479981801,0.0,25.0491,15.0988981801
 06/06  22:00:00,41.9610869269,4.02710423942,3.13681797375,0.0,9.17985065927,19.4245,28.8664848075,0.0,16.6994,12.1670848075
 06/06  23:00:00,40.2318885325,4.02710423942,0.655203974025,0.0,9.17985065927,19.4245,15.2762591503,0.0,8.3497,6.92655915032
 06/06  24:00:00,22.8623345102,4.02710423942,0.0,0.0,4.58992532963,8.1892,9.31319062291,0.204970000612,3.33988,5.7683406223
 06/07  01:00:00,15.0001104733,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,15.0240258695,0.0,0.0,0.0,1.52997510988,7.4902,3.93193090002,0.0,3.33988,0.592050900018
 06/07  03:00:00,15.0362077087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  04:00:00,15.2107355541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  05:00:00,23.0414703417,4.02710423942,0.0485631168361,0.0,4.58992532963,8.1892,9.23663393436,0.294838321056,8.3497,0.592095613299
 06/07  06:00:00,34.7830063209,4.02710423942,0.0649379715278,0.0,9.17985065927,19.4245,20.737901733,0.0,16.6994,4.03850173297
 06/07  07:00:00,45.4029540545,4.02710423942,3.21060818485,0.0,9.17985065927,26.9147,41.3273158183,0.0,25.0491,16.2782158183
 06/07  08:00:00,50.3815448211,4.02710423942,8.15706476955,0.0,9.17985065927,26.9147,48.4975980439,0.0,33.3988,15.0987980439
 06/07  09:00:00,44.695525932,4.02710423942,9.93389982687,0.0,9.17985065927,19.4245,37.2163582754,0.0,25.0491,12.1672582754
 06/07  10:00:00,54.13100806,4.02710423942,11.8539495447,0.0,9.17985065927,26.9147,52.7438254041,0.0,41.7485,10.9953254041
 06/07  11:00:00,59.107100367,4.02710423942,16.0848651462,0.0,9.17985065927,26.9147,53.9156462703,0.0,41.7485,12.1671462703
 06/07  12:00:00,60.9062822329,4.02710423942,18.5161060582,0.0,9.17985065927,26.9147,52.7445287808,0.0,41.7485,10.9960287808
 06/07  13:00:00,51.7525996687,4.02710423942,16.9166479764,0.0,9.17985065927,19.4245,43.227111046,0.0,33.3988,9.82831104598
 06/07  14:00:00,49.921120555,4.02710423942,15.069166246,0.0,9.17985065927,19.4245,33.136824611,0.0,25.0491,8.087724611
 06/07  15:00:00,48.7874356195,4.02710423942,13.9316938541,0.0,9.17985065927,19.4245,41.4855229097,0.0,33.3988,8.0867229097
 06/07  16:00:00,57.9656250208,4.02710423942,15.620468456,0.0,9.17985065927,26.9147,58.7614003847,0.0,50.0982,8.66320038471
 06/07  17:00:00,57.1159385159,4.02710423942,14.7974157161,0.0,9.17985065927,26.9147,61.0942682714,0.0,50.0982,10.9960682714
 06/07  18:00:00,57.6052983233,4.02710423942,15.363866684,0.0,9.17985065927,26.9147,64.6166856109,0.0,50.0982,14.5184856109
 06/07  19:00:00,48.5433904201,4.02710423942,13.6057954782,0.0,9.17985065927,19.4245,49.6791605217,0.0,33.3988,16.2803605217
 06/07  20:00:00,46.5583984709,4.02710423942,11.6618487124,0.0,9.17985065927,19.4245,47.3204488033,0.0,33.3988,13.9216488033
 06/07  21:00:00,44.8007649483,4.02710423942,6.87641949004,0.0,9.17985065927,19.4245,39.5672319407,0.0,25.0491,14.5181319407
 06/07  22:00:00,41.0270516495,4.02710423942,2.22203515419,0.0,9.17985065927,19.4245,29.4453657501,0.0,16.6994,12.7459657501
 06/07  23:00:00,39.7294803831,4.02710423942,0.18495047419,0.0,9.17985065927,19.4245,15.2841156115,0.0108623857634,8.3497,6.92355322577
 06/07  24:00:00,22.8187300555,4.02710423942,0.00623074592204,0.0,4.58992532963,8.1892,8.74573019063,0.212267875896,3.33988,5.19358231474
 06/08  01:00:00,14.9460760621,0.0,0.0,0.0,1.52997510988,7.4902,3.93197170956,0.0,3.33988,0.592091709557
 06/08  02:00:00,14.9675971312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,14.9721916956,0.0,0.0,0.0,1.52997510988,7.4902,3.93195177302,0.0,3.33988,0.592071773023
 06/08  04:00:00,15.1372089403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,22.9128091498,4.02710423942,0.0,0.0,4.58992532963,8.1892,16.9503719633,8.00859428817,8.3497,0.592077675103
 06/08  06:00:00,34.6388331491,4.02710423942,0.0321768290741,0.0,9.17985065927,19.4245,26.0364854568,5.29819794362,16.6994,4.03888751316
 06/08  07:00:00,42.4590477578,4.02710423942,0.332653629688,0.0,9.17985065927,26.9147,41.3332783686,0.00714553306702,25.0491,16.2770328355
 06/08  08:00:00,45.5656659283,4.02710423942,3.37206280782,0.0,9.17985065927,26.9147,48.329948425,0.0,33.3988,14.931148425
 06/08  09:00:00,39.2932979507,4.02710423942,4.56801057471,0.0,9.17985065927,19.4245,37.3817436038,0.0,25.0491,12.3326436038
 06/08  10:00:00,49.5533979902,4.02710423942,7.30395241817,0.0,9.17985065927,26.9147,52.16829666,0.0,41.7485,10.41979666
 06/08  11:00:00,54.1715589301,4.02710423942,11.1636765138,0.0,9.17985065927,26.9147,54.4950474678,0.0,41.7485,12.7465474678
 06/08  12:00:00,57.6577628267,4.02710423942,15.2630694503,0.0,9.17985065927,26.9147,52.1667831246,0.0,41.7485,10.4182831246
 06/08  13:00:00,49.3849558193,4.02710423942,14.5472395014,0.0,9.17985065927,19.4245,43.2272038133,0.0,33.3988,9.82840381327
 06/08  14:00:00,47.4335105786,4.02710423942,12.6028836726,0.0,9.17985065927,19.4245,33.1346881416,0.0,25.0491,8.08558814158
 06/08  15:00:00,45.8081353549,4.02710423942,10.988765753,0.0,9.17985065927,19.4245,41.4864434501,0.0,33.3988,8.08764345014
 06/08  16:00:00,54.0311377205,4.02710423942,11.7679324439,0.0,9.17985065927,26.9147,58.7623922664,0.0,50.0982,8.66419226645
 06/08  17:00:00,54.3860084441,4.02710423942,12.1728123078,0.0,9.17985065927,26.9147,61.0950828943,0.0,50.0982,10.9968828943
 06/08  18:00:00,55.0631492394,4.02710423942,12.8578770858,0.0,9.17985065927,26.9147,64.6161633149,0.0,50.0982,14.5179633149
 06/08  19:00:00,44.6553864439,4.02710423942,9.77509163848,0.0,9.17985065927,19.4245,49.6768248727,0.0,33.3988,16.2780248727
 06/08  20:00:00,42.140177594,4.02710423942,7.31251306803,0.0,9.17985065927,19.4245,46.8785015517,0.0,33.3988,13.4797015517
 06/08  21:00:00,41.4701095264,4.02710423942,3.59601489971,0.0,9.17985065927,19.4245,40.0076167968,0.0,25.0491,14.9585167968
 06/08  22:00:00,40.7798531969,4.02710423942,1.98217441054,0.0,9.17985065927,19.4245,28.8669164397,0.0,16.6994,12.1675164397
 06/08  23:00:00,39.9036367928,4.02710423942,0.363127090202,0.0,9.17985065927,19.4245,15.2758446122,0.0,8.3497,6.92614461222
 06/08  24:00:00,22.824746893,4.02710423942,0.0051847598343,0.0,4.58992532963,8.1892,9.29963829827,0.191927308578,3.33988,5.76783098969
 06/09  01:00:00,14.9553361875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  02:00:00,14.9575672904,0.0,0.0,0.0,1.52997510988,7.4902,3.93196387851,0.0,3.33988,0.592083878506
 06/09  03:00:00,14.9540652233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.6237243704,0.0,0.0,0.0,1.52997510988,7.4902,3.93196977845,0.0,3.33988,0.592089778454
 06/09  05:00:00,23.3635141462,4.02710423942,0.0,0.0,4.58992532963,8.1892,33.5282957012,25.1585957012,8.3497,0.02
 06/09  06:00:00,34.8008701663,4.02710423942,0.0275475405164,0.0,9.17985065927,19.4245,43.8474502498,22.5361911218,16.6994,4.61185912793
 06/09  07:00:00,42.097096159,4.02710423942,0.0260514319958,0.0,9.17985065927,26.9147,42.8774506483,2.13209315907,25.0491,15.6962574892
 06/09  08:00:00,42.5265777574,4.02710423942,0.381346449827,0.0,9.17985065927,26.9147,48.4954680131,0.0,33.3988,15.0966680131
 06/09  09:00:00,35.743006934,4.02710423942,1.05811130456,0.0,9.17985065927,19.4245,37.2159628281,0.0,25.0491,12.1668628281
 06/09  10:00:00,45.592064009,4.02710423942,3.39110571798,0.0,9.17985065927,26.9147,52.7443005353,0.0,41.7485,10.9958005353
 06/09  11:00:00,48.5201126384,4.02710423942,5.59394796591,0.0,9.17985065927,26.9147,53.9142939503,0.0,41.7485,12.1657939503
 06/09  12:00:00,50.6174095766,4.02710423942,8.32748285007,0.0,9.17985065927,26.9147,52.745231017,0.0,41.7485,10.996731017
 06/09  13:00:00,43.6987791865,4.02710423942,8.94557543895,0.0,9.17985065927,19.4245,42.65004433,0.0,33.3988,9.25124433001
 06/09  14:00:00,43.3513069048,4.02710423942,8.57783427967,0.0,9.17985065927,19.4245,33.135465871,0.0,25.0491,8.08636587104
 06/09  15:00:00,42.899536199,4.02710423942,8.11943118396,0.0,9.17985065927,19.4245,42.0629016143,0.0,33.3988,8.66410161426
 06/09  16:00:00,52.4199071395,4.02710423942,10.1471899985,0.0,9.17985065927,26.9147,58.1843710651,0.0,50.0982,8.08617106513
 06/09  17:00:00,54.1287640574,4.02710423942,11.9037824616,0.0,9.17985065927,26.9147,61.0931970459,0.0,50.0982,10.9949970459
 06/09  18:00:00,55.413274338,4.02710423942,13.2091744935,0.0,9.17985065927,26.9147,64.6145676745,0.0,50.0982,14.5163676745
 06/09  19:00:00,44.6694225157,4.02710423942,9.98658518371,0.0,9.17985065927,19.4245,49.6758598981,0.0,33.3988,16.2770598981
 06/09  20:00:00,42.0380234641,4.02710423942,7.38535232906,0.0,9.17985065927,19.4245,46.7390385553,0.0,33.3988,13.3402385553
 06/09  21:00:00,41.3932446703,4.02710423942,3.64099273145,0.0,9.17985065927,19.4245,40.1466430172,0.0,25.0491,15.0975430172
 06/09  22:00:00,40.3878237233,4.02710423942,1.58604970728,0.0,9.17985065927,19.4245,28.8656282001,0.0,16.6994,12.1662282001
 06/09  23:00:00,39.7286573765,4.02710423942,0.19204531916,0.0,9.17985065927,19.4245,15.3113820597,0.0372334369639,8.3497,6.92444862278
 06/09  24:00:00,22.7866040596,4.02710423942,0.00538441472639,0.0,4.58992532963,8.1892,13.2010992357,4.66826042098,3.33988,5.19295881473
 06/10  01:00:00,14.9173210179,0.0,0.0,0.0,1.52997510988,7.4902,3.93197329423,0.0,3.33988,0.592093294235
 06/10  02:00:00,14.9418835855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  03:00:00,14.9408562291,0.0,0.0,0.0,1.52997510988,7.4902,3.93197550634,0.0,3.33988,0.592095506345
 06/10  04:00:00,15.0944589601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  05:00:00,22.8713051892,4.02710423942,0.0,0.0,4.58992532963,8.1892,28.9449621624,20.0031865838,8.3497,0.592075578544
 06/10  06:00:00,34.6053417973,4.02710423942,0.0305076407609,0.0,9.17985065927,19.4245,35.4307524723,14.6932913166,16.6994,4.03806115562
 06/10  07:00:00,42.1422904387,4.02710423942,0.0404436813253,0.0,9.17985065927,26.9147,29.098268703,0.0100624573899,25.0491,4.03910624558
 06/10  08:00:00,44.4399172364,4.02710423942,2.25909541164,0.0,9.17985065927,26.9147,38.0124491722,0.0,33.3988,4.6136491722
 06/10  09:00:00,40.101157634,4.02710423942,5.367080102,0.0,9.17985065927,19.4245,38.3892302565,0.0,25.0491,13.3401302565
 06/10  10:00:00,49.8613085072,4.02710423942,7.61896668059,0.0,9.17985065927,26.9147,53.916014816,0.0,41.7485,12.167514816
 06/10  11:00:00,53.1442411103,4.02710423942,10.1714153367,0.0,9.17985065927,26.9147,55.088062039,0.0,41.7485,13.339562039
 06/10  12:00:00,54.4245546987,4.02710423942,12.0799168479,0.0,9.17985065927,26.9147,55.0884879087,0.0,41.7485,13.3399879087
 06/10  13:00:00,46.542644217,4.02710423942,11.7579355178,0.0,9.17985065927,19.4245,45.564881419,0.0,33.3988,12.166081419
 06/10  14:00:00,45.5253263343,4.02710423942,10.7386844979,0.0,9.17985065927,19.4245,36.0460163033,0.0,25.0491,10.9969163033
 06/10  15:00:00,46.2235836578,4.02710423942,11.4265152864,0.0,9.17985065927,19.4245,44.3952837019,0.0,33.3988,10.9964837019
 06/10  16:00:00,54.8660364697,4.02710423942,12.5797752696,0.0,9.17985065927,26.9147,59.3496708824,0.0,50.0982,9.25147088242
 06/10  17:00:00,54.6571655435,4.02710423942,12.3826974829,0.0,9.17985065927,26.9147,61.0939682337,0.0,50.0982,10.9957682337
 06/10  18:00:00,58.2108704181,4.02710423942,15.9870793465,0.0,9.17985065927,26.9147,64.9826134813,0.0,50.0982,14.8844134813
 06/10  19:00:00,50.1357124593,4.02710423942,15.2201612685,0.0,9.17985065927,19.4245,48.128301788,0.0,33.3988,14.729501788
 06/10  20:00:00,46.3647787316,4.02710423942,11.4908641083,0.0,9.17985065927,19.4245,46.7391935649,0.0,33.3988,13.3403935649
 06/10  21:00:00,47.7965735212,4.02710423942,9.85873246313,0.0,9.17985065927,19.4245,40.1451268826,0.0,25.0491,15.0960268826
 06/10  22:00:00,46.3611446753,4.02710423942,7.50786496132,0.0,9.17985065927,19.4245,27.1177990246,0.0,16.6994,10.4183990246
 06/10  23:00:00,44.3569662032,4.02710423942,4.74928491448,0.0,9.17985065927,19.4245,17.0126595231,0.0,8.3497,8.66295952308
 06/10  24:00:00,22.9075264293,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.63843619493,0.105956993173,3.33988,5.19259920176
 06/11  01:00:00,15.0437251877,0.0,0.0,0.0,1.52997510988,7.4902,3.93195814313,0.0,3.33988,0.592078143131
 06/11  02:00:00,15.0594110399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  03:00:00,15.0672779549,0.0,0.0,0.0,1.52997510988,7.4902,3.93196403568,0.0,3.33988,0.592084035681
 06/11  04:00:00,15.2252344376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  05:00:00,23.0450003019,4.02710423942,0.0438668748908,0.0,4.58992532963,8.1892,8.72176487792,0.352064877917,8.3497,0.02
 06/11  06:00:00,34.8163630572,4.02710423942,0.0735541186975,0.0,9.17985065927,19.4245,21.3312558372,0.0191790749877,16.6994,4.61267676222
 06/11  07:00:00,47.3297435526,4.02710423942,5.12438746364,0.0,9.17985065927,26.9147,29.0877523783,0.0,25.0491,4.03865237828
 06/11  08:00:00,51.1261860574,4.02710423942,8.8956367561,0.0,9.17985065927,26.9147,37.4367972037,0.0,33.3988,4.03799720373
 06/11  09:00:00,43.0407488768,4.02710423942,8.27830458161,0.0,9.17985065927,19.4245,29.6626466184,0.0,25.0491,4.61354661841
 06/11  10:00:00,56.0512124436,4.02710423942,13.7722997001,0.0,9.17985065927,26.9147,55.0883368593,0.0,41.7485,13.3398368593
 06/11  11:00:00,60.9503535988,4.02710423942,17.9344589355,0.0,9.17985065927,26.9147,55.0865357098,0.0,41.7485,13.3380357098
 06/11  12:00:00,62.395417841,4.02710423942,20.009829747,0.0,9.17985065927,26.9147,52.7441951573,0.0,41.7485,10.9956951573
 06/11  13:00:00,53.8264133853,4.02710423942,18.9975431215,0.0,9.17985065927,19.4245,43.8168090024,0.0,33.3988,10.4180090024
 06/11  14:00:00,52.6700008447,4.02710423942,17.8251542089,0.0,9.17985065927,19.4245,33.7117777069,0.0,25.0491,8.66267770693
 06/11  15:00:00,50.8649840798,4.02710423942,16.0251422984,0.0,9.17985065927,19.4245,41.4848717687,0.0,33.3988,8.08607176873
 06/11  16:00:00,58.4086989212,4.02710423942,16.0986990234,0.0,9.17985065927,26.9147,58.1853488845,0.0,50.0982,8.08714888453
 06/11  17:00:00,56.9412444265,4.02710423942,14.6568525041,0.0,9.17985065927,26.9147,61.0936693615,0.0,50.0982,10.9954693615
