Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  18:00:00,56.8329956382,4.02710423942,14.5639274319,0.0,9.17985065927,26.9147,63.4379281201,0.0,50.0982,13.3397281201
 06/11  19:00:00,47.6537183838,4.02710423942,12.7163402288,0.0,9.17985065927,19.4245,46.738256569,0.0,33.3988,13.339456569
 06/11  20:00:00,46.3527878323,4.02710423942,11.4751060142,0.0,9.17985065927,19.4245,44.3943321321,0.0,33.3988,10.9955321321
 06/11  21:00:00,45.3248481462,4.02710423942,7.38670181214,0.0,9.17985065927,19.4245,38.3882653171,0.0,25.0491,13.3391653171
 06/11  22:00:00,43.5068260588,4.02710423942,4.65963983811,0.0,9.17985065927,19.4245,27.1173565437,0.0,16.6994,10.4179565437
 06/11  23:00:00,42.8612297367,4.02710423942,3.25496382758,0.0,9.17985065927,19.4245,14.1169538414,0.0,8.3497,5.76725384141
 06/11  24:00:00,22.9508921772,4.02710423942,0.0517617195072,0.0,4.58992532963,8.1892,10.3742682497,0.108351554753,3.33988,6.92603669494
 06/12  01:00:00,15.035920779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  02:00:00,15.0569034303,0.0,0.0,0.0,1.52997510988,7.4902,3.93197389218,0.0,3.33988,0.592093892177
 06/12  03:00:00,15.0694940668,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  04:00:00,15.2548473269,0.0,0.0,0.0,1.52997510988,7.4902,3.93195396557,0.0,3.33988,0.592073965566
 06/12  05:00:00,23.0537952713,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.54481747577,0.175117475773,8.3497,0.02
 06/12  06:00:00,34.8316316752,4.02710423942,0.0586312535973,0.0,9.17985065927,19.4245,20.737235871,0.0,16.6994,4.03783587102
 06/12  07:00:00,46.1246081917,4.02710423942,3.92713709354,0.0,9.17985065927,26.9147,41.3247256803,0.0,25.0491,16.2756256803
 06/12  08:00:00,47.7553892611,4.02710423942,5.54942568922,0.0,9.17985065927,26.9147,47.9137592108,0.0,33.3988,14.5149592108
 06/12  09:00:00,42.1300038011,4.02710423942,7.39044706289,0.0,9.17985065927,19.4245,37.2142048339,0.0,25.0491,12.1651048339
 06/12  10:00:00,50.7447740826,4.02710423942,8.50270239178,0.0,9.17985065927,26.9147,52.7440655143,0.0,41.7485,10.9955655143
 06/12  11:00:00,54.7773817206,4.02710423942,11.7954416934,0.0,9.17985065927,26.9147,53.9129949599,0.0,41.7485,12.1644949599
 06/12  12:00:00,58.142419582,4.02710423942,15.7881605583,0.0,9.17985065927,26.9147,52.1659672518,0.0,41.7485,10.4174672518
 06/12  13:00:00,49.3142402141,4.02710423942,14.5200828648,0.0,9.17985065927,19.4245,43.2271477828,0.0,33.3988,9.8283477828
 06/12  14:00:00,47.1778703854,4.02710423942,12.3824414603,0.0,9.17985065927,19.4245,33.1362061833,0.0,25.0491,8.08710618327
 06/12  15:00:00,46.0858500273,4.02710423942,11.2889348548,0.0,9.17985065927,19.4245,41.4849200796,0.0,33.3988,8.08612007957
 06/12  16:00:00,55.4862215034,4.02710423942,13.1996208189,0.0,9.17985065927,26.9147,58.1853063301,0.0,50.0982,8.08710633008
 06/12  17:00:00,57.5022152642,4.02710423942,15.2226243769,0.0,9.17985065927,26.9147,61.0928357997,0.0,50.0982,10.9946357997
 06/12  18:00:00,59.08796861,4.02710423942,16.8480641277,0.0,9.17985065927,26.9147,64.6119452012,0.0,50.0982,14.5137452012
 06/12  19:00:00,49.4423941773,4.02710423942,14.5456501185,0.0,9.17985065927,19.4245,49.093366117,0.0,33.3988,15.694566117
 06/12  20:00:00,46.7720899689,4.02710423942,11.9144398558,0.0,9.17985065927,19.4245,47.3182008001,0.0,33.3988,13.9194008001
 06/12  21:00:00,44.4757185525,4.02710423942,6.56399588303,0.0,9.17985065927,19.4245,39.5641047553,0.0,25.0491,14.5150047553
 06/12  22:00:00,41.3024654334,4.02710423942,2.47811768989,0.0,9.17985065927,19.4245,28.8645461678,0.0,16.6994,12.1651461678
 06/12  23:00:00,40.0515798127,4.02710423942,0.47300737191,0.0,9.17985065927,19.4245,15.274799722,0.0,8.3497,6.92509972201
 06/12  24:00:00,22.8643838577,4.02710423942,0.00704248518199,0.0,4.58992532963,8.1892,8.72314264029,0.190552856267,3.33988,5.19270978402
 06/13  01:00:00,14.9890131874,0.0,0.0,0.0,1.52997510988,7.4902,3.93196308821,0.0,3.33988,0.592083088211
 06/13  02:00:00,15.0089597584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  03:00:00,15.0150534492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.7561692969,0.0,0.0,0.0,1.52997510988,7.4902,3.93196897411,0.0,3.33988,0.592088974109
 06/13  05:00:00,23.5251112613,4.02710423942,0.0,0.0,4.58992532963,8.1892,12.6129445694,4.24324456944,8.3497,0.02
 06/13  06:00:00,34.9805143702,4.02710423942,0.0497410059232,0.0,9.17985065927,19.4245,21.3117910581,0.0,16.6994,4.61239105813
 06/13  07:00:00,42.453244083,4.02710423942,0.306222411045,0.0,9.17985065927,26.9147,40.7598125265,0.0172430265223,25.0491,15.6934695
 06/13  08:00:00,43.5723280096,4.02710423942,1.39981722086,0.0,9.17985065927,26.9147,47.9138208518,0.0,33.3988,14.5150208518
 06/13  09:00:00,35.4862838397,4.02710423942,0.80349886581,0.0,9.17985065927,19.4245,37.2143394739,0.0,25.0491,12.1652394739
 06/13  10:00:00,43.4218313925,4.02710423942,1.25521801521,0.0,9.17985065927,26.9147,52.7436110738,0.0,41.7485,10.9951110738
 06/13  11:00:00,45.3508151849,4.02710423942,2.46350607478,0.0,9.17985065927,26.9147,53.9137142024,0.0,41.7485,12.1652142024
 06/13  12:00:00,47.498909441,4.02710423942,5.25748171923,0.0,9.17985065927,26.9147,52.1647417296,0.0,41.7485,10.4162417296
 06/13  13:00:00,39.0861330772,4.02710423942,4.3933941521,0.0,9.17985065927,19.4245,42.6503489675,0.0,33.3988,9.25154896752
 06/13  14:00:00,36.7600312799,4.02710423942,2.06960758942,0.0,9.17985065927,19.4245,33.136506376,0.0,25.0491,8.08740637604
 06/13  15:00:00,36.6491240042,4.02710423942,1.94818413419,0.0,9.17985065927,19.4245,42.0612118434,0.0,33.3988,8.66241184341
 06/13  16:00:00,45.9324084235,4.02710423942,3.7377786636,0.0,9.17985065927,26.9147,58.1832454397,0.0,50.0982,8.08504543975
 06/13  17:00:00,46.9583708319,4.02710423942,4.77067682792,0.0,9.17985065927,26.9147,60.5134092147,0.0,50.0982,10.4152092147
 06/13  18:00:00,48.7636558278,4.02710423942,6.62020785717,0.0,9.17985065927,26.9147,64.614034145,0.0,50.0982,14.515834145
 06/13  19:00:00,39.4105452234,4.02710423942,4.78799972035,0.0,9.17985065927,19.4245,49.6746415016,0.0,33.3988,16.2758415016
 06/13  20:00:00,36.7254815143,4.02710423942,2.12797628789,0.0,9.17985065927,19.4245,46.7363510734,0.0,33.3988,13.3375510734
 06/13  21:00:00,37.9099504692,4.02710423942,0.215198612639,0.0,9.17985065927,19.4245,39.5810043635,0.0177380810786,25.0491,14.5141662824
 06/13  22:00:00,38.7219739239,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.9352502421,0.0725163973902,16.6994,12.1633338447
 06/13  23:00:00,39.4668761899,4.02710423942,0.0,0.0,9.17985065927,19.4245,19.0784301042,3.80424333232,8.3497,6.92448677192
 06/13  24:00:00,22.7466938824,4.02710423942,0.0,0.0,4.58992532963,8.1892,21.9818249237,13.4497600632,3.33988,5.19218486056
 06/14  01:00:00,14.8985855698,0.0,0.0,0.0,1.52997510988,7.4902,3.93197269821,0.0,3.33988,0.592092698208
 06/14  02:00:00,14.9305837462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  03:00:00,14.9520996756,0.0,0.0,0.0,1.52997510988,7.4902,3.9319527695,0.0,3.33988,0.592072769496
 06/14  04:00:00,15.0905098862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  05:00:00,22.8437445394,4.02710423942,0.0224517025756,0.0,4.58992532963,8.1892,39.4089794,30.4672007348,8.3497,0.592078665235
 06/14  06:00:00,34.5339518319,4.02710423942,0.0152660231104,0.0,9.17985065927,19.4245,47.3962683079,26.6582782584,16.6994,4.03859004955
 06/14  07:00:00,42.0402195044,4.02710423942,0.0229221264115,0.0,9.17985065927,26.9147,52.0457665857,11.303656292,25.0491,15.6930102937
 06/14  08:00:00,42.0773923927,4.02710423942,0.00572791096253,0.0,9.17985065927,26.9147,50.380968741,2.46903297357,33.3988,14.5131357675
 06/14  09:00:00,34.626661121,4.02710423942,0.00112883134834,0.0,9.17985065927,19.4245,37.2213750382,0.00686304855974,25.0491,12.1654119897
 06/14  10:00:00,42.1282555947,4.02710423942,0.0035059664603,0.0,9.17985065927,26.9147,52.7441475643,0.0,41.7485,10.9956475643
 06/14  11:00:00,43.1716019085,4.02710423942,0.347106724548,0.0,9.17985065927,26.9147,53.3352494703,0.0,41.7485,11.5867494703
 06/14  12:00:00,42.9385166355,4.02710423942,0.788480081359,0.0,9.17985065927,26.9147,52.7430776252,0.0,41.7485,10.9945776252
 06/14  13:00:00,34.6148866585,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.6483743856,0.0,33.3988,9.24957438557
 06/14  14:00:00,34.6152564853,4.02710423942,0.0,0.0,9.17985065927,19.4245,33.1796306088,0.0443035035918,25.0491,8.08622710523
 06/14  15:00:00,34.5954688662,4.02710423942,0.0,0.0,9.17985065927,19.4245,41.5088692148,0.0234551063433,33.3988,8.08661410849
 06/14  16:00:00,42.0219739379,4.02710423942,0.0236410177944,0.0,9.17985065927,26.9147,58.1839996941,0.0,50.0982,8.08579969412
 06/14  17:00:00,41.9917772253,4.02710423942,0.00280826642466,0.0,9.17985065927,26.9147,61.0920880241,0.0,50.0982,10.9938880241
 06/14  18:00:00,42.2260720907,4.02710423942,0.252795412266,0.0,9.17985065927,26.9147,64.6120693384,0.0,50.0982,14.5138693384
 06/14  19:00:00,34.6061938885,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.356926683,1.26489760134,33.3988,15.6932290816
 06/14  20:00:00,34.5689017759,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.3570505669,7.62007967245,33.3988,13.3381708944
 06/14  21:00:00,37.6452423708,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.1888146673,25.6259868435,25.0491,14.5137278238
 06/14  22:00:00,38.5642934043,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.7707711575,40.9068653615,16.6994,12.164505796
 06/14  23:00:00,39.3272950275,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.1032442912,53.8281962569,8.3497,6.9253480343
 06/14  24:00:00,22.5698811998,4.02710423942,0.0017638538315,0.0,4.58992532963,8.1892,73.7544208092,65.222422704,3.33988,5.19211810521
 06/15  01:00:00,14.7240752333,0.0,0.0,0.0,1.52997510988,7.4902,3.93197590103,0.0,3.33988,0.59209590103
 06/15  02:00:00,14.7596442808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  03:00:00,14.7792028889,0.0,0.0,0.0,1.52997510988,7.4902,3.93196706277,0.0,3.33988,0.592087062771
 06/15  04:00:00,14.9292418566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  05:00:00,22.701437614,4.02710423942,0.0,0.0,4.58992532963,8.1892,72.675366925,63.7335739844,8.3497,0.5920929406
 06/15  06:00:00,34.4323322967,4.02710423942,0.0123261663584,0.0,9.17985065927,19.4245,76.6868151447,55.949220737,16.6994,4.03819440767
 06/15  07:00:00,41.9315905556,4.02710423942,0.00975554278972,0.0,9.17985065927,26.9147,77.5998974694,36.8588474161,25.0491,15.6919500533
 06/15  08:00:00,41.9774986261,4.02710423942,0.0,0.0,9.17985065927,26.9147,70.2229152744,22.310691961,33.3988,14.5134233134
 06/15  09:00:00,34.5293812237,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.887082633,10.6743546261,25.0491,12.1636280068
 06/15  10:00:00,42.0595364348,4.02710423942,0.00475104950958,0.0,9.17985065927,26.9147,55.274546667,2.53147307741,41.7485,10.9945735896
 06/15  11:00:00,42.9911889752,4.02710423942,0.181130011121,0.0,9.17985065927,26.9147,53.3352311602,0.0,41.7485,11.5867311602
 06/15  12:00:00,43.3820764235,4.02710423942,1.21146547,0.0,9.17985065927,26.9147,52.7432253865,0.0,41.7485,10.9947253865
 06/15  13:00:00,35.6639907667,4.02710423942,1.00815852987,0.0,9.17985065927,19.4245,42.6468350993,0.0,33.3988,9.24803509935
 06/15  14:00:00,35.1766147241,4.02710423942,0.516944306174,0.0,9.17985065927,19.4245,33.1356451191,0.0,25.0491,8.08654511906
 06/15  15:00:00,34.8940094233,4.02710423942,0.248552922213,0.0,9.17985065927,19.4245,41.4850934421,0.0,33.3988,8.08629344208
 06/15  16:00:00,43.0110239422,4.02710423942,0.961049435784,0.0,9.17985065927,26.9147,58.18431597,0.0,50.0982,8.08611597003
 06/15  17:00:00,43.3756880211,4.02710423942,1.33244410736,0.0,9.17985065927,26.9147,60.5161994248,0.0,50.0982,10.4179994248
 06/15  18:00:00,43.6836850468,4.02710423942,1.64721382921,0.0,9.17985065927,26.9147,64.6101677084,0.0,50.0982,14.5119677084
 06/15  19:00:00,35.2672745523,4.02710423942,0.584046188873,0.0,9.17985065927,19.4245,49.6725080696,0.0,33.3988,16.2737080696
 06/15  20:00:00,34.6679877294,4.02710423942,0.0294090184369,0.0,9.17985065927,19.4245,46.7498108215,0.0132025089118,33.3988,13.3378083126
 06/15  21:00:00,37.6949376345,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.9444847957,8.38253306468,25.0491,14.5128517311
 06/15  22:00:00,38.6151266781,4.02710423942,0.0,0.0,9.17985065927,19.4245,48.708465768,20.4239241205,16.6994,11.5851416475
 06/15  23:00:00,39.3690301719,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.5001186527,27.225064542,8.3497,6.92535411067
 06/15  24:00:00,22.6427840472,4.02710423942,0.0,0.0,4.58992532963,8.1892,47.5551243506,38.4477685298,3.33988,5.76747582077
 06/16  01:00:00,14.7894094654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  02:00:00,14.822071659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  03:00:00,14.8326796918,0.0,0.0,0.0,1.52997510988,7.4902,3.93195674502,0.0,3.33988,0.592076745021
 06/16  04:00:00,15.4891317384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  05:00:00,23.244465715,4.02710423942,0.0,0.0,4.58992532963,8.1892,60.7828635136,51.8410808744,8.3497,0.592082639229
 06/16  06:00:00,34.6772406371,4.02710423942,0.0155385685766,0.0,9.17985065927,19.4245,68.3573989595,47.6195384371,16.6994,4.03846052234
 06/16  07:00:00,41.9430308459,4.02710423942,0.00927359203171,0.0,9.17985065927,26.9147,68.8003835143,28.0596482658,25.0491,15.6916352485
 06/16  08:00:00,41.9906299464,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.8231674864,15.9119159954,33.3988,14.512451491
 06/16  09:00:00,34.5406174148,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.3997752019,7.18643206172,25.0491,12.1642431402
 06/16  10:00:00,42.0621307193,4.02710423942,0.00320128542229,0.0,9.17985065927,26.9147,54.0135906105,1.84838208756,41.7485,10.4167085229
 06/16  11:00:00,42.8744783625,4.02710423942,0.0749220274986,0.0,9.17985065927,26.9147,53.9181860639,0.00623203237906,41.7485,12.1634540315
 06/16  12:00:00,43.1088516278,4.02710423942,0.953440501359,0.0,9.17985065927,26.9147,52.164285228,0.0,41.7485,10.415785228
 06/16  13:00:00,35.0109432369,4.02710423942,0.378571196195,0.0,9.17985065927,19.4245,42.6504593666,0.0,33.3988,9.25165936659
 06/16  14:00:00,34.6269522327,4.02710423942,0.0,0.0,9.17985065927,19.4245,33.1836451614,0.0481100915393,25.0491,8.08643506982
 06/16  15:00:00,34.5923642427,4.02710423942,0.0,0.0,9.17985065927,19.4245,41.5446301882,0.0596956745074,33.3988,8.08613451372
 06/16  16:00:00,42.0084400899,4.02710423942,0.0157859072734,0.0,9.17985065927,26.9147,59.7835362856,1.59972378006,50.0982,8.08561250554
 06/16  17:00:00,41.9844497192,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.7595664972,2.66828372294,50.0982,10.9930827742
 06/16  18:00:00,42.0716327368,4.02710423942,0.0803433884634,0.0,9.17985065927,26.9147,64.6107448401,0.0,50.0982,14.5125448401
 06/16  19:00:00,34.4925137489,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.6807160692,0.59073588491,33.3988,15.6911801843
 06/16  20:00:00,34.463316802,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.3009228153,6.56554037567,33.3988,13.3365824396
 06/16  21:00:00,37.5554823855,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.9840538796,25.4225501234,25.0491,14.5124037562
 06/16  22:00:00,38.5650471534,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.1611174638,41.8764337994,16.6994,11.5852836644
 06/16  23:00:00,39.3339098828,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.6066895271,50.3312286558,8.3497,6.92576087136
 06/16  24:00:00,22.5842741608,4.02710423942,0.00185150156303,0.0,4.58992532963,8.1892,69.4965740111,60.3898609695,3.33988,5.76683304156
 06/17  01:00:00,14.7404179543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,14.7791893914,0.0,0.0,0.0,1.52997510988,7.4902,3.93192676114,0.0,3.33988,0.592046761137
 06/17  03:00:00,14.7982564682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,14.9447586373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  05:00:00,22.7138018995,4.02710423942,0.0,0.0,4.58992532963,8.1892,69.7482099163,60.8064227167,8.3497,0.59208719953
 06/17  06:00:00,34.4367273148,4.02710423942,0.0160721920915,0.0,9.17985065927,19.4245,76.8442267913,56.1062857845,16.6994,4.03854100679
 06/17  07:00:00,41.9317958417,4.02710423942,0.00509830090465,0.0,9.17985065927,26.9147,59.9271385618,30.8390591135,25.0491,4.0389794483
 06/17  08:00:00,41.9946342957,4.02710423942,0.0,0.0,9.17985065927,26.9147,51.5592147298,14.1214227375,33.3988,4.03899199237
 06/17  09:00:00,34.5581277232,4.02710423942,0.000897098986997,0.0,9.17985065927,19.4245,42.9569924225,4.57089874419,25.0491,13.3369936784
 06/17  10:00:00,42.0837365937,4.02710423942,0.00637430663121,0.0,9.17985065927,26.9147,53.9464239364,0.0338577898404,41.7485,12.1640661466
 06/17  11:00:00,43.1684921647,4.02710423942,0.349601720156,0.0,9.17985065927,26.9147,55.0840677457,0.0,41.7485,13.3355677457
 06/17  12:00:00,43.7977275683,4.02710423942,1.60775954374,0.0,9.17985065927,26.9147,54.5047176051,0.0,41.7485,12.7562176051
 06/17  13:00:00,36.5025028879,4.02710423942,1.82794812308,0.0,9.17985065927,19.4245,45.5614871735,0.0,33.3988,12.1626871735
 06/17  14:00:00,35.7701010849,4.02710423942,1.08994765235,0.0,9.17985065927,19.4245,35.464553893,0.0,25.0491,10.415453893
 06/17  15:00:00,35.6733674415,4.02710423942,1.00336852498,0.0,9.17985065927,19.4245,44.3927956115,0.0,33.3988,10.9939956115
 06/17  16:00:00,44.0924453788,4.02710423942,2.01724525346,0.0,9.17985065927,26.9147,59.3438464837,0.0,50.0982,9.24564648369
 06/17  17:00:00,44.3636330959,4.02710423942,2.28518240144,0.0,9.17985065927,26.9147,60.5136911712,0.0,50.0982,10.4154911712
 06/17  18:00:00,45.5519689036,4.02710423942,3.47782599264,0.0,9.17985065927,26.9147,64.6112489371,0.0,50.0982,14.5130489371
 06/17  19:00:00,36.5355802458,4.02710423942,1.80982117489,0.0,9.17985065927,19.4245,47.9113182442,0.0,33.3988,14.5125182442
 06/17  20:00:00,35.1136058925,4.02710423942,0.440107676924,0.0,9.17985065927,19.4245,46.7353926892,0.0,33.3988,13.3365926892
 06/17  21:00:00,37.7196012093,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.554063232,0.991936912431,25.0491,14.5130263195
 06/17  22:00:00,38.6200234498,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.50523826,13.390183225,16.6994,10.415655035
 06/17  23:00:00,39.3619724995,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.8875888306,27.452614951,8.3497,8.08527387958
 06/17  24:00:00,22.6200102357,4.02710423942,0.00137111218261,0.0,4.58992532963,8.1892,56.2368288574,47.7046146442,3.33988,5.19233421315
 06/18  01:00:00,14.7686765152,0.0,0.0,0.0,1.52997510988,7.4902,3.93196492979,0.0,3.33988,0.592084929785
 06/18  02:00:00,14.7942798803,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  03:00:00,14.8016035009,0.0,0.0,0.0,1.52997510988,7.4902,3.93194498012,0.0,3.33988,0.592064980122
 06/18  04:00:00,14.9443521471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  05:00:00,22.7052278433,4.02710423942,0.0,0.0,4.58992532963,8.1892,73.6023225593,64.6605516661,8.3497,0.592070893197
 06/18  06:00:00,34.4265475591,4.02710423942,0.00615104754106,0.0,9.17985065927,19.4245,76.6448924836,55.9071709308,16.6994,4.03832155284
 06/18  07:00:00,41.9452375085,4.02710423942,0.00536514287067,0.0,9.17985065927,26.9147,56.070080831,26.9821600642,25.0491,4.03882076677
 06/18  08:00:00,42.0204359279,4.02710423942,0.0,0.0,9.17985065927,26.9147,44.3260087521,6.88825934917,33.3988,4.03894940297
 06/18  09:00:00,34.5792227244,4.02710423942,0.0,0.0,9.17985065927,19.4245,31.576707015,2.48866406346,25.0491,4.03894295156
 06/18  10:00:00,42.108980345,4.02710423942,0.0106132963104,0.0,9.17985065927,26.9147,55.0895629567,0.00494787676314,41.7485,13.3361150799
 06/18  11:00:00,43.6800863956,4.02710423942,0.820048930947,0.0,9.17985065927,26.9147,55.0841103579,0.0,41.7485,13.3356103579
 06/18  12:00:00,44.8832971199,4.02710423942,2.66123127803,0.0,9.17985065927,26.9147,52.1641445837,0.0,41.7485,10.4156445837
 06/18  13:00:00,37.5576848967,4.02710423942,2.86149333188,0.0,9.17985065927,19.4245,43.8139086899,0.0,33.3988,10.4151086899
 06/18  14:00:00,37.1577035484,4.02710423942,2.45264433964,0.0,9.17985065927,19.4245,33.134562708,0.0,25.0491,8.08546270802
 06/18  15:00:00,37.6699218121,4.02710423942,2.95886655946,0.0,9.17985065927,19.4245,41.4846418849,0.0,33.3988,8.08584188494
 06/18  16:00:00,47.1272870254,4.02710423942,4.99373014183,0.0,9.17985065927,26.9147,58.1857934026,0.0,50.0982,8.08759340261
 06/18  17:00:00,47.4630659125,4.02710423942,5.33490673594,0.0,9.17985065927,26.9147,60.5127153559,0.0,50.0982,10.4145153559
 06/18  18:00:00,47.7691418435,4.02710423942,5.65239383148,0.0,9.17985065927,26.9147,63.434494383,0.0,50.0982,13.336294383
 06/18  19:00:00,38.8547906761,4.02710423942,4.06493275476,0.0,9.17985065927,19.4245,46.4711705034,0.0,33.3988,13.0723705034
 06/18  20:00:00,37.6002456786,4.02710423942,2.84085922668,0.0,9.17985065927,19.4245,44.0768134145,0.0,33.3988,10.6780134145
 06/18  21:00:00,38.2700304215,4.02710423942,0.454670463758,0.0,9.17985065927,19.4245,37.8061600533,0.0,25.0491,12.7570600533
 06/18  22:00:00,38.732323767,4.02710423942,0.0,0.0,9.17985065927,19.4245,27.7313795527,0.0386476513646,16.6994,10.9933319013
 06/18  23:00:00,39.4573690265,4.02710423942,0.0,0.0,9.17985065927,19.4245,15.0238616225,1.48190678266,8.3497,5.19225483981
 06/18  24:00:00,22.7279990201,4.02710423942,0.00268941183833,0.0,4.58992532963,8.1892,25.2373230624,14.9721758679,3.33988,6.9252671944
 06/19  01:00:00,14.8818061628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,14.9008893956,0.0,0.0,0.0,1.52997510988,7.4902,3.93197151427,0.0,3.33988,0.592091514268
 06/19  03:00:00,14.8926685465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  04:00:00,15.0371010997,0.0,0.0,0.0,1.52997510988,7.4902,3.93192566493,0.0,3.33988,0.592045664927
 06/19  05:00:00,22.8051261144,4.02710423942,0.0,0.0,4.58992532963,8.1892,39.2465513196,30.8768513196,8.3497,0.02
 06/19  06:00:00,34.5366359946,4.02710423942,0.00847166561634,0.0,9.17985065927,19.4245,42.5913998763,21.8541873478,16.6994,4.03781252854
 06/19  07:00:00,42.0283047312,4.02710423942,0.012242125804,0.0,9.17985065927,26.9147,48.4590155709,7.71933946384,25.0491,15.690576107
 06/19  08:00:00,42.0705963477,4.02710423942,0.00337943502976,0.0,9.17985065927,26.9147,48.5125739807,0.601783274574,33.3988,14.5119907061
 06/19  09:00:00,34.6450448188,4.02710423942,0.00387392864454,0.0,9.17985065927,19.4245,36.6377706351,0.00390016755418,25.0491,11.5847704675
 06/19  10:00:00,43.2589564987,4.02710423942,1.09104357535,0.0,9.17985065927,26.9147,52.7417945576,0.0,41.7485,10.9932945576
 06/19  11:00:00,47.1719461972,4.02710423942,4.27025380038,0.0,9.17985065927,26.9147,53.3325597661,0.0,41.7485,11.5840597661
 06/19  12:00:00,48.5932366211,4.02710423942,6.33495676524,0.0,9.17985065927,26.9147,52.164063477,0.0,41.7485,10.415563477
 06/19  13:00:00,40.1650437277,4.02710423942,5.44492017954,0.0,9.17985065927,19.4245,42.6501945729,0.0,33.3988,9.25139457295
 06/19  14:00:00,39.06349712,4.02710423942,4.34213689055,0.0,9.17985065927,19.4245,33.1349016401,0.0,25.0491,8.08580164006
 06/19  15:00:00,38.8802385375,4.02710423942,4.152404287,0.0,9.17985065927,19.4245,41.4834030373,0.0,33.3988,8.0846030373
 06/19  16:00:00,48.489766868,4.02710423942,6.34516643117,0.0,9.17985065927,26.9147,58.1832715533,0.0,50.0982,8.0850715533
 06/19  17:00:00,48.7816531025,4.02710423942,6.65149854441,0.0,9.17985065927,26.9147,60.5133890984,0.0,50.0982,10.4151890984
 06/19  18:00:00,48.9894553438,4.02710423942,6.86889678932,0.0,9.17985065927,26.9147,64.6091862388,0.0,50.0982,14.5109862388
 06/19  19:00:00,39.4574775379,4.02710423942,4.66572311283,0.0,9.17985065927,19.4245,49.0887929187,0.0,33.3988,15.6899929187
 06/19  20:00:00,37.3897913472,4.02710423942,2.63969077458,0.0,9.17985065927,19.4245,46.734835441,0.0,33.3988,13.336035441
 06/19  21:00:00,38.3363764732,4.02710423942,0.528720124525,0.0,9.17985065927,19.4245,38.9802155074,0.0,25.0491,13.9311155074
 06/19  22:00:00,38.7128436294,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.9354298766,0.0729792828067,16.6994,12.1630505938
 06/19  23:00:00,39.4358050415,4.02710423942,0.0,0.0,9.17985065927,19.4245,20.7333533833,6.03550018143,8.3497,6.34815320185
 06/19  24:00:00,22.7185735705,4.02710423942,0.0,0.0,4.58992532963,8.1892,26.3002027926,17.1928594561,3.33988,5.76746333651
 06/20  01:00:00,14.8731073201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,14.9096833981,0.0,0.0,0.0,1.52997510988,7.4902,3.93195575868,0.0,3.33988,0.592075758675
 06/20  03:00:00,14.9264289858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,15.6487203318,0.0,0.0,0.0,1.52997510988,7.4902,3.93196165621,0.0,3.33988,0.592081656208
 06/20  05:00:00,23.4247796558,4.02710423942,0.0,0.0,4.58992532963,8.1892,22.6025554493,14.2328554493,8.3497,0.02
 06/20  06:00:00,34.8413810944,4.02710423942,0.0265346764568,0.0,9.17985065927,19.4245,31.9223392619,11.1853109844,16.6994,4.0376282775
 06/20  07:00:00,42.0418017073,4.02710423942,0.0121295528096,0.0,9.17985065927,26.9147,43.2040902959,2.46560332826,25.0491,15.6893869677
 06/20  08:00:00,42.0690844225,4.02710423942,0.00351007962898,0.0,9.17985065927,26.9147,47.9085339303,0.0,33.3988,14.5097339303
 06/20  09:00:00,34.5973407343,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.6444137671,0.0115721187315,25.0491,11.5837416483
 06/20  10:00:00,42.502443147,4.02710423942,0.371682001,0.0,9.17985065927,26.9147,52.1684487489,0.00428082700559,41.7485,10.4156679219
 06/20  11:00:00,45.5808974277,4.02710423942,2.70044376704,0.0,9.17985065927,26.9147,53.9100220468,0.0,41.7485,12.1615220468
 06/20  12:00:00,47.6760821361,4.02710423942,5.4317787696,0.0,9.17985065927,26.9147,52.1631016109,0.0,41.7485,10.4146016109
 06/20  13:00:00,40.1151193214,4.02710423942,5.39378689025,0.0,9.17985065927,19.4245,42.6469536207,0.0,33.3988,9.2481536207
 06/20  14:00:00,38.835713064,4.02710423942,4.11513557991,0.0,9.17985065927,19.4245,33.134609064,0.0,25.0491,8.08550906402
 06/20  15:00:00,38.6672872957,4.02710423942,3.94056510692,0.0,9.17985065927,19.4245,41.4836264965,0.0,33.3988,8.08482649646
 06/20  16:00:00,48.0458710387,4.02710423942,5.89328274281,0.0,9.17985065927,26.9147,57.6067184926,0.0,50.0982,7.50851849263
 06/20  17:00:00,49.6298158175,4.02710423942,7.48330179286,0.0,9.17985065927,26.9147,60.5138480825,0.0,50.0982,10.4156480825
 06/20  18:00:00,50.7133287801,4.02710423942,8.56511420651,0.0,9.17985065927,26.9147,64.6077699184,0.0,50.0982,14.5095699184
 06/20  19:00:00,41.5786819304,4.02710423942,6.9272838368,0.0,9.17985065927,19.4245,49.0882909069,0.0,33.3988,15.6894909069
 06/20  20:00:00,40.4473824434,4.02710423942,5.80804407387,0.0,9.17985065927,19.4245,46.7341788643,0.0,33.3988,13.3353788643
 06/20  21:00:00,40.7361162816,4.02710423942,2.99437185429,0.0,9.17985065927,19.4245,38.9799050214,0.0,25.0491,13.9308050214
 06/20  22:00:00,39.7509399855,4.02710423942,0.969938975033,0.0,9.17985065927,19.4245,28.8620554198,0.0,16.6994,12.1626554198
 06/20  23:00:00,39.6781323276,4.02710423942,0.139220898854,0.0,9.17985065927,19.4245,14.6981846542,0.0,8.3497,6.34848465419
 06/20  24:00:00,22.7988635431,4.02710423942,0.00690866837905,0.0,4.58992532963,8.1892,10.3033745905,1.196581494,3.33988,5.76691309655
 06/21  01:00:00,14.9097567867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,14.938619373,0.0,0.0,0.0,1.52997510988,7.4902,3.93194221868,0.0,3.33988,0.592062218675
 06/21  03:00:00,14.9554353627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.1269628026,0.0,0.0,0.0,1.52997510988,7.4902,3.93194813773,0.0,3.33988,0.592068137732
 06/21  05:00:00,22.8919384604,4.02710423942,0.0,0.0,4.58992532963,8.1892,17.603373542,9.23367354196,8.3497,0.02
 06/21  06:00:00,34.6224341549,4.02710423942,0.0153497289533,0.0,9.17985065927,19.4245,22.9097817641,2.17263608542,16.6994,4.03774567868
 06/21  07:00:00,42.4111058923,4.02710423942,0.282197260804,0.0,9.17985065927,26.9147,40.7495364187,0.0128279309825,25.0491,15.6876084877
 06/21  08:00:00,45.2675603486,4.02710423942,3.0732917092,0.0,9.17985065927,26.9147,47.9085686676,0.0,33.3988,14.5097686676
 06/21  09:00:00,38.5233075956,4.02710423942,3.8012249342,0.0,9.17985065927,19.4245,36.6332482187,0.0,25.0491,11.5841482187
 06/21  10:00:00,47.8159807806,4.02710423942,5.58398169577,0.0,9.17985065927,26.9147,52.1638235971,0.0,41.7485,10.4153235971
 06/21  11:00:00,51.042546656,4.02710423942,8.08379452012,0.0,9.17985065927,26.9147,53.3336384188,0.0,41.7485,11.5851384188
 06/21  12:00:00,51.9899609236,4.02710423942,9.68103484562,0.0,9.17985065927,26.9147,52.7401530924,0.0,41.7485,10.9916530924
 06/21  13:00:00,43.9204059767,4.02710423942,9.14986935831,0.0,9.17985065927,19.4245,42.545591785,0.0,33.3988,9.146791785
 06/21  14:00:00,43.0934915012,4.02710423942,8.31569957918,0.0,9.17985065927,19.4245,32.6554130151,0.0,25.0491,7.60631301515
 06/21  15:00:00,42.6677040167,4.02710423942,7.88672923618,0.0,9.17985065927,19.4245,41.4833680348,0.0,33.3988,8.08456803475
 06/21  16:00:00,51.7602564698,4.02710423942,9.53471880667,0.0,9.17985065927,26.9147,58.1837271531,0.0,50.0982,8.08552715308
 06/21  17:00:00,52.7848792983,4.02710423942,10.5903389938,0.0,9.17985065927,26.9147,60.5130289753,0.0,50.0982,10.4148289753
 06/21  18:00:00,53.5222805259,4.02710423942,11.3340624214,0.0,9.17985065927,26.9147,64.6093372682,0.0,50.0982,14.5111372682
 06/21  19:00:00,43.8140801161,4.02710423942,8.94660665824,0.0,9.17985065927,19.4245,48.5064436959,0.0,33.3988,15.1076436959
 06/21  20:00:00,41.6810430146,4.02710423942,6.8605414315,0.0,9.17985065927,19.4245,46.7340037267,0.0,33.3988,13.3352037267
 06/21  21:00:00,40.612628602,4.02710423942,2.74690553273,0.0,9.17985065927,19.4245,39.5593103762,0.0,25.0491,14.5102103762
 06/21  22:00:00,39.9855589345,4.02710423942,1.19272878878,0.0,9.17985065927,19.4245,28.2832082621,0.0,16.6994,11.5838082621
 06/21  23:00:00,40.2383585584,4.02710423942,0.669228678177,0.0,9.17985065927,19.4245,14.6983456372,0.0,8.3497,6.34864563724
 06/21  24:00:00,22.8672092401,4.02710423942,0.0,0.0,4.58992532963,8.1892,9.23210559491,0.125265054744,3.33988,5.76696054017
 06/22  01:00:00,15.0106530575,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.0319531877,0.0,0.0,0.0,1.52997510988,7.4902,3.93193256,0.0,3.33988,0.592052559999
 06/22  03:00:00,15.0520132767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.242300487,0.0,0.0,0.0,1.52997510988,7.4902,3.93193849443,0.0,3.33988,0.592058494434
 06/22  05:00:00,23.0140357973,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.56747694881,0.197776948814,8.3497,0.02
 06/22  06:00:00,34.7379075873,4.02710423942,0.0292185782895,0.0,9.17985065927,19.4245,20.7366728692,0.0,16.6994,4.03727286919
 06/22  07:00:00,43.4179873273,4.02710423942,1.2505844963,0.0,9.17985065927,26.9147,40.7375113464,0.0,25.0491,15.6884113464
 06/22  08:00:00,46.0437825281,4.02710423942,3.84798128619,0.0,9.17985065927,26.9147,47.3297374277,0.0,33.3988,13.9309374277
 06/22  09:00:00,39.011174193,4.02710423942,4.28927204274,0.0,9.17985065927,19.4245,37.208686145,0.0,25.0491,12.159586145
 06/22  10:00:00,48.0101873673,4.02710423942,5.78179422078,0.0,9.17985065927,26.9147,52.1628810206,0.0,41.7485,10.4143810206
 06/22  11:00:00,51.6536097778,4.02710423942,8.68991828627,0.0,9.17985065927,26.9147,53.3309944114,0.0,41.7485,11.5824944114
 06/22  12:00:00,53.9662045641,4.02710423942,11.6430232388,0.0,9.17985065927,26.9147,52.1616777109,0.0,41.7485,10.4131777109
 06/22  13:00:00,46.1033189082,4.02710423942,11.3214418222,0.0,9.17985065927,19.4245,42.6476076589,0.0,33.3988,9.24880765889
 06/22  14:00:00,45.2738555538,4.02710423942,10.482376044,0.0,9.17985065927,19.4245,33.1348227497,0.0,25.0491,8.08572274974
 06/22  15:00:00,44.6445781327,4.02710423942,9.84975189549,0.0,9.17985065927,19.4245,40.9080577911,0.0,33.3988,7.50925779107
 06/22  16:00:00,54.8949749289,4.02710423942,12.6047768874,0.0,9.17985065927,26.9147,58.1829564426,0.0,50.0982,8.08475644257
 06/22  17:00:00,56.5894221928,4.02710423942,14.3554703219,0.0,9.17985065927,26.9147,60.5123373152,0.0,50.0982,10.4141373152
 06/22  18:00:00,58.3607482388,4.02710423942,16.127892306,0.0,9.17985065927,26.9147,64.6081061193,0.0,50.0982,14.5099061193
 06/22  19:00:00,50.5486205397,4.02710423942,15.5991626514,0.0,9.17985065927,19.4245,49.0862339217,0.0,33.3988,15.6874339217
 06/22  20:00:00,49.6065416522,4.02710423942,14.6837156625,0.0,9.17985065927,19.4245,46.1543330631,0.0,33.3988,12.7555330631
 06/22  21:00:00,48.4983910932,4.02710423942,10.5322535063,0.0,9.17985065927,19.4245,39.5592711574,0.0,25.0491,14.5101711574
 06/22  22:00:00,46.355024322,4.02710423942,7.48617068306,0.0,9.17985065927,19.4245,28.2828521964,0.0,16.6994,11.5834521964
 06/22  23:00:00,44.1762673429,4.02710423942,4.56223871045,0.0,9.17985065927,19.4245,14.6983896296,0.0,8.3497,6.3486896296
 06/22  24:00:00,23.2103111483,4.02710423942,0.301612890368,0.0,4.58992532963,8.1892,9.15325861652,0.04673772328,3.33988,5.76664089324
 06/23  01:00:00,15.0378051524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  02:00:00,15.0497478611,0.0,0.0,0.0,1.52997510988,7.4902,3.93192609225,0.0,3.33988,0.592046092251
 06/23  03:00:00,15.0529790555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  04:00:00,15.8420200508,0.0,0.0,0.0,1.52997510988,7.4902,3.931932037,0.0,3.33988,0.592052036996
 06/23  05:00:00,23.644992603,4.02710423942,0.03735294629,0.0,4.58992532963,8.1892,8.63726858091,0.267568580914,8.3497,0.02
 06/23  06:00:00,35.0402917129,4.02710423942,0.0480858278136,0.0,9.17985065927,19.4245,20.7367536299,0.0,16.6994,4.03735362991
 06/23  07:00:00,44.4196253076,4.02710423942,2.23813382518,0.0,9.17985065927,26.9147,40.7362255392,0.0,25.0491,15.6871255392
 06/23  08:00:00,47.131876437,4.02710423942,4.92385872674,0.0,9.17985065927,26.9147,47.3274050667,0.0,33.3988,13.9286050667
 06/23  09:00:00,40.4624449293,4.02710423942,5.72646609464,0.0,9.17985065927,19.4245,36.9205851131,0.0,25.0491,11.8714851131
 06/23  10:00:00,49.6655797649,4.02710423942,7.42503276046,0.0,9.17985065927,26.9147,52.4527913073,0.0,41.7485,10.7042913073
 06/23  11:00:00,53.500666444,4.02710423942,10.522860064,0.0,9.17985065927,26.9147,53.3296798804,0.0,41.7485,11.5811798804
 06/23  12:00:00,54.3313287396,4.02710423942,11.9954871459,0.0,9.17985065927,26.9147,52.1623160214,0.0,41.7485,10.4138160214
 06/23  13:00:00,44.8024110788,4.02710423942,10.0328513549,0.0,9.17985065927,19.4245,42.6462422803,0.0,33.3988,9.24744228035
 06/23  14:00:00,43.3452321095,4.02710423942,8.57038704621,0.0,9.17985065927,19.4245,32.5569470222,0.0,25.0491,7.50784702224
 06/23  15:00:00,42.4612278929,4.02710423942,7.6885067108,0.0,9.17985065927,19.4245,41.4843589231,0.0,33.3988,8.08555892312
 06/23  16:00:00,50.8862615856,4.02710423942,8.63821440365,0.0,9.17985065927,26.9147,58.1837714134,0.0,50.0982,8.08557141344
 06/23  17:00:00,51.1767176972,4.02710423942,8.99661850314,0.0,9.17985065927,26.9147,60.5118217682,0.0,50.0982,10.4136217682
 06/23  18:00:00,51.1599415897,4.02710423942,9.02099136212,0.0,9.17985065927,26.9147,64.0278783988,0.0,50.0982,13.9296783988
 06/23  19:00:00,40.9439076264,4.02710423942,6.30905004313,0.0,9.17985065927,19.4245,49.0843939322,0.0,33.3988,15.6855939322
 06/23  20:00:00,40.4008595434,4.02710423942,5.76744903893,0.0,9.17985065927,19.4245,46.1525000155,0.0,33.3988,12.7537000155
 06/23  21:00:00,40.8085966246,4.02710423942,3.05089002874,0.0,9.17985065927,19.4245,39.5568501653,0.0,25.0491,14.5077501653
 06/23  22:00:00,40.4960952543,4.02710423942,1.67678704916,0.0,9.17985065927,19.4245,28.28043016,0.0,16.6994,11.58103016
 06/23  23:00:00,40.7407111305,4.02710423942,1.14262756932,0.0,9.17985065927,19.4245,14.6972534603,0.0,8.3497,6.34755346034
 06/23  24:00:00,22.8877399136,4.02710423942,0.0,0.0,4.58992532963,8.1892,9.27989650267,0.172955510875,3.33988,5.76706099179
 06/24  01:00:00,15.0149440209,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  02:00:00,15.0317647624,0.0,0.0,0.0,1.52997510988,7.4902,3.93194351988,0.0,3.33988,0.592063519884
 06/24  03:00:00,15.029672411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  04:00:00,15.1860883417,0.0,0.0,0.0,1.52997510988,7.4902,3.93194943329,0.0,3.33988,0.592069433293
 06/24  05:00:00,22.9597342772,4.02710423942,0.0,0.0,4.58992532963,8.1892,10.3693810408,1.99968104081,8.3497,0.02
 06/24  06:00:00,34.7071469711,4.02710423942,0.0389093536012,0.0,9.17985065927,19.4245,20.7366691443,0.0,16.6994,4.03726914432
 06/24  07:00:00,42.3913934607,4.02710423942,0.241885803843,0.0,9.17985065927,26.9147,29.1194775825,0.0324240450577,25.0491,4.03795353747
 06/24  08:00:00,43.9850843185,4.02710423942,1.81036970045,0.0,9.17985065927,26.9147,37.437228035,0.0,33.3988,4.03842803499
 06/24  09:00:00,37.6276417729,4.02710423942,2.92432779013,0.0,9.17985065927,19.4245,38.3817842788,0.0,25.0491,13.3326842788
 06/24  10:00:00,49.0203358371,4.02710423942,6.79100860642,0.0,9.17985065927,26.9147,53.3317619475,0.0,41.7485,11.5832619475
 06/24  11:00:00,53.8462431062,4.02710423942,10.8695970475,0.0,9.17985065927,26.9147,54.5033818938,0.0,41.7485,12.7548818938
 06/24  12:00:00,54.4887330605,4.02710423942,12.1446762505,0.0,9.17985065927,26.9147,54.5022553889,0.0,41.7485,12.7537553889
 06/24  13:00:00,46.8723160764,4.02710423942,12.0734613173,0.0,9.17985065927,19.4245,44.9829991779,0.0,33.3988,11.5841991779
 06/24  14:00:00,44.9742175715,4.02710423942,10.1743605074,0.0,9.17985065927,19.4245,35.4620814087,0.0,25.0491,10.4129814087
 06/24  15:00:00,44.8804184924,4.02710423942,10.0795116841,0.0,9.17985065927,19.4245,43.8123877624,0.0,33.3988,10.4135877624
 06/24  16:00:00,55.1224206449,4.02710423942,12.8201076376,0.0,9.17985065927,26.9147,59.3478858203,0.0,50.0982,9.2496858203
 06/24  17:00:00,56.5464346991,4.02710423942,14.2358819372,0.0,9.17985065927,26.9147,60.5119386244,0.0,50.0982,10.4137386244
 06/24  18:00:00,58.6070280793,4.02710423942,16.3647103115,0.0,9.17985065927,26.9147,64.6065574314,0.0,50.0982,14.5083574314
 06/24  19:00:00,49.7286047444,4.02710423942,14.7945898574,0.0,9.17985065927,19.4245,47.3253624624,0.0,33.3988,13.9265624624
 06/24  20:00:00,46.5183660664,4.02710423942,11.6236480863,0.0,9.17985065927,19.4245,46.1527817332,0.0,33.3988,12.7539817332
 06/24  21:00:00,47.2527183709,4.02710423942,9.30694349684,0.0,9.17985065927,19.4245,39.5562016518,0.0,25.0491,14.5071016518
 06/24  22:00:00,45.8046484968,4.02710423942,6.95372537512,0.0,9.17985065927,19.4245,27.1134750255,0.0,16.6994,10.4140750255
 06/24  23:00:00,44.1753028093,4.02710423942,4.5687107104,0.0,9.17985065927,19.4245,16.1134852593,0.0,8.3497,7.76378525929
 06/24  24:00:00,23.0395129703,4.02710423942,0.138602077517,0.0,4.58992532963,8.1892,8.93260161804,0.0814522520161,3.33988,5.51126936602
 06/25  01:00:00,15.0333852235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,15.0567737163,0.0,0.0,0.0,1.52997510988,7.4902,3.93194445714,0.0,3.33988,0.592064457144
 06/25  03:00:00,15.0666351438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  04:00:00,15.2133010072,0.0,0.0,0.0,1.52997510988,7.4902,3.93197619776,0.0,3.33988,0.592096197759
 06/25  05:00:00,22.9880007425,4.02710423942,0.0326353485552,0.0,4.58992532963,8.1892,10.4250333516,2.05533335155,8.3497,0.02
 06/25  06:00:00,34.6595311861,4.02710423942,0.0269426012281,0.0,9.17985065927,19.4245,22.3002077737,1.56359771497,16.6994,4.03721005872
 06/25  07:00:00,42.3234046197,4.02710423942,0.193239154833,0.0,9.17985065927,26.9147,29.1038580479,0.0161856812444,25.0491,4.03857236667
 06/25  08:00:00,46.2755952853,4.02710423942,4.08022650493,0.0,9.17985065927,26.9147,37.4375273367,0.0,33.3988,4.03872733674
 06/25  09:00:00,40.4324876275,4.02710423942,5.68073354478,0.0,9.17985065927,19.4245,29.0879761969,0.0,25.0491,4.03887619691
 06/25  10:00:00,51.4098138381,4.02710423942,9.1376957462,0.0,9.17985065927,26.9147,54.5017266283,0.0,41.7485,12.7532266283
 06/25  11:00:00,54.0267515338,4.02710423942,11.0172560373,0.0,9.17985065927,26.9147,55.0821866592,0.0,41.7485,13.3336866592
 06/25  12:00:00,54.9538946178,4.02710423942,12.5743803175,0.0,9.17985065927,26.9147,52.1616427415,0.0,41.7485,10.4131427415
 06/25  13:00:00,47.2170832702,4.02710423942,12.3957494962,0.0,9.17985065927,19.4245,43.811491209,0.0,33.3988,10.412691209
 06/25  14:00:00,47.059623176,4.02710423942,12.2301770593,0.0,9.17985065927,19.4245,32.5566666348,0.0,25.0491,7.50756663476
 06/25  15:00:00,46.8950372958,4.02710423942,12.0634291753,0.0,9.17985065927,19.4245,41.482598908,0.0,33.3988,8.08379890801
 06/25  16:00:00,54.7502743353,4.02710423942,12.4702912147,0.0,9.17985065927,26.9147,57.6061908998,0.0,50.0982,7.50799089977
 06/25  17:00:00,54.2337169199,4.02710423942,12.0175648746,0.0,9.17985065927,26.9147,60.5119132261,0.0,50.0982,10.4137132261
 06/25  18:00:00,55.0429106832,4.02710423942,12.8258098394,0.0,9.17985065927,26.9147,63.431223146,0.0,50.0982,13.333023146
 06/25  19:00:00,46.4417667282,4.02710423942,11.5196789298,0.0,9.17985065927,19.4245,46.1517665972,0.0,33.3988,12.7529665972
 06/25  20:00:00,45.307237249,4.02710423942,10.4179710269,0.0,9.17985065927,19.4245,43.8119862131,0.0,33.3988,10.4131862131
 06/25  21:00:00,44.9359484246,4.02710423942,6.99446332316,0.0,9.17985065927,19.4245,37.8028440741,0.0,25.0491,12.7537440741
 06/25  22:00:00,44.4059249962,4.02710423942,5.5519784628,0.0,9.17985065927,19.4245,27.1142983208,0.0,16.6994,10.4148983208
 06/25  23:00:00,44.1583164095,4.02710423942,4.54167122684,0.0,9.17985065927,19.4245,13.5415611731,0.0,8.3497,5.1918611731
 06/25  24:00:00,24.2580968424,4.02710423942,1.35143993836,0.0,4.58992532963,8.1892,10.3378578777,0.0750192959891,3.33988,6.92295858176
 06/26  01:00:00,15.0394673388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  02:00:00,15.06429031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.0788144611,0.0,0.0,0.0,1.52997510988,7.4902,3.93193964434,0.0,3.33988,0.592059644338
 06/26  04:00:00,15.2761605836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,24.6524648616,4.02710423942,1.57306297736,0.0,4.58992532963,8.1892,9.03546321742,0.0936976514942,8.3497,0.592065565922
 06/26  06:00:00,37.6692649323,4.02710423942,2.87440211585,0.0,9.17985065927,19.4245,20.7371038217,0.0,16.6994,4.0377038217
 06/26  07:00:00,48.4800558859,4.02710423942,6.24855055785,0.0,9.17985065927,26.9147,40.1544538725,0.0,25.0491,15.1053538725
 06/26  08:00:00,49.330097133,4.02710423942,7.0956773002,0.0,9.17985065927,26.9147,47.9067093108,0.0,33.3988,14.5079093108
 06/26  09:00:00,42.2560451416,4.02710423942,7.4921863598,0.0,9.17985065927,19.4245,36.6305623766,0.0,25.0491,11.5814623766
 06/26  10:00:00,51.977171467,4.02710423942,9.69315409661,0.0,9.17985065927,26.9147,52.1616155538,0.0,41.7485,10.4131155538
 06/26  11:00:00,55.1694669282,4.02710423942,12.1558037059,0.0,9.17985065927,26.9147,53.3288413663,0.0,41.7485,11.5803413663
 06/26  12:00:00,56.0884521715,4.02710423942,13.7237966808,0.0,9.17985065927,26.9147,51.5848976732,0.0,41.7485,9.83639767321
 06/26  13:00:00,48.0497560862,4.02710423942,13.2360312207,0.0,9.17985065927,19.4245,42.6472673125,0.0,33.3988,9.24846731246
 06/26  14:00:00,45.6598120288,4.02710423942,10.8526229073,0.0,9.17985065927,19.4245,33.1332197154,0.0,25.0491,8.08411971545
 06/26  15:00:00,44.7970611282,4.02710423942,9.98939937676,0.0,9.17985065927,19.4245,40.9054829966,0.0,33.3988,7.50668299659
 06/26  16:00:00,54.5417657896,4.02710423942,12.2646775677,0.0,9.17985065927,26.9147,58.1830078154,0.0,50.0982,8.08480781538
 06/26  17:00:00,55.1911212223,4.02710423942,12.9672858949,0.0,9.17985065927,26.9147,60.5112991721,0.0,50.0982,10.4130991721
 06/26  18:00:00,56.5417349788,4.02710423942,14.3254805773,0.0,9.17985065927,26.9147,64.026248676,0.0,50.0982,13.928048676
 06/26  19:00:00,47.1350704487,4.02710423942,12.2335243938,0.0,9.17985065927,19.4245,49.0836523049,0.0,33.3988,15.6848523049
 06/26  20:00:00,47.0288765471,4.02710423942,12.1503095542,0.0,9.17985065927,19.4245,46.1525288727,0.0,33.3988,12.7537288727
 06/26  21:00:00,46.7050942751,4.02710423942,8.76600788391,0.0,9.17985065927,19.4245,38.9762673709,0.0,25.0491,13.9271673709
 06/26  22:00:00,43.9264920487,4.02710423942,5.08875386894,0.0,9.17985065927,19.4245,28.2818069074,0.0,16.6994,11.5824069074
 06/26  23:00:00,41.6691968573,4.02710423942,2.07915725017,0.0,9.17985065927,19.4245,14.6980656871,0.0,8.3497,6.34836568706
 06/26  24:00:00,22.8956757106,4.02710423942,0.0,0.0,4.58992532963,8.1892,9.25906445457,0.152031534292,3.33988,5.76715292028
 06/27  01:00:00,15.031815797,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,15.0466252413,0.0,0.0,0.0,1.52997510988,7.4902,3.93196676304,0.0,3.33988,0.592086763043
 06/27  03:00:00,15.0517065288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  04:00:00,15.8264514492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,23.6267914142,4.02710423942,0.0302478386657,0.0,4.58992532963,8.1892,9.16957747042,0.227784808454,8.3497,0.592092661969
 06/27  06:00:00,35.0546834169,4.02710423942,0.0599024376845,0.0,9.17985065927,19.4245,20.7372997532,0.0,16.6994,4.03789975324
 06/27  07:00:00,43.032019582,4.02710423942,0.864298205663,0.0,9.17985065927,26.9147,40.1536515122,0.0,25.0491,15.1045515122
 06/27  08:00:00,44.1243591461,4.02710423942,1.95010950433,0.0,9.17985065927,26.9147,47.9062422653,0.0,33.3988,14.5074422653
 06/27  09:00:00,36.6236874334,4.02710423942,1.93327439706,0.0,9.17985065927,19.4245,36.6306576732,0.0,25.0491,11.5815576732
 06/27  10:00:00,45.344115597,4.02710423942,3.15723028626,0.0,9.17985065927,26.9147,51.5848157626,0.0,41.7485,9.83631576263
 06/27  11:00:00,50.2581170919,4.02710423942,7.33807622553,0.0,9.17985065927,26.9147,53.3314150588,0.0,41.7485,11.5829150588
 06/27  12:00:00,53.3067559481,4.02710423942,11.025498476,0.0,9.17985065927,26.9147,52.1615093641,0.0,41.7485,10.4130093641
 06/27  13:00:00,46.2561429643,4.02710423942,11.5103676004,0.0,9.17985065927,19.4245,42.64659847,0.0,33.3988,9.24779846999
 06/27  14:00:00,45.3265542039,4.02710423942,10.5645967313,0.0,9.17985065927,19.4245,32.5568168696,0.0,25.0491,7.50771686961
 06/27  15:00:00,42.8147153314,4.02710423942,8.06367901899,0.0,9.17985065927,19.4245,41.4829071759,0.0,33.3988,8.08410717592
 06/27  16:00:00,54.9826146522,4.02710423942,12.7198236925,0.0,9.17985065927,26.9147,58.1820341499,0.0,50.0982,8.08383414989
 06/27  17:00:00,58.8775029195,4.02710423942,16.5927146606,0.0,9.17985065927,26.9147,59.9346267343,0.0,50.0982,9.83642673429
 06/27  18:00:00,59.9002784091,4.02710423942,17.6214659478,0.0,9.17985065927,26.9147,64.6067817242,0.0,50.0982,14.5085817242
 06/27  19:00:00,49.7074028125,4.02710423942,14.9728254882,0.0,9.17985065927,19.4245,48.5032996419,0.0,33.3988,15.1044996419
 06/27  20:00:00,47.8964569782,4.02710423942,13.1956080175,0.0,9.17985065927,19.4245,46.1516578534,0.0,33.3988,12.7528578534
 06/27  21:00:00,46.6114977012,4.02710423942,8.80949594092,0.0,9.17985065927,19.4245,38.9764206693,0.0,25.0491,13.9273206693
 06/27  22:00:00,44.3067814895,4.02710423942,5.46298288745,0.0,9.17985065927,19.4245,28.2813292159,0.0,16.6994,11.5819292159
 06/27  23:00:00,42.1005273156,4.02710423942,2.50192648506,0.0,9.17985065927,19.4245,15.2735566904,0.0,8.3497,6.92385669043
 06/27  24:00:00,22.8919005779,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.64855948776,0.117100636244,3.33988,5.19157885152
 06/28  01:00:00,15.0239272496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,15.0400296199,0.0,0.0,0.0,1.52997510988,7.4902,3.93196668613,0.0,3.33988,0.592086686126
