Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  03:00:00,15.0354813353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  04:00:00,15.1772477273,0.0,0.0,0.0,1.52997510988,7.4902,3.93197256515,0.0,3.33988,0.592092565148
 06/28  05:00:00,22.9548982149,4.02710423942,0.0335281011465,0.0,4.58992532963,8.1892,14.0247349681,5.65503496811,8.3497,0.02
 06/28  06:00:00,34.6439826018,4.02710423942,0.0214855415291,0.0,9.17985065927,19.4245,21.3344291811,0.597285824082,16.6994,4.037743357
 06/28  07:00:00,42.1617260431,4.02710423942,0.0509160525844,0.0,9.17985065927,26.9147,40.6296540187,0.0218774914818,25.0491,15.5586765273
 06/28  08:00:00,43.3263873659,4.02710423942,1.16287436749,0.0,9.17985065927,26.9147,47.4472211995,0.0,33.3988,14.0484211995
 06/28  09:00:00,36.9578248734,4.02710423942,2.25844999019,0.0,9.17985065927,19.4245,36.6266068679,0.0,25.0491,11.5775068679
 06/28  10:00:00,46.3438399411,4.02710423942,4.14213745155,0.0,9.17985065927,26.9147,51.5833770779,0.0,41.7485,9.83487707792
 06/28  11:00:00,50.6880472457,4.02710423942,7.75508979458,0.0,9.17985065927,26.9147,53.3297401849,0.0,41.7485,11.5812401849
 06/28  12:00:00,55.3446856031,4.02710423942,13.02723416,0.0,9.17985065927,26.9147,52.1621755138,0.0,41.7485,10.4136755138
 06/28  13:00:00,47.3988147509,4.02710423942,12.6318348256,0.0,9.17985065927,19.4245,42.6452673402,0.0,33.3988,9.24646734019
 06/28  14:00:00,44.6308167133,4.02710423942,9.870933295,0.0,9.17985065927,19.4245,32.5561174714,0.0,25.0491,7.50701747136
 06/28  15:00:00,42.4131270153,4.02710423942,7.66337046633,0.0,9.17985065927,19.4245,41.4835838693,0.0,33.3988,8.08478386927
 06/28  16:00:00,50.3849228962,4.02710423942,8.15974704766,0.0,9.17985065927,26.9147,57.6067011551,0.0,50.0982,7.50850115512
 06/28  17:00:00,53.0222180619,4.02710423942,10.8035418278,0.0,9.17985065927,26.9147,60.5097558741,0.0,50.0982,10.4115558741
 06/28  18:00:00,54.7336209071,4.02710423942,12.5401474562,0.0,9.17985065927,26.9147,64.0250657361,0.0,50.0982,13.9268657361
 06/28  19:00:00,43.5405888966,4.02710423942,8.70729777354,0.0,9.17985065927,19.4245,49.0818876327,0.0,33.3988,15.6830876327
 06/28  20:00:00,39.9139456099,4.02710423942,5.12155020913,0.0,9.17985065927,19.4245,46.1513091436,0.0,33.3988,12.7525091436
 06/28  21:00:00,38.6476828383,4.02710423942,0.805867105987,0.0,9.17985065927,19.4245,38.9718780612,0.0,25.0491,13.9227780612
 06/28  22:00:00,38.7393690918,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.3904624318,0.109727834411,16.6994,11.5813345973
 06/28  23:00:00,39.4515756112,4.02710423942,0.0,0.0,9.17985065927,19.4245,20.3558975774,5.6579001848,8.3497,6.34829739262
 06/28  24:00:00,22.7305267439,4.02710423942,0.0,0.0,4.58992532963,8.1892,23.015917784,14.4845867415,3.33988,5.1914510425
 06/29  01:00:00,14.8735466055,0.0,0.0,0.0,1.52997510988,7.4902,3.93196601293,0.0,3.33988,0.592086012928
 06/29  02:00:00,14.91727553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,14.938761421,0.0,0.0,0.0,1.52997510988,7.4902,3.93197191305,0.0,3.33988,0.592091913046
 06/29  04:00:00,15.094915851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,22.8489112872,4.02710423942,0.0,0.0,4.58992532963,8.1892,28.8689148888,19.9271688377,8.3497,0.59204605103
 06/29  06:00:00,34.5545290385,4.02710423942,0.0255902011246,0.0,9.17985065927,19.4245,41.4453220327,21.2822320913,16.6994,3.46368994132
 06/29  07:00:00,42.0171968499,4.02710423942,0.0254623996661,0.0,9.17985065927,26.9147,54.9990826528,14.2657267778,25.0491,15.684255875
 06/29  08:00:00,42.0296916318,4.02710423942,0.00279376453197,0.0,9.17985065927,26.9147,55.6120715959,8.28900826396,33.3988,13.924263332
 06/29  09:00:00,34.5609688557,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.9172706085,4.28759423122,25.0491,11.5805763773
 06/29  10:00:00,42.0635155569,4.02710423942,0.00386507289619,0.0,9.17985065927,26.9147,56.2806352188,4.12061447214,41.7485,10.4115207467
 06/29  11:00:00,43.0132239438,4.02710423942,0.195937923188,0.0,9.17985065927,26.9147,52.7572453039,0.00484998462242,41.7485,11.0038953193
 06/29  12:00:00,43.2997649159,4.02710423942,1.1313657437,0.0,9.17985065927,26.9147,52.1607297159,0.0,41.7485,10.4122297159
 06/29  13:00:00,35.3676275477,4.02710423942,0.722701198261,0.0,9.17985065927,19.4245,42.6449368507,0.0,33.3988,9.24613685071
 06/29  14:00:00,35.1699933593,4.02710423942,0.509631686783,0.0,9.17985065927,19.4245,32.5569202456,0.0,25.0491,7.50782024556
 06/29  15:00:00,35.0678036277,4.02710423942,0.402640040906,0.0,9.17985065927,19.4245,41.4824022585,0.0,33.3988,8.0836022585
 06/29  16:00:00,43.5437576029,4.02710423942,1.4517202342,0.0,9.17985065927,26.9147,57.606012175,0.0,50.0982,7.50781217499
 06/29  17:00:00,44.5605049752,4.02710423942,2.48352876431,0.0,9.17985065927,26.9147,60.5106512237,0.0,50.0982,10.4124512237
 06/29  18:00:00,45.139680515,4.02710423942,3.07119762239,0.0,9.17985065927,26.9147,64.0237394918,0.0,50.0982,13.9255394918
 06/29  19:00:00,36.2998757454,4.02710423942,1.5669297179,0.0,9.17985065927,19.4245,48.50179451,0.0,33.3988,15.10299451
 06/29  20:00:00,35.7734626336,4.02710423942,1.06757365025,0.0,9.17985065927,19.4245,46.1503119282,0.0,33.3988,12.7515119282
 06/29  21:00:00,38.0393012464,4.02710423942,0.251583901886,0.0,9.17985065927,19.4245,38.9756455333,0.0,25.0491,13.9265455333
 06/29  22:00:00,38.7101639103,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.3330115314,0.0531806416863,16.6994,11.5804308897
 06/29  23:00:00,39.4620914717,4.02710423942,0.0,0.0,9.17985065927,19.4245,15.3233586139,0.049569439737,8.3497,6.92408917419
 06/29  24:00:00,22.7358950113,4.02710423942,0.00332874192015,0.0,4.58992532963,8.1892,20.2076643264,11.6762131279,3.33988,5.19157119852
 06/30  01:00:00,14.8754686883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,14.9132291445,0.0,0.0,0.0,1.52997510988,7.4902,3.93195507016,0.0,3.33988,0.592075070165
 06/30  03:00:00,14.9194961825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  04:00:00,15.6127735982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  05:00:00,23.3841644331,4.02710423942,0.0,0.0,4.58992532963,8.1892,31.2722177794,22.330423904,8.3497,0.592093875464
 06/30  06:00:00,34.8277642187,4.02710423942,0.019805818904,0.0,9.17985065927,19.4245,37.3070295804,16.5698367332,16.6994,4.03779284728
 06/30  07:00:00,42.0677599456,4.02710423942,0.0119533808154,0.0,9.17985065927,26.9147,42.0082048526,1.85682730542,25.0491,15.1022775472
 06/30  08:00:00,42.1174828657,4.02710423942,0.00998809055485,0.0,9.17985065927,26.9147,47.3243665116,0.0,33.3988,13.9255665116
 06/30  09:00:00,34.6424512054,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.6568095288,0.0271633558873,25.0491,11.5805461729
 06/30  10:00:00,42.6070111995,4.02710423942,0.460496746133,0.0,9.17985065927,26.9147,52.1614194864,0.0,41.7485,10.4129194864
 06/30  11:00:00,44.4120847409,4.02710423942,1.55427552461,0.0,9.17985065927,26.9147,53.3264356662,0.0,41.7485,11.5779356662
 06/30  12:00:00,46.1247248706,4.02710423942,3.91425849429,0.0,9.17985065927,26.9147,51.5820030742,0.0,41.7485,9.83350307416
 06/30  13:00:00,38.5394008436,4.02710423942,3.84858922913,0.0,9.17985065927,19.4245,42.645722912,0.0,33.3988,9.24692291203
 06/30  14:00:00,38.678150815,4.02710423942,3.96280771093,0.0,9.17985065927,19.4245,32.5571945275,0.0,25.0491,7.50809452754
 06/30  15:00:00,38.0421837408,4.02710423942,3.33568790845,0.0,9.17985065927,19.4245,41.4812519421,0.0,33.3988,8.08245194212
 06/30  16:00:00,46.1428096712,4.02710423942,4.02966764551,0.0,9.17985065927,26.9147,57.6054764761,0.0,50.0982,7.50727647608
 06/30  17:00:00,47.0396096358,4.02710423942,4.9217450862,0.0,9.17985065927,26.9147,60.5102865652,0.0,50.0982,10.4120865652
 06/30  18:00:00,46.9098075558,4.02710423942,4.81260237794,0.0,9.17985065927,26.9147,64.0201971353,0.0,50.0982,13.9219971353
 06/30  19:00:00,37.9890454939,4.02710423942,3.38936563539,0.0,9.17985065927,19.4245,48.5005798858,0.0,33.3988,15.1017798858
 06/30  20:00:00,37.8732809495,4.02710423942,3.26978053267,0.0,9.17985065927,19.4245,46.1506850997,0.0,33.3988,12.7518850997
 06/30  21:00:00,38.7891532211,4.02710423942,1.06859473025,0.0,9.17985065927,19.4245,38.9737201598,0.0,25.0491,13.9246201598
 06/30  22:00:00,38.9505283221,4.02710423942,0.182594552592,0.0,9.17985065927,19.4245,28.28093474,0.0,16.6994,11.58153474
 06/30  23:00:00,39.5129473032,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.8197302219,0.12174193171,8.3497,6.34828829021
 06/30  24:00:00,22.7860274437,4.02710423942,0.0,0.0,4.58992532963,8.1892,11.9791004115,3.44795769536,3.33988,5.1912627161
 07/01  01:00:00,14.9220257636,0.0,0.0,0.0,1.52997510988,7.4902,3.93194645092,0.0,3.33988,0.59206645092
 07/01  02:00:00,14.9440369105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,14.9470875826,0.0,0.0,0.0,1.52997510988,7.4902,3.93195236324,0.0,3.33988,0.592072363245
 07/01  04:00:00,15.0968663414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,22.8668859276,4.02710423942,0.0,0.0,4.58992532963,8.1892,29.2639404433,20.8942404433,8.3497,0.02
 07/01  06:00:00,34.5941313434,4.02710423942,0.0155266439982,0.0,9.17985065927,19.4245,33.9786108565,13.2414395408,16.6994,4.03777131562
 07/01  07:00:00,42.0990992203,4.02710423942,0.0202209100058,0.0,9.17985065927,26.9147,29.0874054786,0.0,25.0491,4.03830547859
 07/01  08:00:00,42.402449379,4.02710423942,0.262708366075,0.0,9.17985065927,26.9147,37.4369836939,0.0,33.3988,4.03818369387
 07/01  09:00:00,35.8759626568,4.02710423942,1.19098808767,0.0,9.17985065927,19.4245,37.8008019391,0.0,25.0491,12.7517019391
 07/01  10:00:00,45.2058289177,4.02710423942,3.01353984486,0.0,9.17985065927,26.9147,53.3291746887,0.0,41.7485,11.5806746887
 07/01  11:00:00,49.0864472027,4.02710423942,6.14265382178,0.0,9.17985065927,26.9147,54.4987916972,0.0,41.7485,12.7502916972
 07/01  12:00:00,48.6102455456,4.02710423942,6.33247685715,0.0,9.17985065927,26.9147,54.5001580212,0.0,41.7485,12.7516580212
 07/01  13:00:00,39.9317078916,4.02710423942,5.21045364327,0.0,9.17985065927,19.4245,44.9784551112,0.0,33.3988,11.5796551112
 07/01  14:00:00,39.4186507183,4.02710423942,4.69123314979,0.0,9.17985065927,19.4245,34.8826333896,0.0,25.0491,9.83353338958
 07/01  15:00:00,39.1674770322,4.02710423942,4.44329450312,0.0,9.17985065927,19.4245,43.8101228034,0.0,33.3988,10.4113228034
 07/01  16:00:00,46.4038598441,4.02710423942,4.28048602037,0.0,9.17985065927,26.9147,58.7679906029,0.0,50.0982,8.66979060288
 07/01  17:00:00,44.7928428879,4.02710423942,2.71244896251,0.0,9.17985065927,26.9147,60.5108690967,0.0,50.0982,10.4126690967
 07/01  18:00:00,44.6191996755,4.02710423942,2.56678151634,0.0,9.17985065927,26.9147,64.0230396646,0.0,50.0982,13.9248396646
 07/01  19:00:00,35.924647865,4.02710423942,1.22645975599,0.0,9.17985065927,19.4245,47.3234139033,0.0,33.3988,13.9246139033
 07/01  20:00:00,35.0480244601,4.02710423942,0.387528098159,0.0,9.17985065927,19.4245,46.1500064932,0.0,33.3988,12.7512064932
 07/01  21:00:00,37.7184831204,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.307403891,1.33452765007,25.0491,13.9237762409
 07/01  22:00:00,38.6267745976,4.02710423942,0.0,0.0,9.17985065927,19.4245,39.9093322945,12.7978689931,16.6994,10.4120633014
 07/01  23:00:00,39.3792906879,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.1763753612,21.3191877571,8.3497,7.50748760413
 07/01  24:00:00,22.6549248803,4.02710423942,0.0,0.0,4.58992532963,8.1892,44.1240283658,35.5924475193,3.33988,5.19170084652
 07/02  01:00:00,14.7995031653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,14.8303617044,0.0,0.0,0.0,1.52997510988,7.4902,3.93197240394,0.0,3.33988,0.592092403942
 07/02  03:00:00,14.8427132243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,14.9887342417,0.0,0.0,0.0,1.52997510988,7.4902,3.9319265652,0.0,3.33988,0.592046565197
 07/02  05:00:00,22.7617394632,4.02710423942,0.0,0.0,4.58992532963,8.1892,53.1232735871,44.7535735871,8.3497,0.02
 07/02  06:00:00,34.4813360251,4.02710423942,0.0111002743407,0.0,9.17985065927,19.4245,58.8175017296,38.0805291768,16.6994,4.03757255276
 07/02  07:00:00,42.0166696999,4.02710423942,0.00772642276219,0.0,9.17985065927,26.9147,36.5345549715,7.44715776255,25.0491,4.03829720898
 07/02  08:00:00,42.2229915346,4.02710423942,0.097944475457,0.0,9.17985065927,26.9147,37.4423765565,0.00520950227045,33.3988,4.03836705425
 07/02  09:00:00,34.9444634748,4.02710423942,0.261558143152,0.0,9.17985065927,19.4245,29.0939796714,0.00665288425643,25.0491,4.03822678713
 07/02  10:00:00,46.76840556,4.02710423942,4.54817398231,0.0,9.17985065927,26.9147,54.4999267868,0.0,41.7485,12.7514267868
 07/02  11:00:00,49.6756979754,4.02710423942,6.72901568529,0.0,9.17985065927,26.9147,54.4997649804,0.0,41.7485,12.7512649804
 07/02  12:00:00,50.9008246776,4.02710423942,8.59374727823,0.0,9.17985065927,26.9147,51.5823427306,0.0,41.7485,9.83384273064
 07/02  13:00:00,43.6387725833,4.02710423942,8.86017870834,0.0,9.17985065927,19.4245,43.8104074872,0.0,33.3988,10.4116074872
 07/02  14:00:00,43.4174148765,4.02710423942,8.62871933942,0.0,9.17985065927,19.4245,32.5554302831,0.0,25.0491,7.50633028314
 07/02  15:00:00,43.5592572779,4.02710423942,8.76469309569,0.0,9.17985065927,19.4245,41.4817220907,0.0,33.3988,8.0829220907
 07/02  16:00:00,52.5149709109,4.02710423942,10.279922055,0.0,9.17985065927,26.9147,57.604386121,0.0,50.0982,7.50618612105
 07/02  17:00:00,53.2682556505,4.02710423942,11.056424521,0.0,9.17985065927,26.9147,60.5105336403,0.0,50.0982,10.4123336403
 07/02  18:00:00,53.4123828809,4.02710423942,11.2145035664,0.0,9.17985065927,26.9147,62.2698444977,0.0,50.0982,12.1716444977
 07/02  19:00:00,43.1262725548,4.02710423942,8.26450143215,0.0,9.17985065927,19.4245,46.1496422626,0.0,33.3988,12.7508422626
 07/02  20:00:00,40.2113337937,4.02710423942,5.41272508117,0.0,9.17985065927,19.4245,43.8110417447,0.0,33.3988,10.4122417447
 07/02  21:00:00,38.8197294632,4.02710423942,0.982849686376,0.0,9.17985065927,19.4245,37.7996324531,0.0,25.0491,12.7505324531
 07/02  22:00:00,38.7343178003,4.02710423942,0.00279987877906,0.0,9.17985065927,19.4245,26.5756365679,0.0425401458331,16.6994,9.83369642206
 07/02  23:00:00,39.4363419261,4.02710423942,0.0,0.0,9.17985065927,19.4245,20.5939072964,7.05275844684,8.3497,5.1914488496
 07/02  24:00:00,22.7131851707,4.02710423942,0.0,0.0,4.58992532963,8.1892,31.2916864048,21.0282360914,3.33988,6.92357031333
 07/03  01:00:00,14.8650073696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  02:00:00,14.8948784393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,14.9055466092,0.0,0.0,0.0,1.52997510988,7.4902,3.93194538777,0.0,3.33988,0.592065387767
 07/03  04:00:00,15.0694501813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,22.8628413457,4.02710423942,0.0,0.0,4.58992532963,8.1892,27.694067923,18.752296623,8.3497,0.592071300019
 07/03  06:00:00,34.6017444891,4.02710423942,0.0102844352031,0.0,9.17985065927,19.4245,29.7571205006,9.02016736069,16.6994,4.03755313991
 07/03  07:00:00,42.1045169113,4.02710423942,0.0203274693768,0.0,9.17985065927,26.9147,40.1546211702,0.00475445165376,25.0491,15.1007667185
 07/03  08:00:00,42.2533924061,4.02710423942,0.127799068874,0.0,9.17985065927,26.9147,47.3184206833,0.0,33.3988,13.9196206833
 07/03  09:00:00,34.6454352941,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.0514509806,0.0,25.0491,11.0023509806
 07/03  10:00:00,43.1237831009,4.02710423942,0.96747424955,0.0,9.17985065927,26.9147,52.1599467997,0.0,41.7485,10.4114467997
 07/03  11:00:00,47.2713650235,4.02710423942,4.35694399237,0.0,9.17985065927,26.9147,53.3277759072,0.0,41.7485,11.5792759072
 07/03  12:00:00,52.5149408582,4.02710423942,10.2136922046,0.0,9.17985065927,26.9147,51.5816399503,0.0,41.7485,9.83313995031
 07/03  13:00:00,45.8905756215,4.02710423942,11.1191459835,0.0,9.17985065927,19.4245,42.6435928944,0.0,33.3988,9.24479289443
 07/03  14:00:00,43.7673028497,4.02710423942,8.99888814207,0.0,9.17985065927,19.4245,32.5549337375,0.0,25.0491,7.50583373749
 07/03  15:00:00,42.4224176899,4.02710423942,7.65485585077,0.0,9.17985065927,19.4245,40.906342529,0.0,33.3988,7.507542529
 07/03  16:00:00,52.0367967799,4.02710423942,9.78203272115,0.0,9.17985065927,26.9147,57.6056142922,0.0,50.0982,7.50741429221
 07/03  17:00:00,54.3897599821,4.02710423942,12.1864399061,0.0,9.17985065927,26.9147,60.5098780402,0.0,50.0982,10.4116780402
 07/03  18:00:00,54.7397345295,4.02710423942,12.562932822,0.0,9.17985065927,26.9147,64.0213308599,0.0,50.0982,13.9231308599
 07/03  19:00:00,44.4254237774,4.02710423942,9.58367443081,0.0,9.17985065927,19.4245,48.4990877592,0.0,33.3988,15.1002877592
 07/03  20:00:00,41.2299298982,4.02710423942,6.43192408105,0.0,9.17985065927,19.4245,46.1486960313,0.0,33.3988,12.7498960313
 07/03  21:00:00,39.3944722176,4.02710423942,1.52459715655,0.0,9.17985065927,19.4245,38.9685239343,0.0,25.0491,13.9194239343
 07/03  22:00:00,39.6044828432,4.02710423942,0.801829718656,0.0,9.17985065927,19.4245,27.7013726331,0.0,16.6994,11.0019726331
 07/03  23:00:00,39.6406666587,4.02710423942,0.0690008281694,0.0,9.17985065927,19.4245,14.6968052047,0.0,8.3497,6.34710520467
 07/03  24:00:00,22.8650762258,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.74263956834,0.211621152666,3.33988,5.19113841568
 07/04  01:00:00,14.9995248723,0.0,0.0,0.0,1.52997510988,7.4902,3.93197219621,0.0,3.33988,0.592092196214
 07/04  02:00:00,15.01406287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,15.0169369593,0.0,0.0,0.0,1.52997510988,7.4902,3.931952275,0.0,3.33988,0.592072274996
 07/04  04:00:00,15.1672168879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,22.9322967141,4.02710423942,0.0,0.0,4.58992532963,8.1892,17.6849954587,8.74324315114,8.3497,0.59205230757
 07/04  06:00:00,34.6716736004,4.02710423942,0.0357020464428,0.0,9.17985065927,19.4245,23.0624031919,2.32545480546,16.6994,4.03754838645
 07/04  07:00:00,42.1487382202,4.02710423942,0.0360777678881,0.0,9.17985065927,26.9147,29.0864282768,0.0,25.0491,4.03732827676
 07/04  08:00:00,42.1202672724,4.02710423942,0.00381249480481,0.0,9.17985065927,26.9147,36.8621698459,0.0,33.3988,3.46336984593
 07/04  09:00:00,34.6173790462,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.5486262591,0.462269427202,25.0491,4.0372568319
 07/04  10:00:00,42.1254739834,4.02710423942,0.0251884542748,0.0,9.17985065927,26.9147,54.9930420664,0.494581928714,41.7485,12.7499601377
 07/04  11:00:00,42.831830857,4.02710423942,0.0168186472557,0.0,9.17985065927,26.9147,54.4998178256,0.0,41.7485,12.7513178256
 07/04  12:00:00,43.0370541443,4.02710423942,0.858479636562,0.0,9.17985065927,26.9147,51.5812234363,0.0,41.7485,9.83272343633
 07/04  13:00:00,35.642646834,4.02710423942,0.976588571066,0.0,9.17985065927,19.4245,43.8102233663,0.0,33.3988,10.4114233663
 07/04  14:00:00,35.3166391246,4.02710423942,0.647338228298,0.0,9.17985065927,19.4245,32.5569659608,0.0,25.0491,7.50786596077
 07/04  15:00:00,36.353682948,4.02710423942,1.65929749304,0.0,9.17985065927,19.4245,40.9055594205,0.0,33.3988,7.50675942046
 07/04  16:00:00,46.2105234163,4.02710423942,4.03948124675,0.0,9.17985065927,26.9147,58.181305592,0.0,50.0982,8.08310559203
 07/04  17:00:00,46.8283443456,4.02710423942,4.70994993972,0.0,9.17985065927,26.9147,59.9315552481,0.0,50.0982,9.83335524814
 07/04  18:00:00,47.3853739512,4.02710423942,5.27385298889,0.0,9.17985065927,26.9147,62.8481475331,0.0,50.0982,12.7499475331
 07/04  19:00:00,35.8534820093,4.02710423942,1.13422022508,0.0,9.17985065927,19.4245,46.1485590963,0.0,33.3988,12.7497590963
 07/04  20:00:00,34.6422984979,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.2503393306,0.0170203404908,33.3988,9.8345189901
 07/04  21:00:00,37.7330118525,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.6461990846,4.84524770242,25.0491,12.7518513822
 07/04  22:00:00,38.6766860915,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.1738789254,8.64060628567,16.6994,9.83387263972
 07/04  23:00:00,39.4210183554,4.02710423942,0.0,0.0,9.17985065927,19.4245,25.7177686232,12.176537039,8.3497,5.19153158419
 07/04  24:00:00,22.7075404525,4.02710423942,0.0,0.0,4.58992532963,8.1892,30.9075546209,20.6449124147,3.33988,6.92276220623
 07/05  01:00:00,14.8602267449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  02:00:00,14.890219787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  03:00:00,14.9066744528,0.0,0.0,0.0,1.52997510988,7.4902,3.93195967952,0.0,3.33988,0.59207967952
 07/05  04:00:00,15.0573166652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  05:00:00,22.8261279836,4.02710423942,0.0,0.0,4.58992532963,8.1892,34.6607178726,25.7189323036,8.3497,0.59208556907
 07/05  06:00:00,34.5655920881,4.02710423942,0.0273777041732,0.0,9.17985065927,19.4245,40.7448363739,20.00858758,16.6994,4.03684879389
 07/05  07:00:00,42.0396734719,4.02710423942,0.0273637919674,0.0,9.17985065927,26.9147,50.3395240645,10.1907167252,25.0491,15.0997073393
 07/05  08:00:00,42.0422168381,4.02710423942,0.0,0.0,9.17985065927,26.9147,52.5936947943,5.85056189675,33.3988,13.3443328976
 07/05  09:00:00,34.5664081101,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.9559098634,4.32793958542,25.0491,11.578870278
 07/05  10:00:00,42.1105844341,4.02710423942,0.0211915387149,0.0,9.17985065927,26.9147,52.3600889736,0.777869808706,41.7485,9.83371916486
 07/05  11:00:00,43.5951064663,4.02710423942,0.750718661521,0.0,9.17985065927,26.9147,53.3277776277,0.0,41.7485,11.5792776277
 07/05  12:00:00,45.4002765954,4.02710423942,3.18683979429,0.0,9.17985065927,26.9147,51.5820634821,0.0,41.7485,9.83356348213
 07/05  13:00:00,38.5807227887,4.02710423942,3.87987944517,0.0,9.17985065927,19.4245,42.6450622427,0.0,33.3988,9.24626224272
 07/05  14:00:00,37.8431452602,4.02710423942,3.13427513275,0.0,9.17985065927,19.4245,32.5559673421,0.0,25.0491,7.50686734211
 07/05  15:00:00,36.6915864162,4.02710423942,1.98821237809,0.0,9.17985065927,19.4245,40.9056211827,0.0,33.3988,7.50682118275
 07/05  16:00:00,46.036383864,4.02710423942,3.8848690407,0.0,9.17985065927,26.9147,58.1809779922,0.0,50.0982,8.08277799217
 07/05  17:00:00,46.7612697706,4.02710423942,4.644082756,0.0,9.17985065927,26.9147,59.9307174148,0.0,50.0982,9.8325174148
 07/05  18:00:00,47.0613538776,4.02710423942,4.95894244832,0.0,9.17985065927,26.9147,64.0200782556,0.0,50.0982,13.9218782556
 07/05  19:00:00,38.7758256607,4.02710423942,3.99149168099,0.0,9.17985065927,19.4245,48.4981647341,0.0,33.3988,15.0993647341
 07/05  20:00:00,36.921704878,4.02710423942,2.17371292985,0.0,9.17985065927,19.4245,45.5689036548,0.0,33.3988,12.1701036548
 07/05  21:00:00,38.3691727327,4.02710423942,0.555056957225,0.0,9.17985065927,19.4245,38.9746230676,0.0,25.0491,13.9255230676
 07/05  22:00:00,38.7411111954,4.02710423942,0.00392208798194,0.0,9.17985065927,19.4245,28.3296731842,0.0509164367049,16.6994,11.5793567475
 07/05  23:00:00,39.5049610935,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.7833225364,0.0853057985596,8.3497,6.34831673789
 07/05  24:00:00,22.7928196471,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.73326123128,0.202354279419,3.33988,5.19102695186
 07/06  01:00:00,14.9347180556,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  02:00:00,14.9627100387,0.0,0.0,0.0,1.52997510988,7.4902,3.93197581626,0.0,3.33988,0.592095816265
 07/06  03:00:00,14.975222487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.1376643627,0.0,0.0,0.0,1.52997510988,7.4902,3.93192997606,0.0,3.33988,0.592049976058
 07/06  05:00:00,22.8956809837,4.02710423942,0.0,0.0,4.58992532963,8.1892,17.0238234016,8.65412340165,8.3497,0.02
 07/06  06:00:00,34.6263951881,4.02710423942,0.029985434571,0.0,9.17985065927,19.4245,26.5434422805,5.80720913261,16.6994,4.03683314788
 07/06  07:00:00,42.1321923329,4.02710423942,0.0506329113139,0.0,9.17985065927,26.9147,40.1477791811,0.0,25.0491,15.0986791811
 07/06  08:00:00,42.1963151824,4.02710423942,0.0677182207345,0.0,9.17985065927,26.9147,46.7378264085,0.0,33.3988,13.3390264085
 07/06  09:00:00,34.649107756,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.6485350311,0.0209844078248,25.0491,11.5784506233
 07/06  10:00:00,42.337257711,4.02710423942,0.196338734537,0.0,9.17985065927,26.9147,51.5813893353,0.0,41.7485,9.8328893353
 07/06  11:00:00,43.8896157546,4.02710423942,1.03243245328,0.0,9.17985065927,26.9147,53.3283250305,0.0,41.7485,11.5798250305
 07/06  12:00:00,43.8516669295,4.02710423942,1.64904029423,0.0,9.17985065927,26.9147,51.5812973913,0.0,41.7485,9.83279739134
 07/06  13:00:00,35.2478821402,4.02710423942,0.609041401933,0.0,9.17985065927,19.4245,42.6450749979,0.0,33.3988,9.24627499792
 07/06  14:00:00,34.9586958946,4.02710423942,0.302891058497,0.0,9.17985065927,19.4245,32.5558555663,0.0,25.0491,7.50675556627
 07/06  15:00:00,35.0904413026,4.02710423942,0.419473936474,0.0,9.17985065927,19.4245,40.904529245,0.0,33.3988,7.50572924495
 07/06  16:00:00,43.9569195908,4.02710423942,1.79066227286,0.0,9.17985065927,26.9147,57.6053985917,0.0,50.0982,7.50719859169
 07/06  17:00:00,44.5519237191,4.02710423942,2.38977852747,0.0,9.17985065927,26.9147,60.5086154777,0.0,50.0982,10.4104154777
 07/06  18:00:00,46.6207589244,4.02710423942,4.49504130757,0.0,9.17985065927,26.9147,64.0167842174,0.0,50.0982,13.9185842174
 07/06  19:00:00,37.6693989268,4.02710423942,2.88876603873,0.0,9.17985065927,19.4245,47.9169187199,0.0,33.3988,14.5181187199
 07/06  20:00:00,36.4158619611,4.02710423942,1.65291302078,0.0,9.17985065927,19.4245,46.1484269855,0.0,33.3988,12.7496269855
 07/06  21:00:00,38.1311758026,4.02710423942,0.305328903132,0.0,9.17985065927,19.4245,38.9832225379,0.0128812010368,25.0491,13.9212413369
 07/06  22:00:00,38.7167973941,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.6337295719,0.93345012961,16.6994,11.0008794423
 07/06  23:00:00,39.4573428559,4.02710423942,0.0,0.0,9.17985065927,19.4245,20.4993017045,5.80242161808,8.3497,6.34718008644
 07/06  24:00:00,22.7271916396,4.02710423942,0.0,0.0,4.58992532963,8.1892,26.6760551374,18.1456791847,3.33988,5.19049595278
 07/07  01:00:00,14.8685369609,0.0,0.0,0.0,1.52997510988,7.4902,3.93196207081,0.0,3.33988,0.592082070813
 07/07  02:00:00,14.8908125724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  03:00:00,14.8862405129,0.0,0.0,0.0,1.52997510988,7.4902,3.93196797607,0.0,3.33988,0.592087976067
 07/07  04:00:00,15.5401624331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,23.3159454685,4.02710423942,0.0,0.0,4.58992532963,8.1892,42.2832570537,33.3414890177,8.3497,0.592068036024
 07/07  06:00:00,34.7733173168,4.02710423942,0.0269019601227,0.0,9.17985065927,19.4245,47.8089513837,27.6461269163,16.6994,3.46342446749
 07/07  07:00:00,42.0551136676,4.02710423942,0.0234420581834,0.0,9.17985065927,26.9147,47.4875455539,7.33967092913,25.0491,15.0987746248
 07/07  08:00:00,42.1715504362,4.02710423942,0.0486548743227,0.0,9.17985065927,26.9147,47.3208116205,0.0,33.3988,13.9220116205
 07/07  09:00:00,35.2849430404,4.02710423942,0.599750125928,0.0,9.17985065927,19.4245,36.0483536546,0.0,25.0491,10.9992536546
 07/07  10:00:00,45.2520267124,4.02710423942,3.04892798424,0.0,9.17985065927,26.9147,52.1591833203,0.0,41.7485,10.4106833203
 07/07  11:00:00,49.2635623151,4.02710423942,6.3192594669,0.0,9.17985065927,26.9147,52.7483974288,0.0,41.7485,10.9998974288
 07/07  12:00:00,52.740472248,4.02710423942,10.4176655453,0.0,9.17985065927,26.9147,52.1593440609,0.0,41.7485,10.4108440609
 07/07  13:00:00,44.3616125765,4.02710423942,9.58845195176,0.0,9.17985065927,19.4245,42.067976927,0.0,33.3988,8.669176927
 07/07  14:00:00,42.7275579991,4.02710423942,7.95049874421,0.0,9.17985065927,19.4245,32.5564942076,0.0,25.0491,7.50739420761
 07/07  15:00:00,43.3285130251,4.02710423942,8.52990329106,0.0,9.17985065927,19.4245,40.9048642395,0.0,33.3988,7.50606423947
 07/07  16:00:00,53.6743351923,4.02710423942,11.3702565874,0.0,9.17985065927,26.9147,57.6046358727,0.0,50.0982,7.50643587267
 07/07  17:00:00,55.8489122577,4.02710423942,13.6054443978,0.0,9.17985065927,26.9147,60.5096779603,0.0,50.0982,10.4114779603
 07/07  18:00:00,57.1247263823,4.02710423942,14.8947305136,0.0,9.17985065927,26.9147,63.437060025,0.0,50.0982,13.338860025
 07/07  19:00:00,47.6821738693,4.02710423942,12.9488654212,0.0,9.17985065927,19.4245,48.497848199,0.0,33.3988,15.099048199
 07/07  20:00:00,47.7478985984,4.02710423942,13.0314847197,0.0,9.17985065927,19.4245,46.1475916435,0.0,33.3988,12.7487916435
 07/07  21:00:00,47.1529270024,4.02710423942,9.34102555527,0.0,9.17985065927,19.4245,38.3888042918,0.0,25.0491,13.3397042918
 07/07  22:00:00,44.3527922181,4.02710423942,5.50538004984,0.0,9.17985065927,19.4245,28.2781458387,0.0,16.6994,11.5787458387
 07/07  23:00:00,40.9666993168,4.02710423942,1.37390645526,0.0,9.17985065927,19.4245,14.696685854,0.0,8.3497,6.34698585397
 07/07  24:00:00,22.8892310278,4.02710423942,0.00580744298729,0.0,4.58992532963,8.1892,8.68798402919,0.156984506743,3.33988,5.19111952244
 07/08  01:00:00,15.01261448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,15.036046952,0.0,0.0,0.0,1.52997510988,7.4902,3.93193559843,0.0,3.33988,0.592055598431
 07/08  03:00:00,15.0341124095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.1923959063,0.0,0.0,0.0,1.52997510988,7.4902,3.93194152803,0.0,3.33988,0.592061528027
 07/08  05:00:00,22.9816591359,4.02710423942,0.0,0.0,4.58992532963,8.1892,9.20653099388,0.836830993884,8.3497,0.02
 07/08  06:00:00,34.7463699266,4.02710423942,0.0534983754943,0.0,9.17985065927,19.4245,20.7366415455,0.0,16.6994,4.03724154554
 07/08  07:00:00,42.2625760128,4.02710423942,0.11462831839,0.0,9.17985065927,26.9147,29.1072619737,0.0202152842357,25.0491,4.03794668944
 07/08  08:00:00,43.0846389556,4.02710423942,0.92561641566,0.0,9.17985065927,26.9147,37.436440273,0.0,33.3988,4.03764027298
 07/08  09:00:00,35.4040619072,4.02710423942,0.727486199258,0.0,9.17985065927,19.4245,37.2188369416,0.0,25.0491,12.1697369416
 07/08  10:00:00,43.7627481969,4.02710423942,1.59216065628,0.0,9.17985065927,26.9147,53.3262339248,0.0,41.7485,11.5777339248
 07/08  11:00:00,47.1692868387,4.02710423942,4.26543338888,0.0,9.17985065927,26.9147,53.9188220871,0.0,41.7485,12.1703220871
 07/08  12:00:00,48.4640385767,4.02710423942,6.19775213756,0.0,9.17985065927,26.9147,54.4979187745,0.0,41.7485,12.7494187745
 07/08  13:00:00,40.8149335982,4.02710423942,6.09547519329,0.0,9.17985065927,19.4245,44.3995829241,0.0,33.3988,11.0007829241
 07/08  14:00:00,40.333200075,4.02710423942,5.60761047662,0.0,9.17985065927,19.4245,35.4602017783,0.0,25.0491,10.4111017783
 07/08  15:00:00,40.4930706022,4.02710423942,5.76414159311,0.0,9.17985065927,19.4245,43.2295614159,0.0,33.3988,9.83076141589
 07/08  16:00:00,49.4416147775,4.02710423942,7.22349169546,0.0,9.17985065927,26.9147,58.7666893976,0.0,50.0982,8.66848939758
 07/08  17:00:00,49.8415129293,4.02710423942,7.62472427762,0.0,9.17985065927,26.9147,59.931980108,0.0,50.0982,9.83378010804
 07/08  18:00:00,52.3368627038,4.02710423942,10.1578435505,0.0,9.17985065927,26.9147,64.0227905467,0.0,50.0982,13.9245905467
 07/08  19:00:00,44.9224701569,4.02710423942,10.0768882727,0.0,9.17985065927,19.4245,47.3205872957,0.0,33.3988,13.9217872957
 07/08  20:00:00,41.4673657839,4.02710423942,6.65616929334,0.0,9.17985065927,19.4245,45.5682635032,0.0,33.3988,12.1694635032
 07/08  21:00:00,40.8630506346,4.02710423942,3.00060368406,0.0,9.17985065927,19.4245,38.9712301735,0.0,25.0491,13.9221301735
 07/08  22:00:00,39.8830049174,4.02710423942,1.09977025139,0.0,9.17985065927,19.4245,26.5322786205,0.0,16.6994,9.83287862045
 07/08  23:00:00,39.8641398957,4.02710423942,0.318221749353,0.0,9.17985065927,19.4245,15.8563774425,0.0,8.3497,7.50667744255
 07/08  24:00:00,22.8150618053,4.02710423942,0.00816955317359,0.0,4.58992532963,8.1892,9.16354227672,0.633173289417,3.33988,5.1904889873
 07/09  01:00:00,14.9261176348,0.0,0.0,0.0,1.52997510988,7.4902,3.93195987962,0.0,3.33988,0.592079879619
 07/09  02:00:00,14.9392524662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  03:00:00,14.9456081582,0.0,0.0,0.0,1.52997510988,7.4902,3.93196578586,0.0,3.33988,0.592085785863
 07/09  04:00:00,15.1047640359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  05:00:00,22.8788103196,4.02710423942,0.0,0.0,4.58992532963,8.1892,26.9400062153,18.5703062153,8.3497,0.02
 07/09  06:00:00,34.6187260763,4.02710423942,0.016415924932,0.0,9.17985065927,19.4245,29.0800813866,8.34325802906,16.6994,4.03742335753
 07/09  07:00:00,42.1439935278,4.02710423942,0.0286641029537,0.0,9.17985065927,26.9147,29.0941289887,0.00708698328708,25.0491,4.0379420054
 07/09  08:00:00,43.2573599665,4.02710423942,1.09683841782,0.0,9.17985065927,26.9147,37.436787053,0.0,33.3988,4.03798705296
 07/09  09:00:00,35.524774543,4.02710423942,0.833104187501,0.0,9.17985065927,19.4245,29.0873934037,0.0,25.0491,4.03829340365
 07/09  10:00:00,46.9280686234,4.02710423942,4.72370431256,0.0,9.17985065927,26.9147,53.918143674,0.0,41.7485,12.169643674
 07/09  11:00:00,51.4444149382,4.02710423942,8.47492810042,0.0,9.17985065927,26.9147,54.4968717257,0.0,41.7485,12.7483717257
 07/09  12:00:00,53.7035885525,4.02710423942,11.3601217436,0.0,9.17985065927,26.9147,51.5810471677,0.0,41.7485,9.83254716768
 07/09  13:00:00,45.6965612311,4.02710423942,10.9103658806,0.0,9.17985065927,19.4245,43.2319368756,0.0,33.3988,9.83313687563
 07/09  14:00:00,44.551268605,4.02710423942,9.76014678447,0.0,9.17985065927,19.4245,32.5547841138,0.0,25.0491,7.50568411379
 07/09  15:00:00,44.1959794651,4.02710423942,9.40220961117,0.0,9.17985065927,19.4245,41.4816706728,0.0,33.3988,8.08287067276
 07/09  16:00:00,52.9985624337,4.02710423942,10.7198704147,0.0,9.17985065927,26.9147,57.6049692868,0.0,50.0982,7.50676928684
 07/09  17:00:00,53.5024924094,4.02710423942,11.2664068538,0.0,9.17985065927,26.9147,59.929866629,0.0,50.0982,9.83166662896
 07/09  18:00:00,54.2747199061,4.02710423942,12.0783412071,0.0,9.17985065927,26.9147,62.2689150896,0.0,50.0982,12.1707150896
 07/09  19:00:00,41.9807281104,4.02710423942,7.15075378099,0.0,9.17985065927,19.4245,46.1478517099,0.0,33.3988,12.7490517099
 07/09  20:00:00,37.3570313425,4.02710423942,2.59835115883,0.0,9.17985065927,19.4245,43.2321647801,0.0,33.3988,9.83336478006
 07/09  21:00:00,38.4284132064,4.02710423942,0.604413958153,0.0,9.17985065927,19.4245,37.7973723615,0.0,25.0491,12.7482723615
 07/09  22:00:00,38.7503334455,4.02710423942,0.0,0.0,9.17985065927,19.4245,26.5521598458,0.0202061525874,16.6994,9.83255369319
 07/09  23:00:00,39.4903267886,4.02710423942,0.0,0.0,9.17985065927,19.4245,13.606088702,0.065416310837,8.3497,5.19097239117
 07/09  24:00:00,22.7743779165,4.02710423942,0.00408528180309,0.0,4.58992532963,8.1892,17.2622248653,7.57525388837,3.33988,6.34709097696
 07/10  01:00:00,14.9215710757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,14.9477866694,0.0,0.0,0.0,1.52997510988,7.4902,3.93194614856,0.0,3.33988,0.592066148564
 07/10  03:00:00,14.9425145681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.0726105953,0.0,0.0,0.0,1.52997510988,7.4902,3.93195205662,0.0,3.33988,0.592072056619
 07/10  05:00:00,22.8363319951,4.02710423942,0.0244548750116,0.0,4.58992532963,8.1892,40.4850345766,32.1153345766,8.3497,0.02
 07/10  06:00:00,34.5356153895,4.02710423942,0.0174389413422,0.0,9.17985065927,19.4245,45.686121495,24.9493777321,16.6994,4.03734376293
 07/10  07:00:00,42.0619421544,4.02710423942,0.0124694185016,0.0,9.17985065927,26.9147,43.6328532821,3.48691460041,25.0491,15.0968386817
 07/10  08:00:00,42.3627849502,4.02710423942,0.231264647512,0.0,9.17985065927,26.9147,46.7412434005,0.0,33.3988,13.3424434005
 07/10  09:00:00,35.0080858675,4.02710423942,0.343247961766,0.0,9.17985065927,19.4245,36.0489871709,0.0,25.0491,10.9998871709
 07/10  10:00:00,43.4983713052,4.02710423942,1.33085337917,0.0,9.17985065927,26.9147,52.1592977974,0.0,41.7485,10.4107977974
 07/10  11:00:00,46.5396928935,4.02710423942,3.63685696637,0.0,9.17985065927,26.9147,52.7479530067,0.0,41.7485,10.9994530067
 07/10  12:00:00,48.123461688,4.02710423942,5.88572781056,0.0,9.17985065927,26.9147,51.5809509746,0.0,41.7485,9.83245097463
 07/10  13:00:00,40.3417375796,4.02710423942,5.62429796295,0.0,9.17985065927,19.4245,42.6438396317,0.0,33.3988,9.24503963169
 07/10  14:00:00,39.9551066261,4.02710423942,5.22373477911,0.0,9.17985065927,19.4245,32.5553703,0.0,25.0491,7.5062703
 07/10  15:00:00,40.1032051351,4.02710423942,5.3606843644,0.0,9.17985065927,19.4245,40.9051395126,0.0,33.3988,7.50633951261
 07/10  16:00:00,49.4094786668,4.02710423942,7.24638833419,0.0,9.17985065927,26.9147,57.604343341,0.0,50.0982,7.50614334103
 07/10  17:00:00,50.356131879,4.02710423942,8.20548795057,0.0,9.17985065927,26.9147,59.9306191729,0.0,50.0982,9.83241917295
 07/10  18:00:00,52.0881015161,4.02710423942,9.92851910373,0.0,9.17985065927,26.9147,64.019719692,0.0,50.0982,13.921519692
 07/10  19:00:00,42.3950808688,4.02710423942,7.55853809406,0.0,9.17985065927,19.4245,47.9147714211,0.0,33.3988,14.5159714211
 07/10  20:00:00,39.796224917,4.02710423942,5.01309044241,0.0,9.17985065927,19.4245,46.1462306423,0.0,33.3988,12.7474306423
 07/10  21:00:00,39.2923064399,4.02710423942,1.46021688945,0.0,9.17985065927,19.4245,38.3910095729,0.0,25.0491,13.3419095729
 07/10  22:00:00,38.8860902194,4.02710423942,0.147756315081,0.0,9.17985065927,19.4245,27.7148747411,0.0160771848912,16.6994,10.9993975562
 07/10  23:00:00,39.4419513796,4.02710423942,0.00152992017069,0.0,9.17985065927,19.4245,18.4278337556,3.73025367164,8.3497,6.347880084
 07/10  24:00:00,22.7080518523,4.02710423942,0.0,0.0,4.58992532963,8.1892,28.3894584205,19.8583814913,3.33988,5.19119692916
 07/11  01:00:00,14.8566822086,0.0,0.0,0.0,1.52997510988,7.4902,3.93195740241,0.0,3.33988,0.592077402412
 07/11  02:00:00,14.8833503388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,14.8801526968,0.0,0.0,0.0,1.52997510988,7.4902,3.93196331389,0.0,3.33988,0.592083313885
 07/11  04:00:00,15.5315224635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,23.3005778649,4.02710423942,0.0,0.0,4.58992532963,8.1892,44.9143672699,35.9725780558,8.3497,0.59208921409
 07/11  06:00:00,34.747938261,4.02710423942,0.023479012535,0.0,9.17985065927,19.4245,51.632968097,31.4701924282,16.6994,3.46337566886
 07/11  07:00:00,42.0125281994,4.02710423942,0.0130475982315,0.0,9.17985065927,26.9147,51.8949153185,11.7484250353,25.0491,15.0973902832
 07/11  08:00:00,42.3399938525,4.02710423942,0.228546252175,0.0,9.17985065927,26.9147,46.7455111101,0.0049856487744,33.3988,13.3417254613
 07/11  09:00:00,36.2943085691,4.02710423942,1.60154821223,0.0,9.17985065927,19.4245,36.6271246279,0.0,25.0491,11.5780246279
 07/11  10:00:00,45.9600220814,4.02710423942,3.75303737506,0.0,9.17985065927,26.9147,51.5816114979,0.0,41.7485,9.83311149786
 07/11  11:00:00,49.2264284998,4.02710423942,6.30390358292,0.0,9.17985065927,26.9147,52.7484963979,0.0,41.7485,10.9999963979
 07/11  12:00:00,51.044100034,4.02710423942,8.75272890877,0.0,9.17985065927,26.9147,51.5806154382,0.0,41.7485,9.83211543817
 07/11  13:00:00,43.0145631239,4.02710423942,8.25830236412,0.0,9.17985065927,19.4245,42.6438361799,0.0,33.3988,9.24503617988
 07/11  14:00:00,42.0434473174,4.02710423942,7.2828986738,0.0,9.17985065927,19.4245,32.5559128345,0.0,25.0491,7.50681283454
 07/11  15:00:00,41.5691110273,4.02710423942,6.80646037257,0.0,9.17985065927,19.4245,40.9049885372,0.0,33.3988,7.50618853722
 07/11  16:00:00,51.1513791239,4.02710423942,8.96016069486,0.0,9.17985065927,26.9147,57.6040042119,0.0,50.0982,7.50580421193
 07/11  17:00:00,52.6294760873,4.02710423942,10.443327916,0.0,9.17985065927,26.9147,59.930583953,0.0,50.0982,9.83238395303
 07/11  18:00:00,53.3796947717,4.02710423942,11.19707997,0.0,9.17985065927,26.9147,63.439189734,0.0,50.0982,13.340989734
 07/11  19:00:00,43.7923208014,4.02710423942,9.11667304173,0.0,9.17985065927,19.4245,48.4943687253,0.0,33.3988,15.0955687253
 07/11  20:00:00,42.3206432026,4.02710423942,7.66615462038,0.0,9.17985065927,19.4245,45.5670434691,0.0,33.3988,12.1682434691
 07/11  21:00:00,41.6548045845,4.02710423942,3.90281661052,0.0,9.17985065927,19.4245,38.9701713178,0.0,25.0491,13.9210713178
 07/11  22:00:00,39.7318042634,4.02710423942,0.951077359961,0.0,9.17985065927,19.4245,27.6993863596,0.0,16.6994,10.9999863596
 07/11  23:00:00,39.5241303807,4.02710423942,0.0192187624005,0.0,9.17985065927,19.4245,14.7615347939,0.0650263975494,8.3497,6.34680839634
 07/11  24:00:00,22.7805271452,4.02710423942,0.00577375551606,0.0,4.58992532963,8.1892,9.48051047832,0.950271529376,3.33988,5.19035894895
 07/12  01:00:00,14.9271699635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,14.9520091147,0.0,0.0,0.0,1.52997510988,7.4902,3.93193377477,0.0,3.33988,0.592053774774
 07/12  03:00:00,14.9558781376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.1206642791,0.0,0.0,0.0,1.52997510988,7.4902,3.93193970727,0.0,3.33988,0.592059707274
 07/12  05:00:00,22.886964254,4.02710423942,0.0,0.0,4.58992532963,8.1892,21.0199938194,12.6502938194,8.3497,0.02
 07/12  06:00:00,34.6335975289,4.02710423942,0.0318496603758,0.0,9.17985065927,19.4245,26.2263370742,5.48991745669,16.6994,4.03701961756
 07/12  07:00:00,44.1294968073,4.02710423942,1.9660717746,0.0,9.17985065927,26.9147,39.5717242272,0.00648173298244,25.0491,14.5161424942
 07/12  08:00:00,48.2104974081,4.02710423942,5.97747467441,0.0,9.17985065927,26.9147,47.3201787364,0.0,33.3988,13.9213787364
 07/12  09:00:00,40.643378369,4.02710423942,5.89416953707,0.0,9.17985065927,19.4245,36.0489880083,0.0,25.0491,10.9998880083
 07/12  10:00:00,48.8867379644,4.02710423942,6.64827234896,0.0,9.17985065927,26.9147,51.5806216065,0.0,41.7485,9.83212160649
 07/12  11:00:00,52.2011069711,4.02710423942,9.22861443063,0.0,9.17985065927,26.9147,53.3242988286,0.0,41.7485,11.5757988286
 07/12  12:00:00,54.405243329,4.02710423942,12.0734043552,0.0,9.17985065927,26.9147,51.5807758016,0.0,41.7485,9.83227580158
 07/12  13:00:00,46.0221897071,4.02710423942,11.2316560699,0.0,9.17985065927,19.4245,42.0661378864,0.0,33.3988,8.66733788638
 07/12  14:00:00,44.7160320384,4.02710423942,9.9174480539,0.0,9.17985065927,19.4245,32.5546731075,0.0,25.0491,7.50557310752
 07/12  15:00:00,44.4873935282,4.02710423942,9.68295932295,0.0,9.17985065927,19.4245,40.9049658261,0.0,33.3988,7.50616582613
 07/12  16:00:00,53.2487890412,4.02710423942,10.9898790354,0.0,9.17985065927,26.9147,57.6041951823,0.0,50.0982,7.50599518231
 07/12  17:00:00,54.2070339497,4.02710423942,11.9943818442,0.0,9.17985065927,26.9147,59.9297944616,0.0,50.0982,9.83159446162
 07/12  18:00:00,55.3218218361,4.02710423942,13.1171233463,0.0,9.17985065927,26.9147,64.0187031726,0.0,50.0982,13.9205031726
 07/12  19:00:00,45.4814656648,4.02710423942,10.5933586716,0.0,9.17985065927,19.4245,47.9139289147,0.0,33.3988,14.5151289147
 07/12  20:00:00,43.2755070842,4.02710423942,8.43259429741,0.0,9.17985065927,19.4245,45.567698131,0.0,33.3988,12.168898131
 07/12  21:00:00,42.6885161479,4.02710423942,4.7973912576,0.0,9.17985065927,19.4245,38.9707246089,0.0,25.0491,13.9216246089
 07/12  22:00:00,40.1710311863,4.02710423942,1.38634012028,0.0,9.17985065927,19.4245,27.697299354,0.0,16.6994,10.997899354
 07/12  23:00:00,39.5504919168,4.02710423942,0.0448448079114,0.0,9.17985065927,19.4245,14.7625504336,0.0657514183149,8.3497,6.34709901528
 07/12  24:00:00,22.7586682789,4.02710423942,0.00389978194317,0.0,4.58992532963,8.1892,17.8233204247,9.2922641383,3.33988,5.19117628645
 07/13  01:00:00,14.8898255187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  02:00:00,14.9082343835,0.0,0.0,0.0,1.52997510988,7.4902,3.93196152692,0.0,3.33988,0.592081526919
 07/13  03:00:00,14.9134589191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.0595051681,0.0,0.0,0.0,1.52997510988,7.4902,3.93194157367,0.0,3.33988,0.592061573665
 07/13  05:00:00,22.8180956505,4.02710423942,0.0,0.0,4.58992532963,8.1892,37.4318961925,29.0621961925,8.3497,0.02
 07/13  06:00:00,34.5517044532,4.02710423942,0.0140971262239,0.0,9.17985065927,19.4245,41.1756812551,20.4389386601,16.6994,4.03734259495
 07/13  07:00:00,42.0744215329,4.02710423942,0.0146581478358,0.0,9.17985065927,26.9147,41.4085951942,1.84413389767,25.0491,14.5153612966
 07/13  08:00:00,42.4749174457,4.02710423942,0.340427650122,0.0,9.17985065927,26.9147,47.3191793368,0.0,33.3988,13.9203793368
 07/13  09:00:00,35.6630764521,4.02710423942,0.98348965032,0.0,9.17985065927,19.4245,36.0490481363,0.0,25.0491,10.9999481363
 07/13  10:00:00,45.8118945154,4.02710423942,3.61672835501,0.0,9.17985065927,26.9147,51.5814406857,0.0,41.7485,9.83294068572
 07/13  11:00:00,50.2756663734,4.02710423942,7.33339289931,0.0,9.17985065927,26.9147,52.7480606685,0.0,41.7485,10.9995606685
 07/13  12:00:00,53.4418428684,4.02710423942,11.1235243778,0.0,9.17985065927,26.9147,51.5801694264,0.0,41.7485,9.83166942636
 07/13  13:00:00,45.7492866934,4.02710423942,10.9743959117,0.0,9.17985065927,19.4245,42.0667144421,0.0,33.3988,8.66791444211
 07/13  14:00:00,45.4114397731,4.02710423942,10.6142546089,0.0,9.17985065927,19.4245,32.5553936046,0.0,25.0491,7.50629360456
 07/13  15:00:00,45.2539259796,4.02710423942,10.4461389365,0.0,9.17985065927,19.4245,40.9053884044,0.0,33.3988,7.5065884044
 07/13  16:00:00,55.8746805009,4.02710423942,13.5693353397,0.0,9.17985065927,26.9147,57.7294608415,0.0,50.0982,7.6312608415
 07/13  17:00:00,58.8441609625,4.02710423942,16.5749352541,0.0,9.17985065927,26.9147,60.3820318659,0.0,50.0982,10.2838318659
 07/13  18:00:00,61.3524778245,4.02710423942,19.1137780304,0.0,9.17985065927,26.9147,63.4393183334,0.0,50.0982,13.3411183334
 07/13  19:00:00,51.03566843,4.02710423942,16.1044074643,0.0,9.17985065927,19.4245,47.9141420711,0.0,33.3988,14.5153420711
 07/13  20:00:00,49.6911079235,4.02710423942,14.800862358,0.0,9.17985065927,19.4245,46.1455884733,0.0,33.3988,12.7467884733
 07/13  21:00:00,48.8790091949,4.02710423942,10.9266264342,0.0,9.17985065927,19.4245,38.3895052948,0.0,25.0491,13.3404052948
 07/13  22:00:00,47.3164852758,4.02710423942,8.44266889064,0.0,9.17985065927,19.4245,27.6983454037,0.0,16.6994,10.9989454037
 07/13  23:00:00,46.3369865049,4.02710423942,6.69601666536,0.0,9.17985065927,19.4245,14.6967793094,0.0,8.3497,6.34707930945
 07/13  24:00:00,25.7834007874,4.02710423942,2.84975704355,0.0,4.58992532963,8.1892,8.56982387257,0.0393412502667,3.33988,5.1906026223
 07/14  01:00:00,15.0577137024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,15.0725662634,0.0,0.0,0.0,1.52997510988,7.4902,3.93196951047,0.0,3.33988,0.592089510466
 07/14  03:00:00,15.0828717679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  04:00:00,15.92549174,0.0,0.0,0.0,1.52997510988,7.4902,3.93197540625,0.0,3.33988,0.592095406247
 07/14  05:00:00,24.130194651,4.02710423942,0.416266990299,0.0,4.58992532963,8.1892,8.48100641681,0.111306416807,8.3497,0.02
 07/14  06:00:00,37.6167915383,4.02710423942,1.4843599208,0.0,9.17985065927,19.4245,20.7365765148,0.0,16.6994,4.03717651484
 07/14  07:00:00,49.2052482644,4.02710423942,6.98458366759,0.0,9.17985065927,26.9147,39.5642453455,0.0,25.0491,14.5151453455
 07/14  08:00:00,53.944902625,4.02710423942,11.712431134,0.0,9.17985065927,26.9147,47.3197629102,0.0,33.3988,13.9209629102
 07/14  09:00:00,49.2270243329,4.02710423942,14.4663349622,0.0,9.17985065927,19.4245,36.04769275,0.0,25.0491,10.99859275
 07/14  10:00:00,60.317221004,4.02710423942,18.0416392708,0.0,9.17985065927,26.9147,51.5806678349,0.0,41.7485,9.8321678349
