Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  11:00:00,66.8817152045,4.02710423942,23.8699749203,0.0,9.17985065927,26.9147,52.7475419138,0.0,41.7485,10.9990419138
 07/14  12:00:00,67.0908869254,4.02710423942,24.7164487889,0.0,9.17985065927,26.9147,51.5800404162,0.0,41.7485,9.83154041616
 07/14  13:00:00,57.1648874323,4.02710423942,22.3772051602,0.0,9.17985065927,19.4245,42.0651321749,0.0,33.3988,8.66633217491
 07/14  14:00:00,53.4674569877,4.02710423942,18.6996171227,0.0,9.17985065927,19.4245,32.5556114323,0.0,25.0491,7.50651143234
 07/14  15:00:00,47.967097025,4.02710423942,13.2224491629,0.0,9.17985065927,19.4245,40.9053698281,0.0,33.3988,7.50656982809
 07/14  16:00:00,51.5245929759,4.02710423942,9.31981589257,0.0,9.17985065927,26.9147,57.6051311982,0.0,50.0982,7.50693119816
 07/14  17:00:00,53.6207293972,4.02710423942,11.4182213998,0.0,9.17985065927,26.9147,59.9291236295,0.0,50.0982,9.83092362952
 07/14  18:00:00,58.5824021283,4.02710423942,16.3682131617,0.0,9.17985065927,26.9147,64.0184088251,0.0,50.0982,13.9202088251
 07/14  19:00:00,50.4253713463,4.02710423942,15.6971720404,0.0,9.17985065927,19.4245,47.9139990295,0.0,33.3988,14.5151990295
 07/14  20:00:00,49.2913139917,4.02710423942,14.5910239215,0.0,9.17985065927,19.4245,45.5665334447,0.0,33.3988,12.1677334447
 07/14  21:00:00,48.1082610425,4.02710423942,10.3140617484,0.0,9.17985065927,19.4245,38.9678970014,0.0,25.0491,13.9187970014
 07/14  22:00:00,44.222717321,4.02710423942,5.38131682769,0.0,9.17985065927,19.4245,27.6979825088,0.0,16.6994,10.9985825088
 07/14  23:00:00,40.3601604842,4.02710423942,0.772034844538,0.0,9.17985065927,19.4245,14.6963693791,0.0,8.3497,6.34666937913
 07/14  24:00:00,22.8669087213,4.02710423942,0.00672045581197,0.0,4.58992532963,8.1892,8.7205814004,0.189406707452,3.33988,5.19129469295
 07/15  01:00:00,14.9877332306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.009244175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  03:00:00,15.0146282796,0.0,0.0,0.0,1.52997510988,7.4902,3.93194168309,0.0,3.33988,0.59206168309
 07/15  04:00:00,15.1774642754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  05:00:00,22.9503499838,4.02710423942,0.0,0.0,4.58992532963,8.1892,13.6953698458,4.75360224439,8.3497,0.59206760143
 07/15  06:00:00,35.7629451017,4.02710423942,0.0470799873298,0.0,9.17985065927,19.4245,20.7363887892,0.0,16.6994,4.03698878917
 07/15  07:00:00,42.4362411356,4.02710423942,0.2893337559,0.0,9.17985065927,26.9147,28.5329133214,0.0199601369042,25.0491,3.4638531845
 07/15  08:00:00,46.5526619688,4.02710423942,4.36339758381,0.0,9.17985065927,26.9147,37.4367176248,0.0,33.3988,4.03791762481
 07/15  09:00:00,41.398369805,4.02710423942,6.66880124407,0.0,9.17985065927,19.4245,37.2173887065,0.0,25.0491,12.1682887065
 07/15  10:00:00,51.2966977964,4.02710423942,9.05406925222,0.0,9.17985065927,26.9147,52.747304834,0.0,41.7485,10.998804834
 07/15  11:00:00,55.704546302,4.02710423942,12.7227687097,0.0,9.17985065927,26.9147,54.4945228596,0.0,41.7485,12.7460228596
 07/15  12:00:00,57.3045297345,4.02710423942,14.9499476054,0.0,9.17985065927,26.9147,53.9156796805,0.0,41.7485,12.1671796805
 07/15  13:00:00,48.8465639088,4.02710423942,14.0461585694,0.0,9.17985065927,19.4245,44.3958397125,0.0,33.3988,10.9970397125
 07/15  14:00:00,47.3625501306,4.02710423942,12.5559420027,0.0,9.17985065927,19.4245,34.8804262355,0.0,25.0491,9.83132623546
 07/15  15:00:00,46.6903226213,4.02710423942,11.8807568315,0.0,9.17985065927,19.4245,43.2291763869,0.0,33.3988,9.83037638692
 07/15  16:00:00,54.810825051,4.02710423942,12.5143680581,0.0,9.17985065927,26.9147,58.7640748048,0.0,50.0982,8.66587480478
 07/15  17:00:00,54.3562582717,4.02710423942,12.0630811171,0.0,9.17985065927,26.9147,59.9296658172,0.0,50.0982,9.8314658172
 07/15  18:00:00,56.0794195554,4.02710423942,13.8398766752,0.0,9.17985065927,26.9147,63.4359924122,0.0,50.0982,13.3377924122
 07/15  19:00:00,48.0194566982,4.02710423942,13.1055291762,0.0,9.17985065927,19.4245,47.3190951959,0.0,33.3988,13.9202951959
 07/15  20:00:00,45.6915728705,4.02710423942,10.809461683,0.0,9.17985065927,19.4245,45.5661841341,0.0,33.3988,12.1673841341
 07/15  21:00:00,47.1122231964,4.02710423942,9.17088143519,0.0,9.17985065927,19.4245,38.3906129436,0.0,25.0491,13.3415129436
 07/15  22:00:00,46.1777096973,4.02710423942,7.32684283304,0.0,9.17985065927,19.4245,26.5302181409,0.0,16.6994,9.83081814088
 07/15  23:00:00,44.6150533186,4.02710423942,5.00584755928,0.0,9.17985065927,19.4245,15.8554087673,0.0,8.3497,7.50570876728
 07/15  24:00:00,22.9720387385,4.02710423942,0.0822800508707,0.0,4.58992532963,8.1892,8.6676670992,0.137238427566,3.33988,5.19054867164
 07/16  01:00:00,15.0082092931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,15.0218018125,0.0,0.0,0.0,1.52997510988,7.4902,3.9319641774,0.0,3.33988,0.5920841774
 07/16  03:00:00,15.0264561275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  04:00:00,15.1824049478,0.0,0.0,0.0,1.52997510988,7.4902,3.93197007803,0.0,3.33988,0.59209007803
 07/16  05:00:00,22.9376071704,4.02710423942,0.0,0.0,4.58992532963,8.1892,13.3812630326,5.01156303265,8.3497,0.02
 07/16  06:00:00,35.7145503735,4.02710423942,0.0313080209653,0.0,9.17985065927,19.4245,22.5290583912,1.79285321292,16.6994,4.03680517825
 07/16  07:00:00,42.780879623,4.02710423942,0.640157349533,0.0,9.17985065927,26.9147,29.1252765083,0.0382175175751,25.0491,4.03795899068
 07/16  08:00:00,47.8605968805,4.02710423942,5.65680937921,0.0,9.17985065927,26.9147,36.8626692608,0.0,33.3988,3.46386926085
 07/16  09:00:00,40.7510908852,4.02710423942,6.00831252946,0.0,9.17985065927,19.4245,29.0870166152,0.0,25.0491,4.03791661515
 07/16  10:00:00,51.8930308368,4.02710423942,9.63957323039,0.0,9.17985065927,26.9147,53.9170182136,0.0,41.7485,12.1685182136
 07/16  11:00:00,53.5172026356,4.02710423942,10.5308072084,0.0,9.17985065927,26.9147,53.9160672575,0.0,41.7485,12.1675672575
 07/16  12:00:00,54.1884509481,4.02710423942,11.8296681534,0.0,9.17985065927,26.9147,51.580410569,0.0,41.7485,9.83191056902
 07/16  13:00:00,46.037811805,4.02710423942,11.2335321166,0.0,9.17985065927,19.4245,43.8065319077,0.0,33.3988,10.4077319077
 07/16  14:00:00,42.831676233,4.02710423942,8.05553324863,0.0,9.17985065927,19.4245,31.9780646733,0.0,25.0491,6.92896467333
 07/16  15:00:00,40.1636281158,4.02710423942,5.42612161144,0.0,9.17985065927,19.4245,40.9043631874,0.0,33.3988,7.50556318743
 07/16  16:00:00,48.0935495966,4.02710423942,5.8825434262,0.0,9.17985065927,26.9147,57.604530838,0.0,50.0982,7.50633083802
 07/16  17:00:00,48.2782078372,4.02710423942,6.11382645278,0.0,9.17985065927,26.9147,59.9293133563,0.0,50.0982,9.83111335627
 07/16  18:00:00,48.9681877964,4.02710423942,6.84143863701,0.0,9.17985065927,26.9147,62.8449703519,0.0,50.0982,12.7467703519
 07/16  19:00:00,41.8693814502,4.02710423942,7.03796060798,0.0,9.17985065927,19.4245,45.5660499487,0.0,33.3988,12.1672499487
 07/16  20:00:00,40.8679006364,4.02710423942,6.06271607164,0.0,9.17985065927,19.4245,43.230306625,0.0,33.3988,9.83150662502
 07/16  21:00:00,39.3824206572,4.02710423942,1.52877094541,0.0,9.17985065927,19.4245,37.2156184235,0.0,25.0491,12.1665184235
 07/16  22:00:00,38.931000926,4.02710423942,0.169234049112,0.0,9.17985065927,19.4245,26.5439194291,0.013404133116,16.6994,9.83111529596
 07/16  23:00:00,39.4924350811,4.02710423942,0.0,0.0,9.17985065927,19.4245,13.6139063719,0.0735903557241,8.3497,5.19061601618
 07/16  24:00:00,22.7601153765,4.02710423942,0.0047310818897,0.0,4.58992532963,8.1892,17.919490284,8.23310573463,3.33988,6.34650454938
 07/17  01:00:00,14.8985390369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,14.9238486243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  03:00:00,14.929393378,0.0,0.0,0.0,1.52997510988,7.4902,3.93197279608,0.0,3.33988,0.592092796079
 07/17  04:00:00,15.0812997166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  05:00:00,22.850128378,4.02710423942,0.0,0.0,4.58992532963,8.1892,30.4996789042,21.557893138,8.3497,0.592085766188
 07/17  06:00:00,35.6507436789,4.02710423942,0.0299764252967,0.0,9.17985065927,19.4245,36.8282940052,16.0925691488,16.6994,4.03632485636
 07/17  07:00:00,42.0870105952,4.02710423942,0.0332618167705,0.0,9.17985065927,26.9147,42.111271062,2.54914986626,25.0491,14.5130211957
 07/17  08:00:00,42.1610459719,4.02710423942,0.0457128695155,0.0,9.17985065927,26.9147,46.7371352184,0.0,33.3988,13.3383352184
 07/17  09:00:00,35.5156763367,4.02710423942,0.836316417088,0.0,9.17985065927,19.4245,36.0476534295,0.0,25.0491,10.9985534295
 07/17  10:00:00,45.538673766,4.02710423942,3.3405951183,0.0,9.17985065927,26.9147,51.5805036847,0.0,41.7485,9.83200368474
 07/17  11:00:00,47.6818629924,4.02710423942,4.77289441293,0.0,9.17985065927,26.9147,52.7454765705,0.0,41.7485,10.9969765705
 07/17  12:00:00,48.8664829386,4.02710423942,6.6002163373,0.0,9.17985065927,26.9147,51.5800377417,0.0,41.7485,9.83153774174
 07/17  13:00:00,40.0216033709,4.02710423942,5.31091691772,0.0,9.17985065927,19.4245,42.0664886988,0.0,33.3988,8.66768869876
 07/17  14:00:00,39.0744049948,4.02710423942,4.35663567254,0.0,9.17985065927,19.4245,32.5544052865,0.0,25.0491,7.50530528649
 07/17  15:00:00,38.6217850755,4.02710423942,3.89898093391,0.0,9.17985065927,19.4245,40.9050674032,0.0,33.3988,7.50626740323
 07/17  16:00:00,48.6888482444,4.02710423942,6.505888404,0.0,9.17985065927,26.9147,57.6035153217,0.0,50.0982,7.50531532165
 07/17  17:00:00,49.6132419865,4.02710423942,7.47089529922,0.0,9.17985065927,26.9147,59.9285216709,0.0,50.0982,9.83032167086
 07/17  18:00:00,49.66630887,4.02710423942,7.5420654339,0.0,9.17985065927,26.9147,63.4384646563,0.0,50.0982,13.3402646563
 07/17  19:00:00,41.0126678568,4.02710423942,6.20243028869,0.0,9.17985065927,19.4245,47.9125758244,0.0,33.3988,14.5137758244
 07/17  20:00:00,39.3325058504,4.02710423942,4.55694053172,0.0,9.17985065927,19.4245,45.5660202326,0.0,33.3988,12.1672202326
 07/17  21:00:00,39.2216813789,4.02710423942,1.38936955258,0.0,9.17985065927,19.4245,38.3889399252,0.0,25.0491,13.3398399252
 07/17  22:00:00,38.9970867505,4.02710423942,0.251506865689,0.0,9.17985065927,19.4245,28.2748261558,0.0,16.6994,11.5754261558
 07/17  23:00:00,39.4806767128,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.2252864148,0.103798379301,8.3497,5.77178803545
 07/17  24:00:00,22.7487853327,4.02710423942,0.00433561421986,0.0,4.58992532963,8.1892,16.495479057,7.96589652732,3.33988,5.1897025297
 07/18  01:00:00,14.8870162285,0.0,0.0,0.0,1.52997510988,7.4902,3.93196041635,0.0,3.33988,0.592080416348
 07/18  02:00:00,14.9106538755,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,14.9135796046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  04:00:00,15.5841204489,0.0,0.0,0.0,1.52997510988,7.4902,3.93196632415,0.0,3.33988,0.592086324154
 07/18  05:00:00,23.3432279196,4.02710423942,0.0,0.0,4.58992532963,8.1892,35.3073052385,26.9376052385,8.3497,0.02
 07/18  06:00:00,35.8536506482,4.02710423942,0.0270730927222,0.0,9.17985065927,19.4245,43.1249414757,22.3883747917,16.6994,4.03716668392
 07/18  07:00:00,42.0574126637,4.02710423942,0.019772003263,0.0,9.17985065927,26.9147,44.095142498,4.53121116209,25.0491,14.5148313359
 07/18  08:00:00,42.434600795,4.02710423942,0.310654230194,0.0,9.17985065927,26.9147,46.7421576712,0.00469901004806,33.3988,13.3386586611
 07/18  09:00:00,36.3422418504,4.02710423942,1.6484250207,0.0,9.17985065927,19.4245,36.0477073452,0.0,25.0491,10.9986073452
 07/18  10:00:00,47.878526547,4.02710423942,5.64580846726,0.0,9.17985065927,26.9147,51.5803699196,0.0,41.7485,9.8318699196
 07/18  11:00:00,52.6989955064,4.02710423942,9.73420580088,0.0,9.17985065927,26.9147,52.7463109397,0.0,41.7485,10.9978109397
 07/18  12:00:00,53.8672433633,4.02710423942,11.5506204798,0.0,9.17985065927,26.9147,51.5782127322,0.0,41.7485,9.82971273217
 07/18  13:00:00,45.5412489408,4.02710423942,10.7588282394,0.0,9.17985065927,19.4245,42.0648574677,0.0,33.3988,8.66605746771
 07/18  14:00:00,44.3678890437,4.02710423942,9.57957597484,0.0,9.17985065927,19.4245,32.5536910294,0.0,25.0491,7.50459102943
 07/18  15:00:00,43.3585133943,4.02710423942,8.57238014818,0.0,9.17985065927,19.4245,40.903832507,0.0,33.3988,7.50503250699
 07/18  16:00:00,51.7261287772,4.02710423942,9.52974976913,0.0,9.17985065927,26.9147,57.6028798285,0.0,50.0982,7.50467982848
 07/18  17:00:00,52.7689169663,4.02710423942,10.5736696821,0.0,9.17985065927,26.9147,59.9291734441,0.0,50.0982,9.83097344406
 07/18  18:00:00,55.2726916459,4.02710423942,13.0729404458,0.0,9.17985065927,26.9147,63.4356333898,0.0,50.0982,13.3374333898
 07/18  19:00:00,46.6935777532,4.02710423942,11.9846600954,0.0,9.17985065927,19.4245,47.9120590156,0.0,33.3988,14.5132590156
 07/18  20:00:00,45.0270094227,4.02710423942,10.3388706527,0.0,9.17985065927,19.4245,45.5662058633,0.0,33.3988,12.1674058633
 07/18  21:00:00,43.0857464302,4.02710423942,5.31630005551,0.0,9.17985065927,19.4245,38.3885072343,0.0,25.0491,13.3394072343
 07/18  22:00:00,40.0607512526,4.02710423942,1.27028609145,0.0,9.17985065927,19.4245,27.6968347411,0.0,16.6994,10.9974347411
 07/18  23:00:00,39.7250804981,4.02710423942,0.177995632874,0.0,9.17985065927,19.4245,14.6964549776,0.0,8.3497,6.34675497759
 07/18  24:00:00,22.8579578282,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.67852043532,0.148169485904,3.33988,5.19047094941
 07/19  01:00:00,15.0255299477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  02:00:00,15.0584663512,0.0,0.0,0.0,1.52997510988,7.4902,3.93197024942,0.0,3.33988,0.592090249418
 07/19  03:00:00,15.067807269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  04:00:00,15.2545134088,0.0,0.0,0.0,1.52997510988,7.4902,3.93197612396,0.0,3.33988,0.592096123959
 07/19  05:00:00,23.0565050058,4.02710423942,0.0110408837664,0.0,4.58992532963,8.1892,8.53685534575,0.167155345746,8.3497,0.02
 07/19  06:00:00,36.1030742072,4.02710423942,0.285771646654,0.0,9.17985065927,19.4245,20.7364356308,0.0,16.6994,4.03703563077
 07/19  07:00:00,47.9537843296,4.02710423942,5.73501037979,0.0,9.17985065927,26.9147,39.5614651868,0.0,25.0491,14.5123651868
 07/19  08:00:00,50.4674714365,4.02710423942,8.22558559511,0.0,9.17985065927,26.9147,46.7371500435,0.0,33.3988,13.3383500435
 07/19  09:00:00,43.4667929827,4.02710423942,8.70283720069,0.0,9.17985065927,19.4245,36.0460039931,0.0,25.0491,10.9969039931
 07/19  10:00:00,51.3926863222,4.02710423942,9.13939538528,0.0,9.17985065927,26.9147,51.5795681843,0.0,41.7485,9.83106818433
 07/19  11:00:00,55.0721375656,4.02710423942,12.0984793842,0.0,9.17985065927,26.9147,52.7467976206,0.0,41.7485,10.9982976206
 07/19  12:00:00,58.1278860709,4.02710423942,15.7800345483,0.0,9.17985065927,26.9147,51.5802538773,0.0,41.7485,9.83175387731
 07/19  13:00:00,49.4903048081,4.02710423942,14.6971067916,0.0,9.17985065927,19.4245,42.0661734922,0.0,33.3988,8.66737349224
 07/19  14:00:00,47.6256919061,4.02710423942,12.8236694846,0.0,9.17985065927,19.4245,32.5543287744,0.0,25.0491,7.50522877435
 07/19  15:00:00,46.519369809,4.02710423942,11.7117328722,0.0,9.17985065927,19.4245,40.9044046799,0.0,33.3988,7.50560467992
 07/19  16:00:00,55.5444500091,4.02710423942,13.2494584633,0.0,9.17985065927,26.9147,57.602930734,0.0,50.0982,7.504730734
 07/19  17:00:00,57.2629073545,4.02710423942,14.9738869448,0.0,9.17985065927,26.9147,59.9281345288,0.0,50.0982,9.8299345288
 07/19  18:00:00,59.1640081787,4.02710423942,16.9385233332,0.0,9.17985065927,26.9147,63.437768671,0.0,50.0982,13.339568671
 07/19  19:00:00,49.3393012315,4.02710423942,14.4301390408,0.0,9.17985065927,19.4245,47.9125276952,0.0,33.3988,14.5137276952
 07/19  20:00:00,47.2256757384,4.02710423942,12.3566885207,0.0,9.17985065927,19.4245,45.5648931916,0.0,33.3988,12.1660931916
 07/19  21:00:00,45.9359045069,4.02710423942,8.01084768279,0.0,9.17985065927,19.4245,38.3890162545,0.0,25.0491,13.3399162545
 07/19  22:00:00,43.8590317359,4.02710423942,5.02252809138,0.0,9.17985065927,19.4245,27.6968693582,0.0,16.6994,10.9974693582
 07/19  23:00:00,41.7237322424,4.02710423942,2.13269918487,0.0,9.17985065927,19.4245,14.6961312984,0.0,8.3497,6.34643129837
 07/19  24:00:00,22.881182818,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.09806450618,0.142879390598,3.33988,4.61530511558
 07/20  01:00:00,15.0140910797,0.0,0.0,0.0,1.52997510988,7.4902,3.93196734555,0.0,3.33988,0.592087345553
 07/20  02:00:00,15.0334086227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.0395276132,0.0,0.0,0.0,1.52997510988,7.4902,3.93195603511,0.0,3.33988,0.592076035107
 07/20  04:00:00,15.212756921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,23.0153860846,4.02710423942,0.0283290240042,0.0,4.58992532963,8.1892,9.17018003399,0.228398105148,8.3497,0.592081928844
 07/20  06:00:00,35.8123019671,4.02710423942,0.0490824182698,0.0,9.17985065927,19.4245,20.1625620399,0.0,16.6994,3.46316203988
 07/20  07:00:00,44.4693688715,4.02710423942,2.28848908251,0.0,9.17985065927,26.9147,39.5624831967,0.0,25.0491,14.5133831967
 07/20  08:00:00,49.1318417783,4.02710423942,6.91472229558,0.0,9.17985065927,26.9147,46.7373873123,0.0,33.3988,13.3385873123
 07/20  09:00:00,43.9842698838,4.02710423942,9.21648898559,0.0,9.17985065927,19.4245,36.047146577,0.0,25.0491,10.998046577
 07/20  10:00:00,54.9771418137,4.02710423942,12.6784776839,0.0,9.17985065927,26.9147,51.5798710013,0.0,41.7485,9.83137100132
 07/20  11:00:00,58.7221643929,4.02710423942,15.6955142949,0.0,9.17985065927,26.9147,52.7456590271,0.0,41.7485,10.9971590271
 07/20  12:00:00,60.8697361904,4.02710423942,18.4691451673,0.0,9.17985065927,26.9147,51.579128959,0.0,41.7485,9.83062895904
 07/20  13:00:00,50.6657102113,4.02710423942,15.8303584909,0.0,9.17985065927,19.4245,42.0655300594,0.0,33.3988,8.66673005942
 07/20  14:00:00,47.9215914676,4.02710423942,13.0875651394,0.0,9.17985065927,19.4245,32.5543069421,0.0,25.0491,7.50520694211
 07/20  15:00:00,46.6772703371,4.02710423942,11.8514803345,0.0,9.17985065927,19.4245,40.9043405171,0.0,33.3988,7.50554051709
 07/20  16:00:00,54.5076767231,4.02710423942,12.2208312475,0.0,9.17985065927,26.9147,57.6038941635,0.0,50.0982,7.50569416352
 07/20  17:00:00,56.8527496558,4.02710423942,14.5842376237,0.0,9.17985065927,26.9147,59.3510957271,0.0,50.0982,9.25289572711
 07/20  18:00:00,59.2271805855,4.02710423942,16.9885496129,0.0,9.17985065927,26.9147,63.4369288772,0.0,50.0982,13.3387288772
 07/20  19:00:00,49.1932110625,4.02710423942,14.2598695981,0.0,9.17985065927,19.4245,48.4904428496,0.0,33.3988,15.0916428496
 07/20  20:00:00,47.8393597441,4.02710423942,12.9445800587,0.0,9.17985065927,19.4245,45.5638787085,0.0,33.3988,12.1650787085
 07/20  21:00:00,48.3394097578,4.02710423942,9.33167449192,0.0,9.17985065927,19.4245,38.3870725453,0.0,25.0491,13.3379725453
 07/20  22:00:00,46.1600996368,4.02710423942,7.30027866919,0.0,9.17985065927,19.4245,27.6965792784,0.0,16.6994,10.9971792784
 07/20  23:00:00,44.9404229923,4.02710423942,5.31677269437,0.0,9.17985065927,19.4245,14.1199237139,0.0,8.3497,5.77022371394
 07/20  24:00:00,24.1758915244,4.02710423942,1.26081077347,0.0,4.58992532963,8.1892,8.59732859445,0.0668659150347,3.33988,5.19058267942
 07/21  01:00:00,15.0406984137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.0544043832,0.0,0.0,0.0,1.52997510988,7.4902,3.93196873977,0.0,3.33988,0.592088739769
 07/21  03:00:00,15.0580187384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  04:00:00,15.8571680167,0.0,0.0,0.0,1.52997510988,7.4902,3.9319746167,0.0,3.33988,0.592094616703
 07/21  05:00:00,23.6507271381,4.02710423942,0.0231290784787,0.0,4.58992532963,8.1892,8.68853028037,0.318830280368,8.3497,0.02
 07/21  06:00:00,36.1102490514,4.02710423942,0.0482159677467,0.0,9.17985065927,19.4245,20.7361327626,0.0,16.6994,4.03673276256
 07/21  07:00:00,43.1902293475,4.02710423942,1.02181893901,0.0,9.17985065927,26.9147,39.5625754848,0.0,25.0491,14.5134754848
 07/21  08:00:00,44.3242591435,4.02710423942,2.1514126754,0.0,9.17985065927,26.9147,46.7369353717,0.0,33.3988,13.3381353717
 07/21  09:00:00,37.3771520335,4.02710423942,2.68238893744,0.0,9.17985065927,19.4245,36.0458092165,0.0,25.0491,10.9967092165
 07/21  10:00:00,48.2877624345,4.02710423942,6.07085057077,0.0,9.17985065927,26.9147,51.5786819058,0.0,41.7485,9.8301819058
 07/21  11:00:00,54.765974443,4.02710423942,11.7863521688,0.0,9.17985065927,26.9147,52.7454470928,0.0,41.7485,10.9969470928
 07/21  12:00:00,57.9321937398,4.02710423942,15.5753943634,0.0,9.17985065927,26.9147,51.5797076737,0.0,41.7485,9.83120767368
 07/21  13:00:00,49.9837120956,4.02710423942,15.1762715163,0.0,9.17985065927,19.4245,41.4898746899,0.0,33.3988,8.09107468987
 07/21  14:00:00,48.2695797469,4.02710423942,13.4532382026,0.0,9.17985065927,19.4245,32.554451704,0.0,25.0491,7.50535170398
 07/21  15:00:00,47.1696502051,4.02710423942,12.3509311407,0.0,9.17985065927,19.4245,40.9039778404,0.0,33.3988,7.5051778404
 07/21  16:00:00,56.3804204711,4.02710423942,14.0763435647,0.0,9.17985065927,26.9147,57.6042143445,0.0,50.0982,7.50601434445
 07/21  17:00:00,57.57461422,4.02710423942,15.2795740698,0.0,9.17985065927,26.9147,59.9290940803,0.0,50.0982,9.83089408031
 07/21  18:00:00,59.707233896,4.02710423942,17.4729590536,0.0,9.17985065927,26.9147,63.4356430239,0.0,50.0982,13.3374430239
 07/21  19:00:00,49.5269329698,4.02710423942,14.8058740868,0.0,9.17985065927,19.4245,47.91092348,0.0,33.3988,14.51212348
 07/21  20:00:00,46.5838478579,4.02710423942,11.8907530189,0.0,9.17985065927,19.4245,45.5648882013,0.0,33.3988,12.1660882013
 07/21  21:00:00,45.8214134,4.02710423942,6.97562063788,0.0,9.17985065927,19.4245,38.3867939924,0.0,25.0491,13.3376939924
 07/21  22:00:00,43.1759274092,4.02710423942,4.34710847398,0.0,9.17985065927,19.4245,27.6966437977,0.0,16.6994,10.9972437977
 07/21  23:00:00,41.9241404191,4.02710423942,2.33250449223,0.0,9.17985065927,19.4245,14.1205868402,0.0,8.3497,5.77088684022
 07/21  24:00:00,22.8740093535,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.70226784438,0.172610629577,3.33988,5.1897772148
 07/22  01:00:00,14.9937005042,0.0,0.0,0.0,1.52997510988,7.4902,3.93197501027,0.0,3.33988,0.592095010266
 07/22  02:00:00,14.9998252349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  03:00:00,14.991772033,0.0,0.0,0.0,1.52997510988,7.4902,3.931955076,0.0,3.33988,0.592075075999
 07/22  04:00:00,15.142532936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  05:00:00,22.9038266075,4.02710423942,0.0,0.0,4.58992532963,8.1892,22.31532865,13.94562865,8.3497,0.02
 07/22  06:00:00,35.6899231756,4.02710423942,0.0314563769748,0.0,9.17985065927,19.4245,29.9951921478,9.25860512301,16.6994,4.03718702484
 07/22  07:00:00,42.1307680116,4.02710423942,0.0447555176295,0.0,9.17985065927,26.9147,29.0858651198,0.0,25.0491,4.03676511978
 07/22  08:00:00,42.3534527918,4.02710423942,0.217310353659,0.0,9.17985065927,26.9147,36.8624544517,0.0,33.3988,3.46365445172
 07/22  09:00:00,36.4804470421,4.02710423942,1.78630030864,0.0,9.17985065927,19.4245,37.2145899257,0.0,25.0491,12.1654899257
 07/22  10:00:00,47.523666249,4.02710423942,5.30553377774,0.0,9.17985065927,26.9147,52.7467419461,0.0,41.7485,10.9982419461
 07/22  11:00:00,51.2273350206,4.02710423942,8.26569652708,0.0,9.17985065927,26.9147,53.9152855382,0.0,41.7485,12.1667855382
 07/22  12:00:00,52.3137744776,4.02710423942,9.98200336552,0.0,9.17985065927,26.9147,53.9152816881,0.0,41.7485,12.1667816881
 07/22  13:00:00,44.4831232513,4.02710423942,9.7025097998,0.0,9.17985065927,19.4245,44.3962983244,0.0,33.3988,10.9974983244
 07/22  14:00:00,43.9476148841,4.02710423942,9.15746201721,0.0,9.17985065927,19.4245,34.8793379089,0.0,25.0491,9.83023790892
 07/22  15:00:00,43.9094180638,4.02710423942,9.11782689144,0.0,9.17985065927,19.4245,43.2288205512,0.0,33.3988,9.83002055115
 07/22  16:00:00,52.1445261541,4.02710423942,9.87046714114,0.0,9.17985065927,26.9147,58.1878816307,0.0,50.0982,8.08968163069
 07/22  17:00:00,51.5364141912,4.02710423942,9.33909887447,0.0,9.17985065927,26.9147,59.9287309932,0.0,50.0982,9.83053099322
 07/22  18:00:00,52.1988626653,4.02710423942,10.0296949994,0.0,9.17985065927,26.9147,63.4361910757,0.0,50.0982,13.3379910757
 07/22  19:00:00,43.5764854066,4.02710423942,8.72726716781,0.0,9.17985065927,19.4245,46.7369319432,0.0,33.3988,13.3381319432
 07/22  20:00:00,41.4786457092,4.02710423942,6.65827090857,0.0,9.17985065927,19.4245,45.5657649365,0.0,33.3988,12.1669649365
 07/22  21:00:00,44.1691956714,4.02710423942,5.22224564124,0.0,9.17985065927,19.4245,38.3868554862,0.0,25.0491,13.3377554862
 07/22  22:00:00,42.5807273223,4.02710423942,3.7670594558,0.0,9.17985065927,19.4245,26.5293791023,0.0,16.6994,9.82997910231
 07/22  23:00:00,41.273629751,4.02710423942,1.69253554931,0.0,9.17985065927,19.4245,15.8545406333,0.0,8.3497,7.50484063334
 07/22  24:00:00,22.8662160598,4.02710423942,0.00509708018366,0.0,4.58992532963,8.1892,8.15480906987,0.198535730231,3.33988,4.61639333964
 07/23  01:00:00,14.9819695435,0.0,0.0,0.0,1.52997510988,7.4902,3.93196995628,0.0,3.33988,0.592089956275
 07/23  02:00:00,15.0026007125,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  03:00:00,15.0069689707,0.0,0.0,0.0,1.52997510988,7.4902,3.93197585611,0.0,3.33988,0.592095856109
 07/23  04:00:00,15.169250837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  05:00:00,22.9352120763,4.02710423942,0.0,0.0,4.58992532963,8.1892,16.7066368707,7.76488683841,8.3497,0.592050032247
 07/23  06:00:00,35.7231071971,4.02710423942,0.03421571531,0.0,9.17985065927,19.4245,22.8494390359,2.68710498027,16.6994,3.46293405559
 07/23  07:00:00,42.1503204496,4.02710423942,0.0337241155181,0.0,9.17985065927,26.9147,29.1063342416,0.0199406398745,25.0491,4.03729360176
 07/23  08:00:00,43.1474706366,4.02710423942,0.99035604068,0.0,9.17985065927,26.9147,37.4364848658,0.0,33.3988,4.03768486585
 07/23  09:00:00,35.487081763,4.02710423942,0.797655749518,0.0,9.17985065927,19.4245,28.5128200941,0.0,25.0491,3.46372009405
 07/23  10:00:00,45.5950342246,4.02710423942,3.39996202346,0.0,9.17985065927,26.9147,53.913552319,0.0,41.7485,12.165052319
 07/23  11:00:00,47.8698999006,4.02710423942,4.94067697575,0.0,9.17985065927,26.9147,53.9143858288,0.0,41.7485,12.1658858288
 07/23  12:00:00,48.6150314108,4.02710423942,6.35284989367,0.0,9.17985065927,26.9147,51.5792150057,0.0,41.7485,9.83071500574
 07/23  13:00:00,40.4638393316,4.02710423942,5.73570013215,0.0,9.17985065927,19.4245,43.2286207012,0.0,33.3988,9.8298207012
 07/23  14:00:00,39.4501184398,4.02710423942,4.72328239674,0.0,9.17985065927,19.4245,32.553959957,0.0,25.0491,7.50485995701
 07/23  15:00:00,38.892635067,4.02710423942,4.16953524994,0.0,9.17985065927,19.4245,40.327779679,0.0,33.3988,6.92897967902
 07/23  16:00:00,46.7690412657,4.02710423942,4.64323283856,0.0,9.17985065927,26.9147,57.6027767565,0.0,50.0982,7.50457675649
 07/23  17:00:00,47.07798125,4.02710423942,4.96347961483,0.0,9.17985065927,26.9147,59.9292295295,0.0,50.0982,9.8310295295
 07/23  18:00:00,47.6657426185,4.02710423942,5.55541442401,0.0,9.17985065927,26.9147,62.2637459186,0.0,50.0982,12.1655459186
 07/23  19:00:00,37.8039121094,4.02710423942,3.03390798153,0.0,9.17985065927,19.4245,45.5646826287,0.0,33.3988,12.1658826287
 07/23  20:00:00,35.7953894677,4.02710423942,1.07396506524,0.0,9.17985065927,19.4245,43.2287784086,0.0,33.3988,9.82997840862
 07/23  21:00:00,38.847350179,4.02710423942,0.00310524738418,0.0,9.17985065927,19.4245,36.6600876122,0.0254542146737,25.0491,11.5855333975
 07/23  22:00:00,38.7022487116,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.236628191,2.70689129119,16.6994,9.83033689979
 07/23  23:00:00,39.4645402216,4.02710423942,0.0,0.0,9.17985065927,19.4245,16.2345136331,2.69458642107,8.3497,5.19022721206
 07/23  24:00:00,22.7375035278,4.02710423942,0.0,0.0,4.58992532963,8.1892,25.0375807173,15.351771989,3.33988,6.34592872831
 07/24  01:00:00,14.8850188189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,14.9188508866,0.0,0.0,0.0,1.52997510988,7.4902,3.93195734075,0.0,3.33988,0.592077340745
 07/24  03:00:00,14.9288423761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.0850146071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  05:00:00,22.8562185638,4.02710423942,0.0,0.0,4.58992532963,8.1892,29.2627695149,20.3209733763,8.3497,0.592096138645
 07/24  06:00:00,35.6439029913,4.02710423942,0.0288039006977,0.0,9.17985065927,19.4245,37.0617023344,16.3260844177,16.6994,4.03621791675
 07/24  07:00:00,42.0433360962,4.02710423942,0.0131043566833,0.0,9.17985065927,26.9147,44.4289405614,5.44874873085,25.0491,13.9310918305
 07/24  08:00:00,42.0539776196,4.02710423942,0.0,0.0,9.17985065927,26.9147,50.0536809742,3.31743350945,33.3988,13.3374474647
 07/24  09:00:00,34.5831160916,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.8585605684,0.813426958571,25.0491,10.9960336099
 07/24  10:00:00,42.0896978224,4.02710423942,0.0110257854245,0.0,9.17985065927,26.9147,51.8546116508,0.276265385004,41.7485,9.82984626583
 07/24  11:00:00,42.9541905594,4.02710423942,0.145551918385,0.0,9.17985065927,26.9147,52.7445879495,0.0,41.7485,10.9960879495
 07/24  12:00:00,43.7075989503,4.02710423942,1.52554408081,0.0,9.17985065927,26.9147,51.5779278594,0.0,41.7485,9.82942785943
 07/24  13:00:00,36.1434715703,4.02710423942,1.47859297233,0.0,9.17985065927,19.4245,41.4880646877,0.0,33.3988,8.0892646877
 07/24  14:00:00,35.3315386909,4.02710423942,0.672002702107,0.0,9.17985065927,19.4245,32.5530617226,0.0,25.0491,7.50396172261
 07/24  15:00:00,35.4624366663,4.02710423942,0.78723545663,0.0,9.17985065927,19.4245,40.9038790094,0.0,33.3988,7.50507900939
 07/24  16:00:00,45.069637624,4.02710423942,2.93419720981,0.0,9.17985065927,26.9147,57.6040266014,0.0,50.0982,7.50582660144
 07/24  17:00:00,46.3381319105,4.02710423942,4.23615952035,0.0,9.17985065927,26.9147,59.3507143793,0.0,50.0982,9.25251437931
 07/24  18:00:00,47.1750130269,4.02710423942,5.08276704581,0.0,9.17985065927,26.9147,63.4364394551,0.0,50.0982,13.3382394551
 07/24  19:00:00,39.1083587519,4.02710423942,4.32569052856,0.0,9.17985065927,19.4245,47.9100499981,0.0,33.3988,14.5112499981
 07/24  20:00:00,37.4651728866,4.02710423942,2.71849386073,0.0,9.17985065927,19.4245,45.5636452779,0.0,33.3988,12.1648452779
 07/24  21:00:00,39.2960876418,4.02710423942,0.443864722008,0.0,9.17985065927,19.4245,38.3846937771,0.0,25.0491,13.3355937771
 07/24  22:00:00,38.6899833989,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.6496454375,0.953844338207,16.6994,10.9964010993
 07/24  23:00:00,39.4055250842,4.02710423942,0.0,0.0,9.17985065927,19.4245,27.3524376135,12.6568257932,8.3497,6.34591182022
 07/24  24:00:00,22.6719661105,4.02710423942,0.0,0.0,4.58992532963,8.1892,37.6926522133,29.7366211636,3.33988,4.61615104966
 07/25  01:00:00,14.8260187383,0.0,0.0,0.0,1.52997510988,7.4902,3.93196702998,0.0,3.33988,0.592087029981
 07/25  02:00:00,14.8455820777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,14.8414447526,0.0,0.0,0.0,1.52997510988,7.4902,3.93197292013,0.0,3.33988,0.592092920129
 07/25  04:00:00,15.4963517372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,23.2580752693,4.02710423942,0.0,0.0,4.58992532963,8.1892,59.1111853076,50.7414853076,8.3497,0.02
 07/25  06:00:00,35.7529763647,4.02710423942,0.0202489333377,0.0,9.17985065927,19.4245,68.55349743,47.8168925004,16.6994,4.03720492958
 07/25  07:00:00,41.9879983679,4.02710423942,0.0127131846473,0.0,9.17985065927,26.9147,58.24109356,18.6801424523,25.0491,14.5118511077
 07/25  08:00:00,42.0958435101,4.02710423942,0.00766732623611,0.0,9.17985065927,26.9147,47.1347366156,0.399585802013,33.3988,13.3363508136
 07/25  09:00:00,34.6714781163,4.02710423942,0.0196223712533,0.0,9.17985065927,19.4245,36.0513526421,0.00567653291647,25.0491,10.9965761092
 07/25  10:00:00,43.3751557052,4.02710423942,1.21224033718,0.0,9.17985065927,26.9147,51.0019248033,0.0,41.7485,9.25342480333
 07/25  11:00:00,46.8862924395,4.02710423942,3.9988029321,0.0,9.17985065927,26.9147,52.7453638152,0.0,41.7485,10.9968638152
 07/25  12:00:00,49.4584966063,4.02710423942,7.20528498166,0.0,9.17985065927,26.9147,51.577845904,0.0,41.7485,9.82934590399
 07/25  13:00:00,40.9604183015,4.02710423942,6.24034256782,0.0,9.17985065927,19.4245,42.0643614693,0.0,33.3988,8.66556146932
 07/25  14:00:00,39.273607295,4.02710423942,4.55392713601,0.0,9.17985065927,19.4245,31.9783519995,0.0,25.0491,6.92925199954
 07/25  15:00:00,39.1605871394,4.02710423942,4.44604489681,0.0,9.17985065927,19.4245,40.903667188,0.0,33.3988,7.50486718805
 07/25  16:00:00,47.5808839903,4.02710423942,5.45829864249,0.0,9.17985065927,26.9147,57.6017906629,0.0,50.0982,7.50359066287
 07/25  17:00:00,47.922322204,4.02710423942,5.81124945634,0.0,9.17985065927,26.9147,59.9286287029,0.0,50.0982,9.83042870293
 07/25  18:00:00,49.0858350054,4.02710423942,6.97618717708,0.0,9.17985065927,26.9147,63.4346730757,0.0,50.0982,13.3364730757
 07/25  19:00:00,40.0286751063,4.02710423942,5.41741981939,0.0,9.17985065927,19.4245,47.3300122664,0.0,33.3988,13.9312122664
 07/25  20:00:00,38.0879638132,4.02710423942,3.49631571639,0.0,9.17985065927,19.4245,45.5633989549,0.0,33.3988,12.1645989549
 07/25  21:00:00,39.6902099393,4.02710423942,0.935666873473,0.0,9.17985065927,19.4245,38.3866119069,0.0,25.0491,13.3375119069
 07/25  22:00:00,38.8154854234,4.02710423942,0.0797354633615,0.0,9.17985065927,19.4245,27.7061408885,0.010228718855,16.6994,10.9965121697
 07/25  23:00:00,39.4536564969,4.02710423942,0.0,0.0,9.17985065927,19.4245,15.4145552247,0.7192803506,8.3497,6.3455748741
 07/25  24:00:00,22.7280781154,4.02710423942,0.0,0.0,4.58992532963,8.1892,19.0794899913,11.1243365558,3.33988,4.61527343551
 07/26  01:00:00,14.8656803879,0.0,0.0,0.0,1.52997510988,7.4902,3.93196980492,0.0,3.33988,0.59208980492
 07/26  02:00:00,14.8806126885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  03:00:00,14.8735102187,0.0,0.0,0.0,1.52997510988,7.4902,3.93197569066,0.0,3.33988,0.592095690661
 07/26  04:00:00,15.0088265611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  05:00:00,22.7707561684,4.02710423942,0.0,0.0,4.58992532963,8.1892,47.5236409245,39.1539409245,8.3497,0.02
 07/26  06:00:00,35.5628080277,4.02710423942,0.00731758494591,0.0,9.17985065927,19.4245,47.762559504,27.0263059479,16.6994,4.03685355604
 07/26  07:00:00,42.0638489983,4.02710423942,0.0145965457474,0.0,9.17985065927,26.9147,41.8226744954,2.26150238692,25.0491,14.5120721085
 07/26  08:00:00,42.6261303385,4.02710423942,0.482563356632,0.0,9.17985065927,26.9147,46.7409902232,0.00529716809915,33.3988,13.3368930551
 07/26  09:00:00,35.3229838933,4.02710423942,0.646851788899,0.0,9.17985065927,19.4245,35.4684266826,0.0,25.0491,10.4193266826
 07/26  10:00:00,45.2668877207,4.02710423942,3.07760316998,0.0,9.17985065927,26.9147,51.5795686727,0.0,41.7485,9.83106867271
 07/26  11:00:00,49.3459924051,4.02710423942,6.43335033378,0.0,9.17985065927,26.9147,52.7452519627,0.0,41.7485,10.9967519627
 07/26  12:00:00,50.5333447305,4.02710423942,8.26631376516,0.0,9.17985065927,26.9147,51.5779522386,0.0,41.7485,9.82945223856
 07/26  13:00:00,42.2722889531,4.02710423942,7.53651656847,0.0,9.17985065927,19.4245,41.8683257585,0.0,33.3988,8.46952575849
 07/26  14:00:00,41.9406787737,4.02710423942,7.18453163637,0.0,9.17985065927,19.4245,32.1724846786,0.0,25.0491,7.12338467857
 07/26  15:00:00,42.7128797876,4.02710423942,7.93566823033,0.0,9.17985065927,19.4245,40.9031502473,0.0,33.3988,7.50435024732
 07/26  16:00:00,52.6396959818,4.02710423942,10.4423687712,0.0,9.17985065927,26.9147,57.6034161193,0.0,50.0982,7.50521611932
 07/26  17:00:00,54.7342153189,4.02710423942,12.5247597034,0.0,9.17985065927,26.9147,59.3505570501,0.0,50.0982,9.25235705014
 07/26  18:00:00,56.8843778146,4.02710423942,14.6599228743,0.0,9.17985065927,26.9147,63.4349355286,0.0,50.0982,13.3367355286
 07/26  19:00:00,47.9764679161,4.02710423942,13.045946598,0.0,9.17985065927,19.4245,47.9099973537,0.0,33.3988,14.5111973537
 07/26  20:00:00,46.6237920521,4.02710423942,11.735415648,0.0,9.17985065927,19.4245,45.5639347984,0.0,33.3988,12.1651347984
 07/26  21:00:00,48.6173441073,4.02710423942,9.59591156666,0.0,9.17985065927,19.4245,38.3853879238,0.0,25.0491,13.3362879238
 07/26  22:00:00,45.0619413314,4.02710423942,6.20791242355,0.0,9.17985065927,19.4245,27.11773309,0.0,16.6994,10.41833309
 07/26  23:00:00,41.5856462499,4.02710423942,2.00679871949,0.0,9.17985065927,19.4245,14.695923408,0.0,8.3497,6.34622340801
 07/26  24:00:00,22.8779074981,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.65846546458,0.12829666182,3.33988,5.19028880276
 07/27  01:00:00,15.0088927335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  02:00:00,15.0274572881,0.0,0.0,0.0,1.52997510988,7.4902,3.93192873235,0.0,3.33988,0.592048732351
 07/27  03:00:00,15.0316492082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  04:00:00,15.2112788445,0.0,0.0,0.0,1.52997510988,7.4902,3.93193467289,0.0,3.33988,0.592054672886
 07/27  05:00:00,23.034375918,4.02710423942,0.0391897428573,0.0,4.58992532963,8.1892,8.72361934184,0.353919341844,8.3497,0.02
 07/27  06:00:00,35.8148284998,4.02710423942,0.0504163825824,0.0,9.17985065927,19.4245,20.7361504801,0.0,16.6994,4.03675048013
 07/27  07:00:00,42.978199323,4.02710423942,0.816666595141,0.0,9.17985065927,26.9147,38.9785948648,0.0,25.0491,13.9294948648
 07/27  08:00:00,44.2327046027,4.02710423942,2.0595327179,0.0,9.17985065927,26.9147,46.7356540364,0.0,33.3988,13.3368540364
 07/27  09:00:00,36.3480890245,4.02710423942,1.66044421901,0.0,9.17985065927,19.4245,36.0443812493,0.0,25.0491,10.9952812493
 07/27  10:00:00,44.5617027927,4.02710423942,2.37800074837,0.0,9.17985065927,26.9147,51.5781572088,0.0,41.7485,9.82965720878
 07/27  11:00:00,49.3208659116,4.02710423942,6.39606222524,0.0,9.17985065927,26.9147,52.1667785515,0.0,41.7485,10.4182785515
 07/27  12:00:00,54.0019780911,4.02710423942,11.69584329,0.0,9.17985065927,26.9147,51.5789028961,0.0,41.7485,9.83040289613
 07/27  13:00:00,45.403681544,4.02710423942,10.6471676984,0.0,9.17985065927,19.4245,42.0646435708,0.0,33.3988,8.66584357077
 07/27  14:00:00,44.2587724952,4.02710423942,9.48893704252,0.0,9.17985065927,19.4245,32.554390009,0.0,25.0491,7.50529000901
 07/27  15:00:00,42.3846123509,4.02710423942,7.61712991623,0.0,9.17985065927,19.4245,40.3266352401,0.0,33.3988,6.92783524011
 07/27  16:00:00,50.141615774,4.02710423942,7.89417316258,0.0,9.17985065927,26.9147,57.6020609445,0.0,50.0982,7.50386094453
 07/27  17:00:00,51.7819986325,4.02710423942,9.5353458498,0.0,9.17985065927,26.9147,59.9279793854,0.0,50.0982,9.8297793854
 07/27  18:00:00,54.3151159535,4.02710423942,12.1293215521,0.0,9.17985065927,26.9147,62.8555530923,0.0,50.0982,12.7573530923
 07/27  19:00:00,46.6769310422,4.02710423942,11.7890735391,0.0,9.17985065927,19.4245,47.9096505245,0.0,33.3988,14.5108505245
 07/27  20:00:00,44.8133874754,4.02710423942,9.95972067594,0.0,9.17985065927,19.4245,45.5639892465,0.0,33.3988,12.1651892465
 07/27  21:00:00,43.6819486567,4.02710423942,4.73254221676,0.0,9.17985065927,19.4245,38.3861097269,0.0,25.0491,13.3370097269
 07/27  22:00:00,40.6420977113,4.02710423942,1.83989890433,0.0,9.17985065927,19.4245,27.1176888242,0.0,16.6994,10.4182888242
 07/27  23:00:00,39.807249081,4.02710423942,0.263922743273,0.0,9.17985065927,19.4245,14.7129778326,0.0166352545842,8.3497,6.34664257804
 07/27  24:00:00,22.8081549949,4.02710423942,0.00606959320087,0.0,4.58992532963,8.1892,8.73988618026,0.209770905491,3.33988,5.19023527477
 07/28  01:00:00,14.9234986108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  02:00:00,14.9324194004,0.0,0.0,0.0,1.52997510988,7.4902,3.93196066368,0.0,3.33988,0.592080663681
 07/28  03:00:00,14.9341349306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  04:00:00,15.6087623526,0.0,0.0,0.0,1.52997510988,7.4902,3.93196656988,0.0,3.33988,0.592086569882
 07/28  05:00:00,23.3430753182,4.02710423942,0.0,0.0,4.58992532963,8.1892,35.1002273289,26.7305273289,8.3497,0.02
 07/28  06:00:00,35.8234197648,4.02710423942,0.0240462227057,0.0,9.17985065927,19.4245,48.2424506768,27.5064950651,16.6994,4.03655561169
 07/28  07:00:00,42.0154214371,4.02710423942,0.0176551628271,0.0,9.17985065927,26.9147,50.9406750872,11.9614662739,25.0491,13.9301088133
 07/28  08:00:00,42.0985451867,4.02710423942,0.016177826853,0.0,9.17985065927,26.9147,47.1555978523,0.420021088689,33.3988,13.3367767636
 07/28  09:00:00,34.9083558232,4.02710423942,0.246398760391,0.0,9.17985065927,19.4245,36.0463504608,0.0,25.0491,10.9972504608
 07/28  10:00:00,45.231007058,4.02710423942,3.03591502169,0.0,9.17985065927,26.9147,51.5790375021,0.0,41.7485,9.83053750206
 07/28  11:00:00,50.4692485633,4.02710423942,7.51457691864,0.0,9.17985065927,26.9147,52.1666432002,0.0,41.7485,10.4181432002
 07/28  12:00:00,54.422677185,4.02710423942,12.0892424097,0.0,9.17985065927,26.9147,51.5765404423,0.0,41.7485,9.82804044232
 07/28  13:00:00,46.7440193527,4.02710423942,11.9461445037,0.0,9.17985065927,19.4245,42.0643822454,0.0,33.3988,8.66558224541
 07/28  14:00:00,45.1875845129,4.02710423942,10.3857141695,0.0,9.17985065927,19.4245,31.9784945136,0.0,25.0491,6.92939451362
 07/28  15:00:00,44.4190298203,4.02710423942,9.61476908336,0.0,9.17985065927,19.4245,40.9034666434,0.0,33.3988,7.50466664339
 07/28  16:00:00,53.3477310574,4.02710423942,11.0761119662,0.0,9.17985065927,26.9147,57.6026440954,0.0,50.0982,7.50444409543
 07/28  17:00:00,54.7112153217,4.02710423942,12.4937302335,0.0,9.17985065927,26.9147,59.3503755966,0.0,50.0982,9.25217559664
 07/28  18:00:00,56.3856726369,4.02710423942,14.1739267477,0.0,9.17985065927,26.9147,63.4340514071,0.0,50.0982,13.3358514071
 07/28  19:00:00,46.802978545,4.02710423942,12.0954275059,0.0,9.17985065927,19.4245,47.9100306868,0.0,33.3988,14.5112306868
 07/28  20:00:00,44.9312714179,4.02710423942,10.2454295451,0.0,9.17985065927,19.4245,45.5639470035,0.0,33.3988,12.1651470035
 07/28  21:00:00,45.3020945702,4.02710423942,6.45937786236,0.0,9.17985065927,19.4245,37.8050925627,0.0,25.0491,12.7559925627
 07/28  22:00:00,42.4642000135,4.02710423942,3.64219761704,0.0,9.17985065927,19.4245,27.6951932034,0.0,16.6994,10.9957932034
 07/28  23:00:00,40.587896313,4.02710423942,1.0145752479,0.0,9.17985065927,19.4245,14.6966570721,0.0,8.3497,6.34695707207
 07/28  24:00:00,22.8581771759,4.02710423942,0.0035872524149,0.0,4.58992532963,8.1892,8.11617391642,0.160568887654,3.33988,4.61572502877
 07/29  01:00:00,14.9854544181,0.0,0.0,0.0,1.52997510988,7.4902,3.93197090745,0.0,3.33988,0.592090907448
 07/29  02:00:00,15.0033662344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,15.0059256415,0.0,0.0,0.0,1.52997510988,7.4902,3.93193989319,0.0,3.33988,0.59205989319
 07/29  04:00:00,15.1704047219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,22.9067627153,4.02710423942,0.0,0.0,4.58992532963,8.1892,19.5974662291,10.655674572,8.3497,0.592091657081
 07/29  06:00:00,35.6496896158,4.02710423942,0.0180165367679,0.0,9.17985065927,19.4245,32.1307679318,11.9685695514,16.6994,3.46279838037
 07/29  07:00:00,42.1517274581,4.02710423942,0.0604885089397,0.0,9.17985065927,26.9147,29.0863403295,0.0,25.0491,4.03724032947
 07/29  08:00:00,44.2008040634,4.02710423942,2.02660554858,0.0,9.17985065927,26.9147,36.8625674327,0.0,33.3988,3.46376743273
 07/29  09:00:00,38.1070478004,4.02710423942,3.39573007468,0.0,9.17985065927,19.4245,37.2139038115,0.0,25.0491,12.1648038115
 07/29  10:00:00,47.6558908297,4.02710423942,5.43016027232,0.0,9.17985065927,26.9147,52.7442869099,0.0,41.7485,10.9957869099
 07/29  11:00:00,50.7782343445,4.02710423942,7.82019501985,0.0,9.17985065927,26.9147,53.9135193485,0.0,41.7485,12.1650193485
 07/29  12:00:00,51.7324350454,4.02710423942,9.43001151963,0.0,9.17985065927,26.9147,53.3338265455,0.0,41.7485,11.5853265455
 07/29  13:00:00,43.8958625707,4.02710423942,9.12761196222,0.0,9.17985065927,19.4245,44.3932666723,0.0,33.3988,10.9944666723
 07/29  14:00:00,43.7694071213,4.02710423942,8.99271413977,0.0,9.17985065927,19.4245,34.8795338141,0.0,25.0491,9.83043381409
 07/29  15:00:00,43.8210386664,4.02710423942,9.05050152181,0.0,9.17985065927,19.4245,42.6498260351,0.0,33.3988,9.25102603512
 07/29  16:00:00,51.5402175756,4.02710423942,9.3669964354,0.0,9.17985065927,26.9147,58.7635866999,0.0,50.0982,8.66538669986
 07/29  17:00:00,50.724702865,4.02710423942,8.56541125993,0.0,9.17985065927,26.9147,59.9273432722,0.0,50.0982,9.82914327217
 07/29  18:00:00,51.4748723284,4.02710423942,9.32552502386,0.0,9.17985065927,26.9147,62.8551314978,0.0,50.0982,12.7569314978
 07/29  19:00:00,42.3354164129,4.02710423942,7.510355877,0.0,9.17985065927,19.4245,46.735263734,0.0,33.3988,13.336463734
 07/29  20:00:00,39.1315430499,4.02710423942,4.35331920527,0.0,9.17985065927,19.4245,45.5632206402,0.0,33.3988,12.1644206402
 07/29  21:00:00,40.8743536726,4.02710423942,1.97846071818,0.0,9.17985065927,19.4245,38.3853681339,0.0,25.0491,13.3362681339
 07/29  22:00:00,39.4778282793,4.02710423942,0.721935099087,0.0,9.17985065927,19.4245,25.95193184,0.0,16.6994,9.25253183999
 07/29  23:00:00,39.5164734421,4.02710423942,0.0110008835261,0.0,9.17985065927,19.4245,15.9102387825,0.0559875575609,8.3497,7.50455122492
 07/29  24:00:00,22.7798843518,4.02710423942,0.00729444122803,0.0,4.58992532963,8.1892,9.96858229943,2.01268242235,3.33988,4.61601987708
 07/30  01:00:00,14.913203782,0.0,0.0,0.0,1.52997510988,7.4902,3.93197055909,0.0,3.33988,0.592090559085
 07/30  02:00:00,14.9405735282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,14.9476527475,0.0,0.0,0.0,1.52997510988,7.4902,3.93188457253,0.0,3.33988,0.592004572529
 07/30  04:00:00,15.1053703602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  05:00:00,22.8773948445,4.02710423942,0.0,0.0,4.58992532963,8.1892,25.5198996975,16.5781490315,8.3497,0.592050666004
 07/30  06:00:00,36.7348191292,4.02710423942,0.0300971340916,0.0,9.17985065927,19.4245,30.5814918232,10.4193469983,16.6994,3.46274482489
 07/30  07:00:00,42.1290253268,4.02710423942,0.0460452220528,0.0,9.17985065927,26.9147,29.0860606303,0.0,25.0491,4.03696063035
 07/30  08:00:00,42.4083267388,4.02710423942,0.267119975235,0.0,9.17985065927,26.9147,36.8619672647,0.0,33.3988,3.46316726465
 07/30  09:00:00,34.7072488294,4.02710423942,0.0311951521713,0.0,9.17985065927,19.4245,29.0986509343,0.01213658336,25.0491,4.03741435097
 07/30  10:00:00,44.1839088094,4.02710423942,2.00037983413,0.0,9.17985065927,26.9147,53.9134806551,0.0,41.7485,12.1649806551
 07/30  11:00:00,47.0330991594,4.02710423942,4.11373888857,0.0,9.17985065927,26.9147,53.334807075,0.0,41.7485,11.586307075
 07/30  12:00:00,48.3702739036,4.02710423942,6.0896801876,0.0,9.17985065927,26.9147,51.5776421648,0.0,41.7485,9.82914216482
 07/30  13:00:00,40.306910196,4.02710423942,5.58215946559,0.0,9.17985065927,19.4245,43.2286436435,0.0,33.3988,9.8298436435
 07/30  14:00:00,39.5082354221,4.02710423942,4.78003784558,0.0,9.17985065927,19.4245,31.9779372027,0.0,25.0491,6.92883720274
 07/30  15:00:00,39.5267158468,4.02710423942,4.79383293268,0.0,9.17985065927,19.4245,40.9021890806,0.0,33.3988,7.50338908056
 07/30  16:00:00,48.5239313837,4.02710423942,6.34804657232,0.0,9.17985065927,26.9147,57.6024389834,0.0,50.0982,7.50423898342
 07/30  17:00:00,48.8084134666,4.02710423942,6.66576733123,0.0,9.17985065927,26.9147,59.3506601532,0.0,50.0982,9.25246015322
 07/30  18:00:00,49.1117755804,4.02710423942,6.97857270109,0.0,9.17985065927,26.9147,62.260401083,0.0,50.0982,12.162201083
 07/30  19:00:00,40.4769188309,4.02710423942,5.66518313658,0.0,9.17985065927,19.4245,45.5635304538,0.0,33.3988,12.1647304538
