Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  20:00:00,37.9745782662,4.02710423942,3.20944737119,0.0,9.17985065927,19.4245,42.6505874208,0.0,33.3988,9.25178742083
 07/30  21:00:00,39.3282988292,4.02710423942,0.452980203876,0.0,9.17985065927,19.4245,37.2118226943,0.0,25.0491,12.1627226943
 07/30  22:00:00,38.7280250363,4.02710423942,0.0,0.0,9.17985065927,19.4245,26.5954090343,0.0665646247638,16.6994,9.82944440951
 07/30  23:00:00,39.4642043393,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.470879522,1.50542992302,8.3497,4.61574959897
 07/30  24:00:00,22.7431062511,4.02710423942,0.0,0.0,4.58992532963,8.1892,23.2703828796,13.5844653207,3.33988,6.34603755893
 07/31  01:00:00,14.894235471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  02:00:00,14.9164880908,0.0,0.0,0.0,1.52997510988,7.4902,3.93192900172,0.0,3.33988,0.59204900172
 07/31  03:00:00,14.9147427296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  04:00:00,15.0498225218,0.0,0.0,0.0,1.52997510988,7.4902,3.93196081249,0.0,3.33988,0.592080812489
 07/31  05:00:00,22.8255887996,4.02710423942,0.0222009448105,0.0,4.58992532963,8.1892,42.3037712272,33.9340712272,8.3497,0.02
 07/31  06:00:00,36.6405259846,4.02710423942,0.0168257465232,0.0,9.17985065927,19.4245,49.2694749298,28.533051091,16.6994,4.03702383876
 07/31  07:00:00,42.0229235725,4.02710423942,0.0164190892867,0.0,9.17985065927,26.9147,50.5603310748,11.5818630756,25.0491,13.9293679992
 07/31  08:00:00,42.0834743625,4.02710423942,0.00429028725357,0.0,9.17985065927,26.9147,47.4841891152,0.749021941074,33.3988,13.3363671742
 07/31  09:00:00,34.7235318564,4.02710423942,0.0702671384783,0.0,9.17985065927,19.4245,36.0497002795,0.00389534513398,25.0491,10.9967049344
 07/31  10:00:00,43.7787266542,4.02710423942,1.60169036873,0.0,9.17985065927,26.9147,51.0016639357,0.0,41.7485,9.25316393568
 07/31  11:00:00,47.4497929904,4.02710423942,4.53886749238,0.0,9.17985065927,26.9147,52.7442981803,0.0,41.7485,10.9957981803
 07/31  12:00:00,49.0322085249,4.02710423942,6.77659503021,0.0,9.17985065927,26.9147,51.5766877956,0.0,41.7485,9.82818779562
 07/31  13:00:00,41.4218189963,4.02710423942,6.69062343226,0.0,9.17985065927,19.4245,41.4872564945,0.0,33.3988,8.0884564945
 07/31  14:00:00,40.4986342323,4.02710423942,5.76353286546,0.0,9.17985065927,19.4245,32.5529813497,0.0,25.0491,7.50388134967
 07/31  15:00:00,40.1395970872,4.02710423942,5.40589108095,0.0,9.17985065927,19.4245,40.903202826,0.0,33.3988,7.50440282604
 07/31  16:00:00,49.1945042754,4.02710423942,7.04986215624,0.0,9.17985065927,26.9147,57.0271189647,0.0,50.0982,6.92891896474
 07/31  17:00:00,50.3947570416,4.02710423942,8.24791958145,0.0,9.17985065927,26.9147,59.9265572201,0.0,50.0982,9.82835722009
 07/31  18:00:00,51.4510712977,4.02710423942,9.30439824849,0.0,9.17985065927,26.9147,63.433879531,0.0,50.0982,13.335679531
 07/31  19:00:00,42.4181485202,4.02710423942,7.58762025813,0.0,9.17985065927,19.4245,47.3287857761,0.0,33.3988,13.9299857761
 07/31  20:00:00,39.3198245155,4.02710423942,4.54659099142,0.0,9.17985065927,19.4245,45.5627946062,0.0,33.3988,12.1639946062
 07/31  21:00:00,39.709901322,4.02710423942,0.841983157865,0.0,9.17985065927,19.4245,37.8058486278,0.0,25.0491,12.7567486278
 07/31  22:00:00,38.8544865505,4.02710423942,0.112310765191,0.0,9.17985065927,19.4245,27.6952431625,0.0,16.6994,10.9958431625
 07/31  23:00:00,39.5309667825,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.7309216437,0.0348606875177,8.3497,6.34636095621
 07/31  24:00:00,22.8407624359,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.11684167144,0.161328175176,3.33988,4.61563349627
 08/01  01:00:00,15.0044166191,0.0,0.0,0.0,1.52997510988,7.4902,3.93197340907,0.0,3.33988,0.592093409071
 08/01  02:00:00,15.046938106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  03:00:00,15.0755502148,0.0,0.0,0.0,1.52997510988,7.4902,3.93195348043,0.0,3.33988,0.592073480434
 08/01  04:00:00,15.9383400936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  05:00:00,27.4219888264,4.02710423942,3.63257660141,0.0,4.58992532963,8.1892,9.05276498519,0.110985589847,8.3497,0.592079395346
 08/01  06:00:00,43.5424164297,4.02710423942,6.26353900757,0.0,9.17985065927,19.4245,20.1624940892,0.0,16.6994,3.46309408921
 08/01  07:00:00,54.2441772061,4.02710423942,11.9932635664,0.0,9.17985065927,26.9147,39.5584441412,0.0,25.0491,14.5093441412
 08/01  08:00:00,60.3468108941,4.02710423942,18.0674276657,0.0,9.17985065927,26.9147,46.1551847106,0.0,33.3988,12.7563847106
 08/01  09:00:00,57.1527480294,4.02710423942,22.3220188327,0.0,9.17985065927,19.4245,36.0448048063,0.0,25.0491,10.9957048063
 08/01  10:00:00,68.4479834657,4.02710423942,26.091071473,0.0,9.17985065927,26.9147,51.5781739326,0.0,41.7485,9.82967393257
 08/01  11:00:00,71.299291475,4.02710423942,28.2136622866,0.0,9.17985065927,26.9147,52.1653742074,0.0,41.7485,10.4168742074
 08/01  12:00:00,71.5291422985,4.02710423942,29.0636335281,0.0,9.17985065927,26.9147,51.5769353246,0.0,41.7485,9.8284353246
 08/01  13:00:00,64.9290030077,4.02710423942,30.0379524841,0.0,9.17985065927,19.4245,42.0637188935,0.0,33.3988,8.66491889351
 08/01  14:00:00,65.7732746956,4.02710423942,30.8818643339,0.0,9.17985065927,19.4245,31.9776202029,0.0,25.0491,6.92852020286
 08/01  15:00:00,66.0862487832,4.02710423942,31.1943534279,0.0,9.17985065927,19.4245,40.9030436454,0.0,33.3988,7.50424364541
 08/01  16:00:00,74.1178354167,4.02710423942,31.7354661731,0.0,9.17985065927,26.9147,57.0269250521,0.0,50.0982,6.92872505211
 08/01  17:00:00,74.2991607944,4.02710423942,31.9143307881,0.0,9.17985065927,26.9147,59.925976486,0.0,50.0982,9.82777648598
 08/01  18:00:00,73.2525197081,4.02710423942,30.8665177463,0.0,9.17985065927,26.9147,63.4331631394,0.0,50.0982,13.3349631394
 08/01  19:00:00,63.9352134751,4.02710423942,29.0416698269,0.0,9.17985065927,19.4245,47.3290781899,0.0,33.3988,13.9302781899
 08/01  20:00:00,61.9907020671,4.02710423942,27.1233593447,0.0,9.17985065927,19.4245,45.5630122156,0.0,33.3988,12.1642122156
 08/01  21:00:00,62.0576680138,4.02710423942,23.0493456669,0.0,9.17985065927,19.4245,38.3846064146,0.0,25.0491,13.3355064146
 08/01  22:00:00,56.8575195693,4.02710423942,17.8684235292,0.0,9.17985065927,19.4245,27.116939265,0.0,16.6994,10.417539265
 08/01  23:00:00,54.6151521779,4.02710423942,14.8855994381,0.0,9.17985065927,19.4245,14.6964220231,0.0,8.3497,6.34672202309
 08/01  24:00:00,31.0643902133,4.02710423942,8.08384563302,0.0,4.58992532963,8.1892,7.95511116508,0.0,3.33988,4.61523116508
 08/02  01:00:00,15.0991625573,0.0,0.0,0.0,1.52997510988,7.4902,3.93197420354,0.0,3.33988,0.592094203543
 08/02  02:00:00,15.1137922595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  03:00:00,15.1219577126,0.0,0.0,0.0,1.52997510988,7.4902,3.9319542726,0.0,3.33988,0.592074272602
 08/02  04:00:00,15.3011078101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  05:00:00,24.5132049069,4.02710423942,1.41768102749,0.0,4.58992532963,8.1892,9.08028065567,0.138500484757,8.3497,0.59208017091
 08/02  06:00:00,39.0426795112,4.02710423942,2.13294136361,0.0,9.17985065927,19.4245,20.162646409,0.0,16.6994,3.46324640905
 08/02  07:00:00,50.7987963672,4.02710423942,8.57308445654,0.0,9.17985065927,26.9147,39.5592459412,0.0,25.0491,14.5101459412
 08/02  08:00:00,56.151943437,4.02710423942,13.8753922646,0.0,9.17985065927,26.9147,46.1556085584,0.0,33.3988,12.7568085584
 08/02  09:00:00,50.523350435,4.02710423942,15.7022072757,0.0,9.17985065927,19.4245,36.0445413306,0.0,25.0491,10.9954413306
 08/02  10:00:00,61.0369795834,4.02710423942,18.7060210934,0.0,9.17985065927,26.9147,51.5777176498,0.0,41.7485,9.82921764978
 08/02  11:00:00,67.1609546363,4.02710423942,24.0987457674,0.0,9.17985065927,26.9147,52.1648939588,0.0,41.7485,10.4163939588
 08/02  12:00:00,68.6783896411,4.02710423942,26.242612976,0.0,9.17985065927,26.9147,51.5765230994,0.0,41.7485,9.8280230994
 08/02  13:00:00,59.6701587511,4.02710423942,24.8083977017,0.0,9.17985065927,19.4245,41.4866074808,0.0,33.3988,8.08780748078
 08/02  14:00:00,57.9210028921,4.02710423942,23.0463924622,0.0,9.17985065927,19.4245,32.5524461513,0.0,25.0491,7.50334615126
 08/02  15:00:00,56.3726436454,4.02710423942,21.492066879,0.0,9.17985065927,19.4245,40.9037097317,0.0,33.3988,7.50490973166
 08/02  16:00:00,64.9162805689,4.02710423942,22.5477743435,0.0,9.17985065927,26.9147,57.0250605262,0.0,50.0982,6.92686052624
 08/02  17:00:00,64.1570712581,4.02710423942,21.8082158499,0.0,9.17985065927,26.9147,59.9263308173,0.0,50.0982,9.82813081733
 08/02  18:00:00,64.3954251621,4.02710423942,22.0629994988,0.0,9.17985065927,26.9147,62.8535889783,0.0,50.0982,12.7553889783
 08/02  19:00:00,54.3622139645,4.02710423942,19.3815354114,0.0,9.17985065927,19.4245,47.9066471839,0.0,33.3988,14.5078471839
 08/02  20:00:00,51.0364839178,4.02710423942,16.0999484109,0.0,9.17985065927,19.4245,45.5629068617,0.0,33.3988,12.1641068617
 08/02  21:00:00,50.7240053449,4.02710423942,11.6751587915,0.0,9.17985065927,19.4245,37.8051070087,0.0,25.0491,12.7560070087
 08/02  22:00:00,47.1969019689,4.02710423942,8.31694867038,0.0,9.17985065927,19.4245,27.6945320992,0.0,16.6994,10.9951320992
 08/02  23:00:00,46.0067333735,4.02710423942,6.36180012272,0.0,9.17985065927,19.4245,14.12067841,0.0,8.3497,5.77097841004
 08/02  24:00:00,25.5599866775,4.02710423942,2.63760459727,0.0,4.58992532963,8.1892,8.54835173186,0.0189775918389,3.33988,5.18949414002
 08/03  01:00:00,15.0603106786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  02:00:00,15.0707618854,0.0,0.0,0.0,1.52997510988,7.4902,3.93194508438,0.0,3.33988,0.592065084381
 08/03  03:00:00,15.0672359091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  04:00:00,15.2389503803,0.0,0.0,0.0,1.52997510988,7.4902,3.93195099888,0.0,3.33988,0.592070998879
 08/03  05:00:00,23.0416356655,4.02710423942,0.0382030670732,0.0,4.58992532963,8.1892,8.636788848,0.267088847999,8.3497,0.02
 08/03  06:00:00,36.8565457828,4.02710423942,0.0357500258797,0.0,9.17985065927,19.4245,20.7356859765,0.0,16.6994,4.0362859765
 08/03  07:00:00,46.1043332675,4.02710423942,3.91526443676,0.0,9.17985065927,26.9147,38.9779076858,0.0,25.0491,13.9288076858
 08/03  08:00:00,48.6701376692,4.02710423942,6.44131848782,0.0,9.17985065927,26.9147,46.7335532467,0.0,33.3988,13.3347532467
 08/03  09:00:00,41.1883477069,4.02710423942,6.43709792736,0.0,9.17985065927,19.4245,36.0438785423,0.0,25.0491,10.9947785423
 08/03  10:00:00,49.7446897376,4.02710423942,7.49421160296,0.0,9.17985065927,26.9147,51.0010113272,0.0,41.7485,9.25251132724
 08/03  11:00:00,52.2851960849,4.02710423942,9.33037167156,0.0,9.17985065927,26.9147,52.7430443133,0.0,41.7485,10.9945443133
 08/03  12:00:00,54.6844711203,4.02710423942,12.3497629424,0.0,9.17985065927,26.9147,51.0004292373,0.0,41.7485,9.25192923726
 08/03  13:00:00,46.9497749524,4.02710423942,12.1496370255,0.0,9.17985065927,19.4245,42.06392679,0.0,33.3988,8.66512678997
 08/03  14:00:00,44.8521935609,4.02710423942,10.0612312857,0.0,9.17985065927,19.4245,31.9784161745,0.0,25.0491,6.9293161745
 08/03  15:00:00,43.1388473125,4.02710423942,8.36141494637,0.0,9.17985065927,19.4245,40.9028020621,0.0,33.3988,7.50400206214
 08/03  16:00:00,52.39383396,4.02710423942,10.189812115,0.0,9.17985065927,26.9147,57.602510824,0.0,50.0982,7.50431082397
 08/03  17:00:00,53.790876353,4.02710423942,11.5967658783,0.0,9.17985065927,26.9147,59.3499705455,0.0,50.0982,9.25177054546
 08/03  18:00:00,54.9567733982,4.02710423942,12.765182122,0.0,9.17985065927,26.9147,63.4336388337,0.0,50.0982,13.3354388337
 08/03  19:00:00,46.5145474754,4.02710423942,11.6199456825,0.0,9.17985065927,19.4245,47.3283886711,0.0,33.3988,13.9295886711
 08/03  20:00:00,45.4410939373,4.02710423942,10.5689750115,0.0,9.17985065927,19.4245,45.5609188266,0.0,33.3988,12.1621188266
 08/03  21:00:00,47.1549476872,4.02710423942,8.15713313943,0.0,9.17985065927,19.4245,38.3838968793,0.0,25.0491,13.3347968793
 08/03  22:00:00,45.1535613117,4.02710423942,6.30806560008,0.0,9.17985065927,19.4245,27.1159537561,0.0,16.6994,10.4165537561
 08/03  23:00:00,44.3220273693,4.02710423942,4.71347323277,0.0,9.17985065927,19.4245,14.6963403029,0.0,8.3497,6.34664030288
 08/03  24:00:00,24.9635044631,4.02710423942,2.05882366,0.0,4.58992532963,8.1892,7.9728288695,0.01790785766,3.33988,4.61504101184
 08/04  01:00:00,15.0379600571,0.0,0.0,0.0,1.52997510988,7.4902,3.93196003245,0.0,3.33988,0.592080032451
 08/04  02:00:00,15.051822093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,15.0545467428,0.0,0.0,0.0,1.52997510988,7.4902,3.93194008024,0.0,3.33988,0.592060080237
 08/04  04:00:00,15.8793993591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  05:00:00,23.7118723323,4.02710423942,0.0489381463764,0.0,4.58992532963,8.1892,9.12080939817,0.179043397068,8.3497,0.592066001105
 08/04  06:00:00,37.2138805381,4.02710423942,0.0667451496591,0.0,9.17985065927,19.4245,20.1624312431,0.0,16.6994,3.46303124314
 08/04  07:00:00,45.2590650401,4.02710423942,3.07413101816,0.0,9.17985065927,26.9147,39.5593322427,0.0,25.0491,14.5102322427
 08/04  08:00:00,46.2160447215,4.02710423942,4.02835118423,0.0,9.17985065927,26.9147,46.1546501536,0.0,33.3988,12.7558501536
 08/04  09:00:00,39.8062342317,4.02710423942,5.087339726,0.0,9.17985065927,19.4245,36.0448455044,0.0,25.0491,10.9957455044
 08/04  10:00:00,49.4246716456,4.02710423942,7.18892283538,0.0,9.17985065927,26.9147,51.0008499374,0.0,41.7485,9.25234993739
 08/04  11:00:00,52.7739632295,4.02710423942,9.80313419693,0.0,9.17985065927,26.9147,52.7433926383,0.0,41.7485,10.9948926383
 08/04  12:00:00,54.4548743792,4.02710423942,12.1213797223,0.0,9.17985065927,26.9147,51.001053021,0.0,41.7485,9.25255302102
 08/04  13:00:00,45.5600401967,4.02710423942,10.784826009,0.0,9.17985065927,19.4245,42.0642202242,0.0,33.3988,8.66542022417
 08/04  14:00:00,43.5040120323,4.02710423942,8.72796563423,0.0,9.17985065927,19.4245,32.5542850195,0.0,25.0491,7.50518501951
 08/04  15:00:00,42.7015167591,4.02710423942,7.9267977529,0.0,9.17985065927,19.4245,40.3259831752,0.0,33.3988,6.9271831752
 08/04  16:00:00,51.407081847,4.02710423942,9.18318277858,0.0,9.17985065927,26.9147,57.6022897777,0.0,50.0982,7.5040897777
 08/04  17:00:00,52.540140607,4.02710423942,10.3540811157,0.0,9.17985065927,26.9147,59.3499991418,0.0,50.0982,9.25179914181
 08/04  18:00:00,53.0433120164,4.02710423942,10.8811133393,0.0,9.17985065927,26.9147,63.4328181029,0.0,50.0982,13.3346181029
 08/04  19:00:00,41.0586002965,4.02710423942,6.43293209467,0.0,9.17985065927,19.4245,47.3278340888,0.0,33.3988,13.9290340888
 08/04  20:00:00,38.7422830902,4.02710423942,3.08974045359,0.0,9.17985065927,19.4245,45.5632571294,0.0,33.3988,12.1644571294
 08/04  21:00:00,39.9409742745,4.02710423942,1.17320812236,0.0,9.17985065927,19.4245,38.3837640757,0.0,25.0491,13.3346640757
 08/04  22:00:00,39.2420661052,4.02710423942,0.476067579698,0.0,9.17985065927,19.4245,27.1160962855,0.0,16.6994,10.4166962855
 08/04  23:00:00,39.528746528,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.7384431303,0.0421606903455,8.3497,6.34658244
 08/04  24:00:00,22.8117353165,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.18134030571,0.226017301105,3.33988,4.6154430046
 08/05  01:00:00,14.9613886293,0.0,0.0,0.0,1.52997510988,7.4902,3.93195143406,0.0,3.33988,0.592071434059
 08/05  02:00:00,14.9880565144,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  03:00:00,14.990386133,0.0,0.0,0.0,1.52997510988,7.4902,3.93193146797,0.0,3.33988,0.59205146797
 08/05  04:00:00,15.1569673152,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  05:00:00,22.9208521104,4.02710423942,0.0,0.0,4.58992532963,8.1892,15.8137819216,6.87202451909,8.3497,0.592057402551
 08/05  06:00:00,36.7707918206,4.02710423942,0.0343731648231,0.0,9.17985065927,19.4245,21.0576680132,0.89518260882,16.6994,3.46308540442
 08/05  07:00:00,42.3897310819,4.02710423942,0.257330724301,0.0,9.17985065927,26.9147,29.1141755835,0.027830881047,25.0491,4.0372447024
 08/05  08:00:00,46.7525739232,4.02710423942,4.55151664839,0.0,9.17985065927,26.9147,36.8624842448,0.0,33.3988,3.46368424483
 08/05  09:00:00,42.1403892696,4.02710423942,7.37831980779,0.0,9.17985065927,19.4245,37.2129963918,0.0,25.0491,12.1638963918
 08/05  10:00:00,51.5465380649,4.02710423942,9.26689958007,0.0,9.17985065927,26.9147,52.1662941444,0.0,41.7485,10.4177941444
 08/05  11:00:00,55.6537300213,4.02710423942,12.6256794369,0.0,9.17985065927,26.9147,53.9118283571,0.0,41.7485,12.1633283571
 08/05  12:00:00,57.309108056,4.02710423942,14.9057749727,0.0,9.17985065927,26.9147,53.3332320181,0.0,41.7485,11.5847320181
 08/05  13:00:00,50.4382001244,4.02710423942,15.5851858489,0.0,9.17985065927,19.4245,44.393299582,0.0,33.3988,10.994499582
 08/05  14:00:00,50.4411735728,4.02710423942,15.5788258276,0.0,9.17985065927,19.4245,34.3010428,0.0,25.0491,9.25194279995
 08/05  15:00:00,49.0813798339,4.02710423942,14.2324786973,0.0,9.17985065927,19.4245,43.2267085938,0.0,33.3988,9.82790859381
 08/05  16:00:00,59.0771729098,4.02710423942,16.75970055,0.0,9.17985065927,26.9147,58.7629762826,0.0,50.0982,8.66477628262
 08/05  17:00:00,59.8952720893,4.02710423942,17.6121430135,0.0,9.17985065927,26.9147,59.3498989796,0.0,50.0982,9.25169897961
 08/05  18:00:00,61.3665789491,4.02710423942,19.0855173108,0.0,9.17985065927,26.9147,63.432164518,0.0,50.0982,13.333964518
 08/05  19:00:00,52.4589744273,4.02710423942,17.4788705447,0.0,9.17985065927,19.4245,46.1543314112,0.0,33.3988,12.7555314112
 08/05  20:00:00,50.9030356547,4.02710423942,14.9028376213,0.0,9.17985065927,19.4245,45.5631354062,0.0,33.3988,12.1643354062
 08/05  21:00:00,50.8929332242,4.02710423942,11.8593611927,0.0,9.17985065927,19.4245,37.8053122567,0.0,25.0491,12.7562122567
 08/05  22:00:00,46.3506692389,4.02710423942,7.49719035847,0.0,9.17985065927,19.4245,26.5290883265,0.0,16.6994,9.82968832655
 08/05  23:00:00,43.7833943417,4.02710423942,4.18517848855,0.0,9.17985065927,19.4245,15.2775263772,0.0,8.3497,6.9278263772
 08/05  24:00:00,22.8807093379,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.65237517342,0.123083600119,3.33988,5.1894115733
 08/06  01:00:00,14.985103261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  02:00:00,14.9691966936,0.0,0.0,0.0,1.52997510988,7.4902,3.93197142356,0.0,3.33988,0.592091423561
 08/06  03:00:00,14.9615454383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.0906909821,0.0,0.0,0.0,1.52997510988,7.4902,3.93196871535,0.0,3.33988,0.592088715349
 08/06  05:00:00,22.8538141837,4.02710423942,0.0227462956224,0.0,4.58992532963,8.1892,34.2159942272,25.8462942272,8.3497,0.02
 08/06  06:00:00,36.6515787795,4.02710423942,0.0181328368499,0.0,9.17985065927,19.4245,44.4823531246,23.7460588251,16.6994,4.03689429958
 08/06  07:00:00,42.0989962408,4.02710423942,0.0404956342789,0.0,9.17985065927,26.9147,29.9843496992,1.47180688734,25.0491,3.46344281183
 08/06  08:00:00,43.3660062218,4.02710423942,1.20370480222,0.0,9.17985065927,26.9147,37.4362533217,0.0,33.3988,4.03745332167
 08/06  09:00:00,36.2035475708,4.02710423942,1.50413392504,0.0,9.17985065927,19.4245,28.5127388201,0.0,25.0491,3.46363882005
 08/06  10:00:00,46.4279894055,4.02710423942,4.21966546447,0.0,9.17985065927,26.9147,53.9123725926,0.0,41.7485,12.1638725926
 08/06  11:00:00,48.3076254879,4.02710423942,5.40439469709,0.0,9.17985065927,26.9147,53.3333797015,0.0,41.7485,11.5848797015
 08/06  12:00:00,49.2951252215,4.02710423942,7.04084814618,0.0,9.17985065927,26.9147,51.5752593851,0.0,41.7485,9.82675938512
 08/06  13:00:00,41.4715747469,4.02710423942,6.7479765728,0.0,9.17985065927,19.4245,42.6511852051,0.0,33.3988,9.25238520512
 08/06  14:00:00,40.4617780109,4.02710423942,5.73452129219,0.0,9.17985065927,19.4245,32.5525002218,0.0,25.0491,7.50340022184
 08/06  15:00:00,41.3530139595,4.02710423942,6.62303732276,0.0,9.17985065927,19.4245,40.9039275896,0.0,33.3988,7.50512758956
 08/06  16:00:00,49.5302551365,4.02710423942,7.39159839106,0.0,9.17985065927,26.9147,57.0259987421,0.0,50.0982,6.92779874213
 08/06  17:00:00,49.5445136403,4.02710423942,7.40572218765,0.0,9.17985065927,26.9147,59.9269826266,0.0,50.0982,9.82878262662
 08/06  18:00:00,49.2775157825,4.02710423942,7.15807805934,0.0,9.17985065927,26.9147,61.6822032798,0.0,50.0982,11.5840032798
 08/06  19:00:00,39.8146252968,4.02710423942,5.03097071922,0.0,9.17985065927,19.4245,45.5606719756,0.0,33.3988,12.1618719756
 08/06  20:00:00,37.9083630171,4.02710423942,2.12337211372,0.0,9.17985065927,19.4245,42.6507656338,0.0,33.3988,9.25196563382
 08/06  21:00:00,38.9674603922,4.02710423942,0.138588899112,0.0,9.17985065927,19.4245,37.23212948,0.0209747476219,25.0491,12.1620547324
 08/06  22:00:00,38.6720949514,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.2423336412,3.2914644362,16.6994,9.25146920496
 08/06  23:00:00,39.3886969439,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.1589011022,14.6189535271,8.3497,5.19024757507
 08/06  24:00:00,22.6597159197,4.02710423942,0.0,0.0,4.58992532963,8.1892,42.3277618888,33.2176989402,3.33988,5.77018294868
 08/07  01:00:00,14.8004807455,0.0,0.0,0.0,1.52997510988,7.4902,3.93197507485,0.0,3.33988,0.592095074846
 08/07  02:00:00,14.8239825975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,14.8277693926,0.0,0.0,0.0,1.52997510988,7.4902,3.93196623031,0.0,3.33988,0.592086230306
 08/07  04:00:00,14.971867358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  05:00:00,22.7300703127,4.02710423942,0.0,0.0,4.58992532963,8.1892,63.0943298717,54.1525377647,8.3497,0.59209210701
 08/07  06:00:00,36.5648872229,4.02710423942,0.0189766461367,0.0,9.17985065927,19.4245,71.4933994448,51.3314754473,16.6994,3.46252399759
 08/07  07:00:00,41.9548525084,4.02710423942,0.0211345923149,0.0,9.17985065927,26.9147,69.6358219884,30.0774453969,25.0491,14.5092765915
 08/07  08:00:00,42.0455276897,4.02710423942,0.00398881811329,0.0,9.17985065927,26.9147,51.6448744893,5.49122983859,33.3988,12.7548446508
 08/07  09:00:00,35.0248343673,4.02710423942,0.36257210283,0.0,9.17985065927,19.4245,36.055005773,0.0101903505986,25.0491,10.9957154224
 08/07  10:00:00,43.891047616,4.02710423942,1.72552583346,0.0,9.17985065927,26.9147,51.0007821641,0.0,41.7485,9.25228216413
 08/07  11:00:00,47.6479575227,4.02710423942,4.75578245569,0.0,9.17985065927,26.9147,52.7435510381,0.0,41.7485,10.9950510381
 08/07  12:00:00,50.0645233813,4.02710423942,7.8071574998,0.0,9.17985065927,26.9147,51.000482711,0.0,41.7485,9.25198271102
 08/07  13:00:00,42.5093355464,4.02710423942,7.77492068133,0.0,9.17985065927,19.4245,42.0642229343,0.0,33.3988,8.66542293427
 08/07  14:00:00,40.9012511023,4.02710423942,6.16540190212,0.0,9.17985065927,19.4245,31.9774921244,0.0,25.0491,6.92839212445
 08/07  15:00:00,39.7598765583,4.02710423942,5.04401191291,0.0,9.17985065927,19.4245,40.9018479133,0.0,33.3988,7.50304791334
 08/07  16:00:00,49.186018606,4.02710423942,7.05314560413,0.0,9.17985065927,26.9147,57.6025017781,0.0,50.0982,7.50430177809
 08/07  17:00:00,50.3425854377,4.02710423942,8.2069796874,0.0,9.17985065927,26.9147,59.3474277405,0.0,50.0982,9.24922774048
 08/07  18:00:00,51.4156051256,4.02710423942,9.27545638595,0.0,9.17985065927,26.9147,63.4332556485,0.0,50.0982,13.3350556485
 08/07  19:00:00,41.2042889476,4.02710423942,6.39863255628,0.0,9.17985065927,19.4245,47.3272374991,0.0,33.3988,13.9284374991
 08/07  20:00:00,38.8172902339,4.02710423942,3.01667282669,0.0,9.17985065927,19.4245,45.5617156348,0.0,33.3988,12.1629156348
 08/07  21:00:00,39.5259436275,4.02710423942,0.671092743475,0.0,9.17985065927,19.4245,37.8055100319,0.0,25.0491,12.7564100319
 08/07  22:00:00,38.6926384748,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.1391090253,0.444962339465,16.6994,10.9947466858
 08/07  23:00:00,39.4269177054,4.02710423942,0.0,0.0,9.17985065927,19.4245,20.4358223065,6.31533478795,8.3497,5.77078751857
 08/07  24:00:00,22.6991724781,4.02710423942,0.0,0.0,4.58992532963,8.1892,29.1577243678,20.6275250795,3.33988,5.19031928827
 08/08  01:00:00,14.8368325962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,14.8651630249,0.0,0.0,0.0,1.52997510988,7.4902,3.93193514541,0.0,3.33988,0.592055145414
 08/08  03:00:00,14.8777186899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.5392931385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  05:00:00,23.3046503989,4.02710423942,0.0,0.0,4.58992532963,8.1892,43.1045501678,34.1627632338,8.3497,0.592086933998
 08/08  06:00:00,36.8640060693,4.02710423942,0.0236202375744,0.0,9.17985065927,19.4245,52.7133102178,32.5518141966,16.6994,3.46209602124
 08/08  07:00:00,42.0291485433,4.02710423942,0.0209717586096,0.0,9.17985065927,26.9147,49.2074909531,9.65040325782,25.0491,14.5079876953
 08/08  08:00:00,43.7770906364,4.02710423942,1.61828989043,0.0,9.17985065927,26.9147,46.1547745585,0.0,33.3988,12.7559745585
 08/08  09:00:00,39.5227418395,4.02710423942,4.78494135594,0.0,9.17985065927,19.4245,36.0438381438,0.0,25.0491,10.9947381438
 08/08  10:00:00,48.9480328721,4.02710423942,6.69708593972,0.0,9.17985065927,26.9147,51.0000986026,0.0,41.7485,9.25159860257
 08/08  11:00:00,53.894756138,4.02710423942,10.8875206334,0.0,9.17985065927,26.9147,52.7435857047,0.0,41.7485,10.9950857047
 08/08  12:00:00,57.4355807645,4.02710423942,15.0555055761,0.0,9.17985065927,26.9147,51.0008271246,0.0,41.7485,9.2523271246
 08/08  13:00:00,49.1613579034,4.02710423942,14.340036671,0.0,9.17985065927,19.4245,42.0644947148,0.0,33.3988,8.66569471484
 08/08  14:00:00,49.1916429851,4.02710423942,14.3530730035,0.0,9.17985065927,19.4245,31.9772949908,0.0,25.0491,6.92819499082
 08/08  15:00:00,49.422169788,4.02710423942,14.576878587,0.0,9.17985065927,19.4245,40.9027263391,0.0,33.3988,7.50392633915
 08/08  16:00:00,61.414069136,4.02710423942,19.0737324886,0.0,9.17985065927,26.9147,57.603051327,0.0,50.0982,7.50485132705
 08/08  17:00:00,65.9669738506,4.02710423942,23.6716194551,0.0,9.17985065927,26.9147,59.3474224222,0.0,50.0982,9.24922242216
 08/08  18:00:00,67.908842927,4.02710423942,25.6226781151,0.0,9.17985065927,26.9147,63.4330531615,0.0,50.0982,13.3348531615
 08/08  19:00:00,56.3764917478,4.02710423942,21.5984084206,0.0,9.17985065927,19.4245,47.3270898191,0.0,33.3988,13.9282898191
 08/08  20:00:00,53.504488098,4.02710423942,17.6898210155,0.0,9.17985065927,19.4245,44.9852743393,0.0,33.3988,11.5864743393
 08/08  21:00:00,52.3919038892,4.02710423942,13.4742571479,0.0,9.17985065927,19.4245,38.3833918897,0.0,25.0491,13.3342918897
 08/08  22:00:00,49.9092970416,4.02710423942,11.0047755336,0.0,9.17985065927,19.4245,27.1159558401,0.0,16.6994,10.4165558401
 08/08  23:00:00,47.3420608779,4.02710423942,7.69357327755,0.0,9.17985065927,19.4245,14.6958859292,0.0,8.3497,6.34618592919
 08/08  24:00:00,26.5456939376,4.02710423942,3.60345502665,0.0,4.58992532963,8.1892,8.54859207859,0.0180919459527,3.33988,5.19062013264
 08/09  01:00:00,15.0770710258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  02:00:00,15.0971503896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  03:00:00,15.1043254159,0.0,0.0,0.0,1.52997510988,7.4902,3.93194633535,0.0,3.33988,0.592066335348
 08/09  04:00:00,15.281838957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  05:00:00,23.1409234956,4.02710423942,0.0602611846784,0.0,4.58992532963,8.1892,9.08718432968,0.145412083393,8.3497,0.592072246289
 08/09  06:00:00,38.0209840535,4.02710423942,1.11642000747,0.0,9.17985065927,19.4245,20.1623484835,0.0,16.6994,3.46294848349
 08/09  07:00:00,48.0623551095,4.02710423942,5.86298461257,0.0,9.17985065927,26.9147,39.5565887812,0.0,25.0491,14.5074887812
 08/09  08:00:00,48.8788520412,4.02710423942,6.68178021271,0.0,9.17985065927,26.9147,46.1546665689,0.0,33.3988,12.7558665689
 08/09  09:00:00,38.8785012024,4.02710423942,4.18256266965,0.0,9.17985065927,19.4245,36.0434817792,0.0,25.0491,10.9943817792
 08/09  10:00:00,48.2802128126,4.02710423942,6.08419123917,0.0,9.17985065927,26.9147,50.9999636806,0.0,41.7485,9.25146368065
 08/09  11:00:00,56.4252947462,4.02710423942,13.4725620401,0.0,9.17985065927,26.9147,52.7425364721,0.0,41.7485,10.9940364721
 08/09  12:00:00,59.4730705812,4.02710423942,17.1598088086,0.0,9.17985065927,26.9147,50.9992981652,0.0,41.7485,9.25079816518
 08/09  13:00:00,49.3309964974,4.02710423942,14.5921962324,0.0,9.17985065927,19.4245,42.0645616331,0.0,33.3988,8.66576163305
 08/09  14:00:00,48.2552592675,4.02710423942,13.4979360994,0.0,9.17985065927,19.4245,31.9762234368,0.0,25.0491,6.92712343678
 08/09  15:00:00,48.105038482,4.02710423942,13.3252235587,0.0,9.17985065927,19.4245,40.90224676,0.0,33.3988,7.50344675995
 08/09  16:00:00,55.927571261,4.02710423942,13.6805360028,0.0,9.17985065927,26.9147,57.0267580718,0.0,50.0982,6.92855807179
 08/09  17:00:00,55.7098702388,4.02710423942,13.4723620428,0.0,9.17985065927,26.9147,59.9276125682,0.0,50.0982,9.82941256822
 08/09  18:00:00,59.8392899024,4.02710423942,17.5829880479,0.0,9.17985065927,26.9147,62.8533255811,0.0,50.0982,12.7551255811
 08/09  19:00:00,49.8247920646,4.02710423942,14.8781402266,0.0,9.17985065927,19.4245,47.9064228824,0.0,33.3988,14.5076228824
 08/09  20:00:00,48.5387099735,4.02710423942,12.6023309675,0.0,9.17985065927,19.4245,44.9832577026,0.0,33.3988,11.5844577026
 08/09  21:00:00,48.2360156894,4.02710423942,9.24570242389,0.0,9.17985065927,19.4245,38.3834630962,0.0,25.0491,13.3343630962
 08/09  22:00:00,44.716219941,4.02710423942,5.86926597238,0.0,9.17985065927,19.4245,27.1151905186,0.0,16.6994,10.4157905186
 08/09  23:00:00,40.9216105487,4.02710423942,1.34181401473,0.0,9.17985065927,19.4245,14.6955769944,0.0,8.3497,6.34587699439
 08/09  24:00:00,22.8528523209,4.02710423942,0.00535797190807,0.0,4.58992532963,8.1892,8.13263757673,0.177397128286,3.33988,4.61536044844
 08/10  01:00:00,14.9816762001,0.0,0.0,0.0,1.52997510988,7.4902,3.93195703016,0.0,3.33988,0.592077030159
 08/10  02:00:00,15.0066126852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,15.0063604041,0.0,0.0,0.0,1.52997510988,7.4902,3.93196294581,0.0,3.33988,0.592082945807
 08/10  04:00:00,15.1682365712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,22.9301149293,4.02710423942,0.0,0.0,4.58992532963,8.1892,10.6045690534,2.23486905341,8.3497,0.02
 08/10  06:00:00,36.7763173658,4.02710423942,0.0341331203802,0.0,9.17985065927,19.4245,20.7363361434,0.0,16.6994,4.03693614338
 08/10  07:00:00,42.1271443792,4.02710423942,0.0356091940453,0.0,9.17985065927,26.9147,38.9977304411,0.0193285839892,25.0491,13.9293018571
 08/10  08:00:00,42.1434936918,4.02710423942,0.0342069406827,0.0,9.17985065927,26.9147,46.7330674553,0.0,33.3988,13.3342674553
 08/10  09:00:00,34.6216280475,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.4771682052,0.0108039141164,25.0491,10.4172642911
 08/10  10:00:00,42.1189932419,4.02710423942,0.0116773386131,0.0,9.17985065927,26.9147,51.5765355064,0.0,41.7485,9.82803550642
 08/10  11:00:00,43.431558685,4.02710423942,0.62044514398,0.0,9.17985065927,26.9147,52.1654852789,0.0,41.7485,10.4169852789
 08/10  12:00:00,43.3395669109,4.02710423942,1.18809742229,0.0,9.17985065927,26.9147,51.5774971406,0.0,41.7485,9.82899714059
 08/10  13:00:00,35.0934981337,4.02710423942,0.473338400686,0.0,9.17985065927,19.4245,41.4867609443,0.0,33.3988,8.0879609443
 08/10  14:00:00,34.6189175835,4.02710423942,0.0,0.0,9.17985065927,19.4245,32.5527089952,0.0,25.0491,7.50360899518
 08/10  15:00:00,34.6163260659,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.3582664675,0.0307409055262,33.3988,6.92872556195
 08/10  16:00:00,42.0396520047,4.02710423942,0.0123916503247,0.0,9.17985065927,26.9147,57.8419636644,0.240362757296,50.0982,7.50340090708
 08/10  17:00:00,42.2347973392,4.02710423942,0.23075621175,0.0,9.17985065927,26.9147,59.349630089,0.0,50.0982,9.251430089
 08/10  18:00:00,42.8075308787,4.02710423942,0.802364086587,0.0,9.17985065927,26.9147,63.4319992422,0.0,50.0982,13.3337992422
 08/10  19:00:00,34.7722436407,4.02710423942,0.11059974643,0.0,9.17985065927,19.4245,47.3276238915,0.0,33.3988,13.9288238915
 08/10  20:00:00,35.6935352412,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.5683928375,0.00703851269483,33.3988,12.1625543248
 08/10  21:00:00,38.7729765512,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.302857168,5.49900101343,25.0491,12.7547561546
 08/10  22:00:00,38.6549387512,4.02710423942,0.0,0.0,9.17985065927,19.4245,38.1616294908,10.4671707829,16.6994,10.9950587079
 08/10  23:00:00,39.4105035349,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.2270368292,15.1072135146,8.3497,5.77012331468
 08/10  24:00:00,22.6952374949,4.02710423942,0.0,0.0,4.58992532963,8.1892,32.0584137183,23.5284096222,3.33988,5.19012409605
 08/11  01:00:00,14.8432860033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  02:00:00,14.8690366351,0.0,0.0,0.0,1.52997510988,7.4902,3.93195392799,0.0,3.33988,0.59207392799
 08/11  03:00:00,14.8804496795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  04:00:00,15.534308055,0.0,0.0,0.0,1.52997510988,7.4902,3.93193396504,0.0,3.33988,0.592053965042
 08/11  05:00:00,23.3006980693,4.02710423942,0.0,0.0,4.58992532963,8.1892,44.025940984,35.656240984,8.3497,0.02
 08/11  06:00:00,36.8660327597,4.02710423942,0.0236834460762,0.0,9.17985065927,19.4245,51.1684876618,31.0067530614,16.6994,3.4623346004
 08/11  07:00:00,42.0041546613,4.02710423942,0.0241117874205,0.0,9.17985065927,26.9147,56.6789859015,17.1240702538,25.0491,14.5058156477
 08/11  08:00:00,42.0537809327,4.02710423942,0.00188588295919,0.0,9.17985065927,26.9147,49.6194716221,3.46517292086,33.3988,12.7554987012
 08/11  09:00:00,34.6507539848,4.02710423942,0.00905357690833,0.0,9.17985065927,19.4245,36.0477904735,0.00404822415094,25.0491,10.9946422493
 08/11  10:00:00,43.4667788037,4.02710423942,1.29275526668,0.0,9.17985065927,26.9147,51.0006328389,0.0,41.7485,9.25213283886
 08/11  11:00:00,47.9971470948,4.02710423942,5.07901086646,0.0,9.17985065927,26.9147,52.743233866,0.0,41.7485,10.994733866
 08/11  12:00:00,51.2819506069,4.02710423942,8.98708514638,0.0,9.17985065927,26.9147,51.0003170867,0.0,41.7485,9.25181708668
 08/11  13:00:00,44.2288076485,4.02710423942,9.45382512306,0.0,9.17985065927,19.4245,42.0634226364,0.0,33.3988,8.66462263637
 08/11  14:00:00,43.524985232,4.02710423942,8.7416560305,0.0,9.17985065927,19.4245,31.9773331599,0.0,25.0491,6.92823315988
 08/11  15:00:00,42.0216807001,4.02710423942,7.25062311603,0.0,9.17985065927,19.4245,40.9028063424,0.0,33.3988,7.50400634239
 08/11  16:00:00,47.2249689472,4.02710423942,5.06611913699,0.0,9.17985065927,26.9147,57.0257573219,0.0,50.0982,6.92755732194
 08/11  17:00:00,46.5571974535,4.02710423942,4.45620694156,0.0,9.17985065927,26.9147,59.9277757644,0.0,50.0982,9.82957576443
 08/11  18:00:00,47.8837446209,4.02710423942,5.78118249098,0.0,9.17985065927,26.9147,62.8527828557,0.0,50.0982,12.7545828557
 08/11  19:00:00,39.0043376034,4.02710423942,4.39874268391,0.0,9.17985065927,19.4245,47.9071187674,0.0,33.3988,14.5083187674
 08/11  20:00:00,39.1128493793,4.02710423942,3.45698039739,0.0,9.17985065927,19.4245,44.9814576062,0.0,33.3988,11.5826576062
 08/11  21:00:00,40.506078662,4.02710423942,1.72522467932,0.0,9.17985065927,19.4245,38.3818377021,0.0,25.0491,13.3327377021
 08/11  22:00:00,39.6896099707,4.02710423942,0.912947508195,0.0,9.17985065927,19.4245,27.1155888926,0.0,16.6994,10.4161888926
 08/11  23:00:00,39.6364274586,4.02710423942,0.105851842838,0.0,9.17985065927,19.4245,14.7093956944,0.0141605776039,8.3497,6.34553511679
 08/11  24:00:00,22.8049803929,4.02710423942,0.00536341433809,0.0,4.58992532963,8.1892,8.1519734033,0.197469673193,3.33988,4.6146237301
 08/12  01:00:00,14.9377553539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  02:00:00,14.9647758235,0.0,0.0,0.0,1.52997510988,7.4902,3.93197190043,0.0,3.33988,0.592091900432
 08/12  03:00:00,14.9766925101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  04:00:00,15.1451393507,0.0,0.0,0.0,1.52997510988,7.4902,3.93192604015,0.0,3.33988,0.59204604015
 08/12  05:00:00,22.9179391509,4.02710423942,0.0,0.0,4.58992532963,8.1892,14.1476014059,5.77790140586,8.3497,0.02
 08/12  06:00:00,37.8167315494,4.02710423942,0.0293092972147,0.0,9.17985065927,19.4245,23.7527555993,3.01707148537,16.6994,4.03628411396
 08/12  07:00:00,42.1078147093,4.02710423942,0.030966361437,0.0,9.17985065927,26.9147,28.5286537181,0.0165622807613,25.0491,3.46299143729
 08/12  08:00:00,42.1077851003,4.02710423942,0.00377034600644,0.0,9.17985065927,26.9147,37.4358394864,0.0,33.3988,4.03703948639
 08/12  09:00:00,34.6243788073,4.02710423942,0.00105308855946,0.0,9.17985065927,19.4245,36.6552565785,0.0211164086243,25.0491,11.5850401699
 08/12  10:00:00,42.3470384496,4.02710423942,0.221383432508,0.0,9.17985065927,26.9147,52.7430552507,0.0,41.7485,10.9945552507
 08/12  11:00:00,44.0136816487,4.02710423942,1.16332200069,0.0,9.17985065927,26.9147,53.3324908739,0.0,41.7485,11.5839908739
 08/12  12:00:00,43.6414382774,4.02710423942,1.4541672155,0.0,9.17985065927,26.9147,53.9121108985,0.0,41.7485,12.1636108985
 08/12  13:00:00,35.4332679585,4.02710423942,0.791000107774,0.0,9.17985065927,19.4245,43.8159889814,0.0,33.3988,10.4171889814
 08/12  14:00:00,34.8848305938,4.02710423942,0.245800109978,0.0,9.17985065927,19.4245,34.8781049661,0.0,25.0491,9.82900496615
 08/12  15:00:00,34.6834902078,4.02710423942,0.0497619406613,0.0,9.17985065927,19.4245,42.6476286773,0.0,33.3988,9.24882867728
 08/12  16:00:00,42.8204326925,4.02710423942,0.705887929999,0.0,9.17985065927,26.9147,58.7635498626,0.0,50.0982,8.66534986262
 08/12  17:00:00,43.0588217541,4.02710423942,0.994998078983,0.0,9.17985065927,26.9147,59.3481528462,0.0,50.0982,9.24995284615
 08/12  18:00:00,44.0690607628,4.02710423942,2.00391242937,0.0,9.17985065927,26.9147,62.8522678598,0.0,50.0982,12.7540678598
 08/12  19:00:00,36.2702823791,4.02710423942,1.53202353789,0.0,9.17985065927,19.4245,46.7328671627,0.0,33.3988,13.3340671627
 08/12  20:00:00,36.5742789379,4.02710423942,0.798609117288,0.0,9.17985065927,19.4245,44.9830903498,0.0,33.3988,11.5842903498
 08/12  21:00:00,39.1360165457,4.02710423942,0.276141478469,0.0,9.17985065927,19.4245,38.3824427272,0.0,25.0491,13.3333427272
 08/12  22:00:00,38.7298579913,4.02710423942,0.0,0.0,9.17985065927,19.4245,26.0165343852,0.0664619449378,16.6994,9.25067244023
 08/12  23:00:00,39.4710444035,4.02710423942,0.0,0.0,9.17985065927,19.4245,15.9438336716,0.0902818100453,8.3497,7.50385186159
 08/12  24:00:00,22.7518649784,4.02710423942,0.0,0.0,4.58992532963,8.1892,19.7363831628,11.7811720669,3.33988,4.61533109584
 08/13  01:00:00,14.9052064265,0.0,0.0,0.0,1.52997510988,7.4902,3.9319652016,0.0,3.33988,0.592085201603
 08/13  02:00:00,14.9365939163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,14.950299965,0.0,0.0,0.0,1.52997510988,7.4902,3.93197108295,0.0,3.33988,0.592091082954
 08/13  04:00:00,15.1117188725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,22.8894206444,4.02710423942,0.0,0.0,4.58992532963,8.1892,25.1172684556,16.1755232387,8.3497,0.592045216882
 08/13  06:00:00,37.7887080995,4.02710423942,0.0303884288077,0.0,9.17985065927,19.4245,33.4654772346,13.3030895856,16.6994,3.46298764898
 08/13  07:00:00,42.0694540315,4.02710423942,0.0208703351641,0.0,9.17985065927,26.9147,29.4884531372,0.976358665191,25.0491,3.46299447197
 08/13  08:00:00,42.1014975805,4.02710423942,0.00849092061166,0.0,9.17985065927,26.9147,37.436394113,0.0,33.3988,4.03759411296
 08/13  09:00:00,34.6332215374,4.02710423942,0.0020632139725,0.0,9.17985065927,19.4245,28.5375816059,0.0251211304592,25.0491,3.4633604754
 08/13  10:00:00,42.4938694779,4.02710423942,0.357433032902,0.0,9.17985065927,26.9147,53.9110228178,0.0,41.7485,12.1625228178
 08/13  11:00:00,44.0528915722,4.02710423942,1.19040196015,0.0,9.17985065927,26.9147,53.3335759508,0.0,41.7485,11.5850759508
 08/13  12:00:00,44.9785435911,4.02710423942,2.75923806674,0.0,9.17985065927,26.9147,51.5763698811,0.0,41.7485,9.82786988109
 08/13  13:00:00,37.6600924492,4.02710423942,2.97275541864,0.0,9.17985065927,19.4245,42.6499990216,0.0,33.3988,9.25119902164
 08/13  14:00:00,36.4722859741,4.02710423942,1.78616058993,0.0,9.17985065927,19.4245,32.5526665414,0.0,25.0491,7.50356654137
 08/13  15:00:00,36.3360291522,4.02710423942,1.64682967923,0.0,9.17985065927,19.4245,40.3265172803,0.0,33.3988,6.92771728027
 08/13  16:00:00,47.309015678,4.02710423942,5.13374855318,0.0,9.17985065927,26.9147,57.6021948662,0.0,50.0982,7.50399486623
 08/13  17:00:00,48.3105643183,4.02710423942,6.17428250225,0.0,9.17985065927,26.9147,59.3490380489,0.0,50.0982,9.2508380489
 08/13  18:00:00,48.8020167814,4.02710423942,6.67644443979,0.0,9.17985065927,26.9147,62.2599423947,0.0,50.0982,12.1617423947
 08/13  19:00:00,38.8163726239,4.02710423942,4.02768438425,0.0,9.17985065927,19.4245,44.9828425411,0.0,33.3988,11.5840425411
 08/13  20:00:00,36.6227300262,4.02710423942,0.856666643205,0.0,9.17985065927,19.4245,43.2280247376,0.0,33.3988,9.82922473755
 08/13  21:00:00,38.7953935338,4.02710423942,0.00194590798547,0.0,9.17985065927,19.4245,39.5044114245,2.87193231694,25.0491,11.5833791076
 08/13  22:00:00,38.6448225484,4.02710423942,0.0,0.0,9.17985065927,19.4245,39.995036172,13.4665603094,16.6994,9.82907586265
 08/13  23:00:00,39.3860605616,4.02710423942,0.0,0.0,9.17985065927,19.4245,30.8397039714,17.8747846585,8.3497,4.61521931289
 08/13  24:00:00,22.6517200228,4.02710423942,0.0,0.0,4.58992532963,8.1892,43.6688446681,33.98406148,3.33988,6.3449031882
 08/14  01:00:00,14.8003735522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,14.8228637735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  03:00:00,14.8283210507,0.0,0.0,0.0,1.52997510988,7.4902,3.93196016848,0.0,3.33988,0.592080168475
 08/14  04:00:00,14.9705507062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  05:00:00,22.7304872199,4.02710423942,0.0,0.0,4.58992532963,8.1892,62.2151357372,53.2733496799,8.3497,0.59208605725
 08/14  06:00:00,37.6244273197,4.02710423942,0.0188781533757,0.0,9.17985065927,19.4245,70.5689113437,50.4067815371,16.6994,3.46272980657
 08/14  07:00:00,41.9410690735,4.02710423942,0.0159309538662,0.0,9.17985065927,26.9147,71.6972333258,32.1390259105,25.0491,14.5091074153
 08/14  08:00:00,41.9845061581,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.376289718,17.2213263614,33.3988,12.7561633566
 08/14  09:00:00,34.5442892939,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.7029650457,4.65905322224,25.0491,10.9948118234
 08/14  10:00:00,42.0750883062,4.02710423942,0.00638104000712,0.0,9.17985065927,26.9147,51.0010042377,0.0,41.7485,9.2525042377
 08/14  11:00:00,43.262136723,4.02710423942,0.452516946834,0.0,9.17985065927,26.9147,52.1646721303,0.0,41.7485,10.4161721303
 08/14  12:00:00,43.4259548007,4.02710423942,1.26671887307,0.0,9.17985065927,26.9147,51.5745894205,0.0,41.7485,9.82608942052
 08/14  13:00:00,35.3393535133,4.02710423942,0.710947632903,0.0,9.17985065927,19.4245,41.4871688565,0.0,33.3988,8.08836885649
 08/14  14:00:00,34.9819933768,4.02710423942,0.338874506116,0.0,9.17985065927,19.4245,32.5531093027,0.0,25.0491,7.50400930272
 08/14  15:00:00,35.0611898039,4.02710423942,0.411377267247,0.0,9.17985065927,19.4245,40.327695882,0.0,33.3988,6.92889588205
 08/14  16:00:00,44.0610223902,4.02710423942,1.98389633177,0.0,9.17985065927,26.9147,57.6015116413,0.0,50.0982,7.50331164127
 08/14  17:00:00,45.1682662336,4.02710423942,3.09034907576,0.0,9.17985065927,26.9147,59.3494157115,0.0,50.0982,9.25121571151
 08/14  18:00:00,46.3798168336,4.02710423942,4.30113730368,0.0,9.17985065927,26.9147,63.4317820077,0.0,50.0982,13.3335820077
 08/14  19:00:00,37.8539158623,4.02710423942,3.09854884789,0.0,9.17985065927,19.4245,47.3270009337,0.0,33.3988,13.9282009337
 08/14  20:00:00,37.7983577172,4.02710423942,2.00784785003,0.0,9.17985065927,19.4245,45.562307785,0.0,33.3988,12.163507785
 08/14  21:00:00,39.4379481119,4.02710423942,0.581268763183,0.0,9.17985065927,19.4245,37.8036310487,0.0,25.0491,12.7545310487
 08/14  22:00:00,38.7045876471,4.02710423942,0.0,0.0,9.17985065927,19.4245,27.1795861896,0.0638629363425,16.6994,10.4163232533
 08/14  23:00:00,39.4311953541,4.02710423942,0.0,0.0,9.17985065927,19.4245,18.4073738703,3.71178074032,8.3497,6.34589313002
 08/14  24:00:00,22.7117385565,4.02710423942,0.0,0.0,4.58992532963,8.1892,23.2719506027,15.3162032151,3.33988,4.61586738757
 08/15  01:00:00,14.8640157823,0.0,0.0,0.0,1.52997510988,7.4902,3.93197222391,0.0,3.33988,0.592092223913
 08/15  02:00:00,14.8848171288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,14.884990647,0.0,0.0,0.0,1.52997510988,7.4902,3.93196337846,0.0,3.33988,0.592083378457
 08/15  04:00:00,15.5301046791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,23.282455095,4.02710423942,0.0,0.0,4.58992532963,8.1892,49.5418701818,40.6000809197,8.3497,0.592089262128
 08/15  06:00:00,37.9067212274,4.02710423942,0.0149198502109,0.0,9.17985065927,19.4245,52.024758627,31.8622959211,16.6994,3.46306270587
 08/15  07:00:00,41.9933672944,4.02710423942,0.0152073381314,0.0,9.17985065927,26.9147,57.4247317135,17.8657446129,25.0491,14.5098871006
 08/15  08:00:00,42.0236183529,4.02710423942,0.0,0.0,9.17985065927,26.9147,55.7238886581,9.57042453875,33.3988,12.7546641193
 08/15  09:00:00,34.5755187241,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.139676314,1.67406416535,25.0491,10.4165121486
 08/15  10:00:00,42.1030667803,4.02710423942,0.00837998876831,0.0,9.17985065927,26.9147,51.5773640629,0.0,41.7485,9.82886406288
 08/15  11:00:00,43.6524611833,4.02710423942,0.816688914608,0.0,9.17985065927,26.9147,52.1653781839,0.0,41.7485,10.4168781839
 08/15  12:00:00,44.3467183229,4.02710423942,2.15484061729,0.0,9.17985065927,26.9147,51.576482837,0.0,41.7485,9.827982837
 08/15  13:00:00,37.0039450355,4.02710423942,2.33196549248,0.0,9.17985065927,19.4245,41.486681771,0.0,33.3988,8.08788177098
 08/15  14:00:00,36.937676623,4.02710423942,2.24861215158,0.0,9.17985065927,19.4245,32.5520633111,0.0,25.0491,7.50296331113
 08/15  15:00:00,36.2372382702,4.02710423942,1.54708300086,0.0,9.17985065927,19.4245,40.3275914942,0.0,33.3988,6.92879149423
 08/15  16:00:00,44.2019896731,4.02710423942,2.09257605688,0.0,9.17985065927,26.9147,57.6022955735,0.0,50.0982,7.5040955735
 08/15  17:00:00,43.9786423294,4.02710423942,1.90788472123,0.0,9.17985065927,26.9147,59.3487714818,0.0,50.0982,9.25057148179
 08/15  18:00:00,44.0146665026,4.02710423942,1.96154087432,0.0,9.17985065927,26.9147,63.431509883,0.0,50.0982,13.333309883
 08/15  19:00:00,35.6313497222,4.02710423942,1.07619938028,0.0,9.17985065927,19.4245,47.323637287,0.0,33.3988,13.924837287
 08/15  20:00:00,37.3058710105,4.02710423942,0.637601518927,0.0,9.17985065927,19.4245,44.9819514844,0.0,33.3988,11.5831514844
 08/15  21:00:00,38.7142504245,4.02710423942,0.0,0.0,9.17985065927,19.4245,38.8845260725,0.501433147022,25.0491,13.3339929255
 08/15  22:00:00,38.6733056414,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.9202685574,7.80475454502,16.6994,10.4161140124
 08/15  23:00:00,39.4155279528,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.6539016263,14.9591290736,8.3497,6.34507255267
 08/15  24:00:00,22.7129241956,4.02710423942,0.0,0.0,4.58992532963,8.1892,28.6568442639,20.701607171,3.33988,4.61535709294
 08/16  01:00:00,14.8556586629,0.0,0.0,0.0,1.52997510988,7.4902,3.93196864594,0.0,3.33988,0.59208864594
 08/16  02:00:00,14.8781384453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  03:00:00,14.9015413225,0.0,0.0,0.0,1.52997510988,7.4902,3.9319745218,0.0,3.33988,0.592094521797
 08/16  04:00:00,15.0760428785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
