Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  05:00:00,22.8684800379,4.02710423942,0.0,0.0,4.58992532963,8.1892,27.7511251999,18.8093765267,8.3497,0.592048673157
 08/16  06:00:00,37.7960651803,4.02710423942,0.0333727887406,0.0,9.17985065927,19.4245,32.130029006,11.9676403116,16.6994,3.46298869441
 08/16  07:00:00,42.0951546994,4.02710423942,0.0371235586963,0.0,9.17985065927,26.9147,41.9029494831,2.924915036,25.0491,13.9289344471
 08/16  08:00:00,42.0910378969,4.02710423942,0.0121650358863,0.0,9.17985065927,26.9147,47.4486764982,0.716871681949,33.3988,13.3330048163
 08/16  09:00:00,34.6124169938,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.5125842152,0.0477153125408,25.0491,10.4157689026
 08/16  10:00:00,42.194814855,4.02710423942,0.0658982202998,0.0,9.17985065927,26.9147,51.5773536345,0.0,41.7485,9.8288536345
 08/16  11:00:00,44.2044461453,4.02710423942,1.32412662743,0.0,9.17985065927,26.9147,52.1648222988,0.0,41.7485,10.4163222988
 08/16  12:00:00,46.8034798792,4.02710423942,4.56432840072,0.0,9.17985065927,26.9147,51.5776213381,0.0,41.7485,9.8291213381
 08/16  13:00:00,38.4285221827,4.02710423942,3.73796436896,0.0,9.17985065927,19.4245,41.4874723735,0.0,33.3988,8.08867237355
 08/16  14:00:00,36.1925431104,4.02710423942,1.50531002574,0.0,9.17985065927,19.4245,32.5538752811,0.0,25.0491,7.50477528106
 08/16  15:00:00,35.7249132111,4.02710423942,1.03600145448,0.0,9.17985065927,19.4245,40.3253237845,0.0,33.3988,6.92652378445
 08/16  16:00:00,44.3292544152,4.02710423942,2.15117354624,0.0,9.17985065927,26.9147,57.0269852867,0.0,50.0982,6.92878528667
 08/16  17:00:00,46.5040262337,4.02710423942,4.35822799836,0.0,9.17985065927,26.9147,59.9252652637,0.0,50.0982,9.82706526375
 08/16  18:00:00,47.8191153707,4.02710423942,5.70610180369,0.0,9.17985065927,26.9147,62.8510719556,0.0,50.0982,12.7528719556
 08/16  19:00:00,36.8689639929,4.02710423942,2.10550486742,0.0,9.17985065927,19.4245,47.9059057314,0.0,33.3988,14.5071057314
 08/16  20:00:00,37.8718054876,4.02710423942,1.02355251287,0.0,9.17985065927,19.4245,44.9831297641,0.0,33.3988,11.5843297641
 08/16  21:00:00,38.9019932769,4.02710423942,0.0407520384254,0.0,9.17985065927,19.4245,38.416382359,0.0348648949199,25.0491,13.3324174641
 08/16  22:00:00,38.7229419965,4.02710423942,0.0,0.0,9.17985065927,19.4245,27.2040380791,0.0886115851884,16.6994,10.4160264939
 08/16  23:00:00,39.4683468816,4.02710423942,0.0,0.0,9.17985065927,19.4245,16.8117483478,2.69221463225,8.3497,5.76983371557
 08/16  24:00:00,22.7340953086,4.02710423942,0.0,0.0,4.58992532963,8.1892,22.3229822113,13.7941947488,3.33988,5.18890746251
 08/17  01:00:00,14.8926971822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,14.9268206218,0.0,0.0,0.0,1.52997510988,7.4902,3.93193515169,0.0,3.33988,0.592055151689
 08/17  03:00:00,14.9277345779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.0781518316,0.0,0.0,0.0,1.52997510988,7.4902,3.931941082,0.0,3.33988,0.592061081996
 08/17  05:00:00,22.8393561261,4.02710423942,0.0,0.0,4.58992532963,8.1892,29.4513844838,21.0816844838,8.3497,0.02
 08/17  06:00:00,37.7428234497,4.02710423942,0.0257401855552,0.0,9.17985065927,19.4245,37.9527288188,17.2165778464,16.6994,4.03675097236
 08/17  07:00:00,42.0219837547,4.02710423942,0.0247495427878,0.0,9.17985065927,26.9147,50.6745095956,11.6998079994,25.0491,13.9256015962
 08/17  08:00:00,42.0254304218,4.02710423942,0.00272164411465,0.0,9.17985065927,26.9147,56.5153050082,10.3621809565,33.3988,12.7543240518
 08/17  09:00:00,34.5531142217,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.2161580356,10.1729900174,25.0491,10.9940680182
 08/17  10:00:00,42.0472764771,4.02710423942,0.00770149448165,0.0,9.17985065927,26.9147,63.8939757217,12.8938701371,41.7485,9.25160558452
 08/17  11:00:00,42.7746965918,4.02710423942,0.0,0.0,9.17985065927,26.9147,54.4715910172,1.72931559205,41.7485,10.9937754251
 08/17  12:00:00,42.1372416433,4.02710423942,0.0154241399745,0.0,9.17985065927,26.9147,50.9990405786,0.0,41.7485,9.25054057863
 08/17  13:00:00,34.5826497101,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.1861780145,0.122003761518,33.3988,8.66537425303
 08/17  14:00:00,34.5760435195,4.02710423942,0.0,0.0,9.17985065927,19.4245,39.8415062272,7.86526097422,25.0491,6.927145253
 08/17  15:00:00,34.5514582335,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.2102161883,14.3070857513,33.3988,7.50433043705
 08/17  16:00:00,41.985885117,4.02710423942,0.021712712466,0.0,9.17985065927,26.9147,70.5915875413,13.5658989789,50.0982,6.92748856247
 08/17  17:00:00,41.9736752278,4.02710423942,0.00575255693604,0.0,9.17985065927,26.9147,69.4457900024,9.51918236955,50.0982,9.82840763285
 08/17  18:00:00,41.9616441399,4.02710423942,0.00290884120582,0.0,9.17985065927,26.9147,69.7713115813,6.91908581874,50.0982,12.7540257625
 08/17  19:00:00,34.5926404633,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.1735330196,10.8455266447,33.3988,13.9292063749
 08/17  20:00:00,36.6875155771,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.3568638458,12.794745304,33.3988,12.1633185418
 08/17  21:00:00,38.724922191,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.3059873935,21.5029432821,25.0491,12.7539441114
 08/17  22:00:00,38.6080009243,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.7340262885,27.0396376894,16.6994,10.9949885992
 08/17  23:00:00,39.3686547675,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.6190922065,32.4991078622,8.3497,5.77028434426
 08/17  24:00:00,22.6395051796,4.02710423942,0.0,0.0,4.58992532963,8.1892,50.840492895,42.3100120515,3.33988,5.19060084349
 08/18  01:00:00,14.7902702505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,14.8164061898,0.0,0.0,0.0,1.52997510988,7.4902,3.93192549942,0.0,3.33988,0.592045499423
 08/18  03:00:00,14.8257431421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  04:00:00,15.4780244154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,23.2456193428,4.02710423942,0.00399042914711,0.0,4.58992532963,8.1892,64.9259081439,55.9841178956,8.3497,0.592090248335
 08/18  06:00:00,37.8595601727,4.02710423942,0.0166671436914,0.0,9.17985065927,19.4245,70.6570066306,50.4945402192,16.6994,3.46306641142
 08/18  07:00:00,41.9332051113,4.02710423942,0.0207180672158,0.0,9.17985065927,26.9147,79.1107405776,39.5548260891,25.0491,14.5068144885
 08/18  08:00:00,41.9425349363,4.02710423942,0.0,0.0,9.17985065927,26.9147,80.3283138248,34.1745207173,33.3988,12.7549931076
 08/18  09:00:00,34.4783647151,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.4080098423,26.3646646462,25.0491,10.994245196
 08/18  10:00:00,41.9916332463,4.02710423942,0.00546636217243,0.0,9.17985065927,26.9147,72.1360570831,21.1390404546,41.7485,9.24851662849
 08/18  11:00:00,42.7009011682,4.02710423942,0.0,0.0,9.17985065927,26.9147,67.8848475964,15.7206809941,41.7485,10.4156666023
 08/18  12:00:00,42.0360077197,4.02710423942,0.0,0.0,9.17985065927,26.9147,60.982151178,9.4069586958,41.7485,9.82669248221
 08/18  13:00:00,34.5256794466,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.5769500217,8.09058536375,33.3988,8.08756465797
 08/18  14:00:00,34.5538127162,4.02710423942,0.0,0.0,9.17985065927,19.4245,38.443737826,5.89047180339,25.0491,7.50416602266
 08/18  15:00:00,34.5559397692,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.5807052056,5.25361177518,33.3988,6.92829343041
 08/18  16:00:00,42.0014188005,4.02710423942,0.019951069086,0.0,9.17985065927,26.9147,58.5109843278,0.909505822232,50.0982,7.50327850561
 08/18  17:00:00,42.0062629836,4.02710423942,0.0108951361436,0.0,9.17985065927,26.9147,59.3487463342,0.0,50.0982,9.25054633417
 08/18  18:00:00,42.4313087451,4.02710423942,0.43679140617,0.0,9.17985065927,26.9147,63.4315651963,0.0,50.0982,13.3333651963
 08/18  19:00:00,34.4875980731,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.333540461,0.00976930594247,33.3988,13.9249711551
 08/18  20:00:00,36.5679760969,4.02710423942,0.0,0.0,9.17985065927,19.4245,48.0077834578,3.02449970258,33.3988,11.5844837552
 08/18  21:00:00,38.6151873718,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.1234859713,17.7401454183,25.0491,13.334240553
 08/18  22:00:00,38.5894422923,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.1884413536,28.0729019713,16.6994,10.4161393824
 08/18  23:00:00,39.350073045,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.5003416378,35.804727497,8.3497,6.34591414087
 08/18  24:00:00,22.6237045599,4.02710423942,0.0,0.0,4.58992532963,8.1892,51.6251812084,43.6701074995,3.33988,4.61519370891
 08/19  01:00:00,14.7653037558,0.0,0.0,0.0,1.52997510988,7.4902,3.93197482029,0.0,3.33988,0.592094820286
 08/19  02:00:00,14.7820888768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  03:00:00,14.7884117588,0.0,0.0,0.0,1.52997510988,7.4902,3.93195489408,0.0,3.33988,0.592074894077
 08/19  04:00:00,14.9395644432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  05:00:00,22.7158662933,4.02710423942,0.0,0.0,4.58992532963,8.1892,66.0153084155,57.6456084155,8.3497,0.02
 08/19  06:00:00,37.6162627598,4.02710423942,0.0125503477661,0.0,9.17985065927,19.4245,71.7297959367,50.9937106648,16.6994,4.03668527183
 08/19  07:00:00,41.9374100766,4.02710423942,0.0149150053602,0.0,9.17985065927,26.9147,58.1993751987,29.6875070408,25.0491,3.46276815789
 08/19  08:00:00,42.0218904078,4.02710423942,0.00596611990036,0.0,9.17985065927,26.9147,45.1941975688,7.75814777072,33.3988,4.03724979807
 08/19  09:00:00,34.6284775164,4.02710423942,0.0103414935836,0.0,9.17985065927,19.4245,36.6508538881,0.0171483393753,25.0491,11.5846055487
 08/19  10:00:00,42.2008481727,4.02710423942,0.0721148467648,0.0,9.17985065927,26.9147,52.742590753,0.0,41.7485,10.994090753
 08/19  11:00:00,43.8699115444,4.02710423942,1.01844077475,0.0,9.17985065927,26.9147,53.3324631832,0.0,41.7485,11.5839631832
 08/19  12:00:00,44.3762614576,4.02710423942,2.16483345634,0.0,9.17985065927,26.9147,53.9119345043,0.0,41.7485,12.1634345043
 08/19  13:00:00,37.3285884324,4.02710423942,2.63038699136,0.0,9.17985065927,19.4245,43.815508329,0.0,33.3988,10.416708329
 08/19  14:00:00,37.8186359035,4.02710423942,3.10298475025,0.0,9.17985065927,19.4245,34.3001597364,0.0,25.0491,9.25105973643
 08/19  15:00:00,38.3843443844,4.02710423942,3.66047146704,0.0,9.17985065927,19.4245,43.2262665979,0.0,33.3988,9.82746659794
 08/19  16:00:00,47.1787709706,4.02710423942,5.03657805048,0.0,9.17985065927,26.9147,58.1851752412,0.0,50.0982,8.08697524121
 08/19  17:00:00,47.0844172708,4.02710423942,4.95182444703,0.0,9.17985065927,26.9147,59.9249052666,0.0,50.0982,9.82670526655
 08/19  18:00:00,48.8030317014,4.02710423942,6.6701658637,0.0,9.17985065927,26.9147,62.8532206988,0.0,50.0982,12.7550206988
 08/19  19:00:00,41.0877880262,4.02710423942,6.26622189087,0.0,9.17985065927,19.4245,46.7325751366,0.0,33.3988,13.3337751366
 08/19  20:00:00,40.6911191889,4.02710423942,3.78842738035,0.0,9.17985065927,19.4245,44.9832065723,0.0,33.3988,11.5844065723
 08/19  21:00:00,39.8485774597,4.02710423942,0.956122380702,0.0,9.17985065927,19.4245,37.8025817158,0.0,25.0491,12.7534817158
 08/19  22:00:00,39.0236789153,4.02710423942,0.254248536651,0.0,9.17985065927,19.4245,26.5252977626,0.0,16.6994,9.82589776259
 08/19  23:00:00,39.523408265,4.02710423942,0.0,0.0,9.17985065927,19.4245,15.3327628286,0.0548137912931,8.3497,6.92824903735
 08/19  24:00:00,22.7858822573,4.02710423942,0.0,0.0,4.58992532963,8.1892,14.2348182903,5.70646899922,3.33988,5.18846929108
 08/20  01:00:00,14.9076131909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  02:00:00,14.9328375478,0.0,0.0,0.0,1.52997510988,7.4902,3.93194992928,0.0,3.33988,0.592069929283
 08/20  03:00:00,14.9506008669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  04:00:00,15.1220325965,0.0,0.0,0.0,1.52997510988,7.4902,3.93195583608,0.0,3.33988,0.592075836078
 08/20  05:00:00,22.8978239551,4.02710423942,0.0,0.0,4.58992532963,8.1892,22.6124332549,14.2427332549,8.3497,0.02
 08/20  06:00:00,37.8085510509,4.02710423942,0.0318036376205,0.0,9.17985065927,19.4245,29.1238033047,8.38792223417,16.6994,4.03648107056
 08/20  07:00:00,42.1789280431,4.02710423942,0.0621692999693,0.0,9.17985065927,26.9147,28.5262855226,0.0136862334183,25.0491,3.46349928915
 08/20  08:00:00,44.6552334633,4.02710423942,2.47431561742,0.0,9.17985065927,26.9147,37.4361545647,0.0,33.3988,4.03735456473
 08/20  09:00:00,39.3729015877,4.02710423942,4.63621391001,0.0,9.17985065927,19.4245,28.5126156096,0.0,25.0491,3.46351560961
 08/20  10:00:00,50.5396922042,4.02710423942,8.28953947276,0.0,9.17985065927,26.9147,53.3333857844,0.0,41.7485,11.5848857844
 08/20  11:00:00,54.1216106026,4.02710423942,11.1337374449,0.0,9.17985065927,26.9147,53.9108305594,0.0,41.7485,12.1623305594
 08/20  12:00:00,55.4587418569,4.02710423942,13.1004376985,0.0,9.17985065927,26.9147,51.0001169357,0.0,41.7485,9.25161693573
 08/20  13:00:00,46.9338566092,4.02710423942,12.1351150319,0.0,9.17985065927,19.4245,43.2266421293,0.0,33.3988,9.82784212928
 08/20  14:00:00,45.9987422823,4.02710423942,11.1919061555,0.0,9.17985065927,19.4245,31.9767214139,0.0,25.0491,6.92762141389
 08/20  15:00:00,45.3212963951,4.02710423942,10.5150162709,0.0,9.17985065927,19.4245,40.9021363774,0.0,33.3988,7.5033363774
 08/20  16:00:00,54.7754064646,4.02710423942,12.4750599341,0.0,9.17985065927,26.9147,57.0254573932,0.0,50.0982,6.92725739324
 08/20  17:00:00,55.0571576835,4.02710423942,12.7746258523,0.0,9.17985065927,26.9147,59.9266029427,0.0,50.0982,9.82840294271
 08/20  18:00:00,54.8399955334,4.02710423942,12.6316325302,0.0,9.17985065927,26.9147,61.6810175864,0.0,50.0982,11.5828175864
 08/20  19:00:00,45.6418270915,4.02710423942,10.7494493017,0.0,9.17985065927,19.4245,45.5635320807,0.0,33.3988,12.1647320807
 08/20  20:00:00,44.6936598802,4.02710423942,7.73842929083,0.0,9.17985065927,19.4245,42.6503686121,0.0,33.3988,9.25156861206
 08/20  21:00:00,42.1188202565,4.02710423942,3.17760263644,0.0,9.17985065927,19.4245,36.6337080759,0.0,25.0491,11.5846080759
 08/20  22:00:00,39.6884404199,4.02710423942,0.901115150901,0.0,9.17985065927,19.4245,26.528487013,0.0,16.6994,9.82908701302
 08/20  23:00:00,39.5636815803,4.02710423942,0.0595488129788,0.0,9.17985065927,19.4245,13.0364665346,0.0714961264533,8.3497,4.61527040812
 08/20  24:00:00,22.7379621183,4.02710423942,0.0038230366266,0.0,4.58992532963,8.1892,23.0311212641,13.3455843286,3.33988,6.34565693552
 08/21  01:00:00,14.8685635078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  02:00:00,14.8793961041,0.0,0.0,0.0,1.52997510988,7.4902,3.93195282109,0.0,3.33988,0.592072821087
 08/21  03:00:00,14.8764685347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  04:00:00,15.0262117473,0.0,0.0,0.0,1.52997510988,7.4902,3.93193285132,0.0,3.33988,0.592052851322
 08/21  05:00:00,22.7958837307,4.02710423942,0.0,0.0,4.58992532963,8.1892,41.7736582958,33.4039582958,8.3497,0.02
 08/21  06:00:00,37.6901505153,4.02710423942,0.0230979049539,0.0,9.17985065927,19.4245,52.8682491241,32.1325303329,16.6994,4.03631879126
 08/21  07:00:00,42.0138411013,4.02710423942,0.0251144083283,0.0,9.17985065927,26.9147,53.9357144372,14.9615085305,25.0491,13.9251059067
 08/21  08:00:00,42.0812811312,4.02710423942,0.00459492989658,0.0,9.17985065927,26.9147,47.0207474452,0.868273043024,33.3988,12.7536744021
 08/21  09:00:00,34.8178561572,4.02710423942,0.157856513265,0.0,9.17985065927,19.4245,36.0478829857,0.00393248742771,25.0491,10.9948504983
 08/21  10:00:00,45.2389803865,4.02710423942,3.04057437565,0.0,9.17985065927,26.9147,51.0004081567,0.0,41.7485,9.25190815671
 08/21  11:00:00,49.8610467232,4.02710423942,6.92028992137,0.0,9.17985065927,26.9147,52.7431098452,0.0,41.7485,10.9946098452
 08/21  12:00:00,52.6405065584,4.02710423942,10.3358878577,0.0,9.17985065927,26.9147,50.9985061203,0.0,41.7485,9.25000612029
 08/21  13:00:00,45.4223867898,4.02710423942,10.6468634134,0.0,9.17985065927,19.4245,42.0635102857,0.0,33.3988,8.66471028566
 08/21  14:00:00,44.4274373005,4.02710423942,9.6438160771,0.0,9.17985065927,19.4245,31.976825831,0.0,25.0491,6.92772583101
 08/21  15:00:00,44.0535139029,4.02710423942,9.26824805063,0.0,9.17985065927,19.4245,40.9031239386,0.0,33.3988,7.50432393857
 08/21  16:00:00,54.4224185813,4.02710423942,12.1447260535,0.0,9.17985065927,26.9147,57.0260406167,0.0,50.0982,6.92784061671
 08/21  17:00:00,56.3244511562,4.02710423942,14.095879127,0.0,9.17985065927,26.9147,59.3501153189,0.0,50.0982,9.25191531886
 08/21  18:00:00,58.8581859333,4.02710423942,16.6297302397,0.0,9.17985065927,26.9147,63.432885942,0.0,50.0982,13.334685942
 08/21  19:00:00,48.5685402853,4.02710423942,13.6561804506,0.0,9.17985065927,19.4245,47.3257529902,0.0,33.3988,13.9269529902
 08/21  20:00:00,47.6377603168,4.02710423942,10.6562152436,0.0,9.17985065927,19.4245,45.5631686418,0.0,33.3988,12.1643686418
 08/21  21:00:00,46.465654377,4.02710423942,7.4801404256,0.0,9.17985065927,19.4245,37.8040424058,0.0,25.0491,12.7549424058
 08/21  22:00:00,44.3366809248,4.02710423942,5.49501634554,0.0,9.17985065927,19.4245,27.1152331392,0.0,16.6994,10.4158331392
 08/21  23:00:00,42.6080415387,4.02710423942,3.00771318929,0.0,9.17985065927,19.4245,14.6957020884,0.0,8.3497,6.3460020884
 08/21  24:00:00,22.9012211933,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.08591435509,0.130531228374,3.33988,4.61550312672
 08/22  01:00:00,15.0385345767,0.0,0.0,0.0,1.52997510988,7.4902,3.93197002803,0.0,3.33988,0.592090028029
 08/22  02:00:00,15.0615727391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,15.0724189206,0.0,0.0,0.0,1.52997510988,7.4902,3.9319538032,0.0,3.33988,0.592073803203
 08/22  04:00:00,15.8750711504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  05:00:00,23.6956324141,4.02710423942,0.0309498884879,0.0,4.58992532963,8.1892,9.21932887538,0.277549173118,8.3497,0.592079702267
 08/22  06:00:00,38.273323131,4.02710423942,0.0507173765844,0.0,9.17985065927,19.4245,20.1620038806,0.0,16.6994,3.46260388065
 08/22  07:00:00,46.209225604,4.02710423942,4.02147101922,0.0,9.17985065927,26.9147,39.559609541,0.0,25.0491,14.510509541
 08/22  08:00:00,50.6166213676,4.02710423942,8.40612246844,0.0,9.17985065927,26.9147,46.1528285148,0.0,33.3988,12.7540285148
 08/22  09:00:00,44.8629742853,4.02710423942,10.1188204852,0.0,9.17985065927,19.4245,35.4651650914,0.0,25.0491,10.4160650914
 08/22  10:00:00,54.3264224364,4.02710423942,12.0717266715,0.0,9.17985065927,26.9147,51.5756884558,0.0,41.7485,9.82718845582
 08/22  11:00:00,59.3662904082,4.02710423942,16.3775940999,0.0,9.17985065927,26.9147,52.1650703457,0.0,41.7485,10.4165703457
 08/22  12:00:00,63.0689380405,4.02710423942,20.7066716354,0.0,9.17985065927,26.9147,51.5754792707,0.0,41.7485,9.82697927073
 08/22  13:00:00,55.9156641581,4.02710423942,21.1084706839,0.0,9.17985065927,19.4245,41.4877969595,0.0,33.3988,8.08899695947
 08/22  14:00:00,53.2647540571,4.02710423942,18.4533913272,0.0,9.17985065927,19.4245,32.5527597845,0.0,25.0491,7.50365978448
 08/22  15:00:00,52.1033804889,4.02710423942,17.2865426006,0.0,9.17985065927,19.4245,40.3256696882,0.0,33.3988,6.92686968824
 08/22  16:00:00,61.7050029191,4.02710423942,19.4032044023,0.0,9.17985065927,26.9147,57.6027743913,0.0,50.0982,7.50457439127
 08/22  17:00:00,63.1718542718,4.02710423942,20.8797003744,0.0,9.17985065927,26.9147,59.3488576289,0.0,50.0982,9.25065762885
 08/22  18:00:00,65.5225329283,4.02710423942,23.2377266166,0.0,9.17985065927,26.9147,62.8788433553,0.0,50.0982,12.7806433553
 08/22  19:00:00,54.6049260942,4.02710423942,19.8310083506,0.0,9.17985065927,19.4245,47.8760280812,0.0,33.3988,14.4772280812
 08/22  20:00:00,52.0437115637,4.02710423942,15.2248918825,0.0,9.17985065927,19.4245,44.9831385297,0.0,33.3988,11.5843385297
 08/22  21:00:00,45.9697119524,4.02710423942,7.1284746891,0.0,9.17985065927,19.4245,38.3827016757,0.0,25.0491,13.3336016757
 08/22  22:00:00,40.9106084901,4.02710423942,2.09321749594,0.0,9.17985065927,19.4245,27.1162367356,0.0,16.6994,10.4168367356
 08/22  23:00:00,39.9067231179,4.02710423942,0.343995274943,0.0,9.17985065927,19.4245,14.6955192124,0.0,8.3497,6.34581921239
 08/22  24:00:00,22.8453766301,4.02710423942,0.00610731500211,0.0,4.58992532963,8.1892,8.13543804487,0.180853301768,3.33988,4.6147047431
 08/23  01:00:00,14.9736814338,0.0,0.0,0.0,1.52997510988,7.4902,3.93193801941,0.0,3.33988,0.592058019406
 08/23  02:00:00,14.9898680643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,14.992169536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  04:00:00,15.147103778,0.0,0.0,0.0,1.52997510988,7.4902,3.93194394515,0.0,3.33988,0.592063945146
 08/23  05:00:00,22.9087041485,4.02710423942,0.0,0.0,4.58992532963,8.1892,19.072165014,10.702465014,8.3497,0.02
 08/23  06:00:00,37.8098501023,4.02710423942,0.0326317506786,0.0,9.17985065927,19.4245,29.1876075914,8.45183560024,16.6994,4.03637199115
 08/23  07:00:00,42.1186785508,4.02710423942,0.0418491155157,0.0,9.17985065927,26.9147,38.9760101688,0.0,25.0491,13.9269101688
 08/23  08:00:00,42.3081212735,4.02710423942,0.180231087925,0.0,9.17985065927,26.9147,46.7323856682,0.0,33.3988,13.3335856682
 08/23  09:00:00,35.1476554861,4.02710423942,0.474998192621,0.0,9.17985065927,19.4245,35.4661770526,0.0,25.0491,10.4170770526
 08/23  10:00:00,45.4220997913,4.02710423942,3.22680242305,0.0,9.17985065927,26.9147,51.0005724542,0.0,41.7485,9.25207245422
 08/23  11:00:00,49.9353758957,4.02710423942,6.99259455832,0.0,9.17985065927,26.9147,52.7426089611,0.0,41.7485,10.9941089611
 08/23  12:00:00,51.5829310192,4.02710423942,9.28417447078,0.0,9.17985065927,26.9147,50.9994251905,0.0,41.7485,9.25092519052
 08/23  13:00:00,43.8915103573,4.02710423942,9.14067474821,0.0,9.17985065927,19.4245,42.0643160494,0.0,33.3988,8.66551604944
 08/23  14:00:00,43.2344617675,4.02710423942,8.46923500807,0.0,9.17985065927,19.4245,31.9775728165,0.0,25.0491,6.92847281648
 08/23  15:00:00,42.7150536994,4.02710423942,7.94744353372,0.0,9.17985065927,19.4245,40.902480078,0.0,33.3988,7.50368007803
 08/23  16:00:00,52.631479458,4.02710423942,10.3669364766,0.0,9.17985065927,26.9147,57.0257982929,0.0,50.0982,6.92759829288
 08/23  17:00:00,54.6993989335,4.02710423942,12.4886036911,0.0,9.17985065927,26.9147,59.9251666703,0.0,50.0982,9.82696667035
 08/23  18:00:00,55.3870149623,4.02710423942,13.2039243802,0.0,9.17985065927,26.9147,62.85246237,0.0,50.0982,12.75426237
 08/23  19:00:00,45.2817144385,4.02710423942,10.4166186705,0.0,9.17985065927,19.4245,47.9073023512,0.0,33.3988,14.5085023512
 08/23  20:00:00,43.7625947641,4.02710423942,6.83833807412,0.0,9.17985065927,19.4245,44.9824273592,0.0,33.3988,11.5836273592
 08/23  21:00:00,40.6908463945,4.02710423942,1.77271464837,0.0,9.17985065927,19.4245,37.8039811455,0.0,25.0491,12.7548811455
 08/23  22:00:00,39.0051362767,4.02710423942,0.241762258649,0.0,9.17985065927,19.4245,27.7132622028,0.0202418925759,16.6994,10.9936203103
 08/23  23:00:00,39.4770716456,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.5982086083,0.47810305365,8.3497,5.77040555461
 08/23  24:00:00,22.7304741201,4.02710423942,0.0,0.0,4.58992532963,8.1892,25.3755782416,16.8462734539,3.33988,5.18942478775
 08/24  01:00:00,14.8647345512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,14.8876905786,0.0,0.0,0.0,1.52997510988,7.4902,3.93195313011,0.0,3.33988,0.592073130115
 08/24  03:00:00,14.8894163679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.026032585,0.0,0.0,0.0,1.52997510988,7.4902,3.93195904952,0.0,3.33988,0.592079049524
 08/24  05:00:00,22.7780904953,4.02710423942,0.0,0.0,4.58992532963,8.1892,49.3249240696,40.9552240696,8.3497,0.02
 08/24  06:00:00,37.6569086177,4.02710423942,0.0142268351018,0.0,9.17985065927,19.4245,61.8543801393,41.1187059375,16.6994,4.03627420184
 08/24  07:00:00,41.9573106104,4.02710423942,0.0192678801449,0.0,9.17985065927,26.9147,70.4262647544,31.4535905162,25.0491,13.9235742382
 08/24  08:00:00,41.9902070264,4.02710423942,0.00167950726385,0.0,9.17985065927,26.9147,66.1602698409,20.0071642347,33.3988,12.7543056062
 08/24  09:00:00,34.5635028694,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.4282568061,6.38505967337,25.0491,10.9940971327
 08/24  10:00:00,42.1224960324,4.02710423942,0.016405949968,0.0,9.17985065927,26.9147,51.1393996238,0.140583155093,41.7485,9.25031646867
 08/24  11:00:00,43.8885693648,4.02710423942,1.02949103842,0.0,9.17985065927,26.9147,52.7425935294,0.0,41.7485,10.9940935294
 08/24  12:00:00,45.3264999003,4.02710423942,3.11160801585,0.0,9.17985065927,26.9147,50.9984409547,0.0,41.7485,9.24994095471
 08/24  13:00:00,38.8429837929,4.02710423942,4.14654587883,0.0,9.17985065927,19.4245,42.0623005668,0.0,33.3988,8.66350056683
 08/24  14:00:00,39.5065723954,4.02710423942,4.78284560461,0.0,9.17985065927,19.4245,31.9773290607,0.0,25.0491,6.92822906073
 08/24  15:00:00,37.8758531333,4.02710423942,3.16490902441,0.0,9.17985065927,19.4245,40.9033375287,0.0,33.3988,7.50453752874
 08/24  16:00:00,48.0332228525,4.02710423942,5.83972751894,0.0,9.17985065927,26.9147,57.0252211806,0.0,50.0982,6.92702118061
 08/24  17:00:00,49.3275108087,4.02710423942,7.18530032873,0.0,9.17985065927,26.9147,59.926958816,0.0,50.0982,9.82875881596
 08/24  18:00:00,51.533876405,4.02710423942,9.38770809843,0.0,9.17985065927,26.9147,62.8527657762,0.0,50.0982,12.7545657762
 08/24  19:00:00,43.0096546037,4.02710423942,8.17172934803,0.0,9.17985065927,19.4245,47.3261810899,0.0,33.3988,13.9273810899
 08/24  20:00:00,41.9575725558,4.02710423942,4.00529421179,0.0,9.17985065927,19.4245,45.5619868033,0.0,33.3988,12.1631868033
 08/24  21:00:00,39.2192822426,4.02710423942,0.349042929154,0.0,9.17985065927,19.4245,37.8151234713,0.0115050902334,25.0491,12.7545183811
 08/24  22:00:00,38.6965447931,4.02710423942,0.00164666290102,0.0,9.17985065927,19.4245,31.2126821276,3.51895441555,16.6994,10.9943277121
 08/24  23:00:00,39.422452956,4.02710423942,0.0,0.0,9.17985065927,19.4245,26.992162483,12.8715961908,8.3497,5.77086629221
 08/24  24:00:00,22.6847354013,4.02710423942,0.0,0.0,4.58992532963,8.1892,36.9053019382,28.3750360672,3.33988,5.19038587103
 08/25  01:00:00,14.8274613788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  02:00:00,14.8552796714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  03:00:00,14.8631986715,0.0,0.0,0.0,1.52997510988,7.4902,3.93196014399,0.0,3.33988,0.592080143991
 08/25  04:00:00,15.5199136425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,23.2881094373,4.02710423942,0.0,0.0,4.58992532963,8.1892,50.2528886875,41.3111026547,8.3497,0.592086032804
 08/25  06:00:00,38.9440625493,4.02710423942,0.0210290991392,0.0,9.17985065927,19.4245,66.1509737459,45.9888550897,16.6994,3.46271865616
 08/25  07:00:00,41.9455847431,4.02710423942,0.0217253261075,0.0,9.17985065927,26.9147,75.38349035,35.8262179982,25.0491,14.5081723518
 08/25  08:00:00,41.9861276913,4.02710423942,0.00119336487033,0.0,9.17985065927,26.9147,67.5799684624,21.4271382031,33.3988,12.7540302593
 08/25  09:00:00,34.5610541565,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.9380453402,7.89439760705,25.0491,10.9945477332
 08/25  10:00:00,42.1246783997,4.02710423942,0.0190596352237,0.0,9.17985065927,26.9147,51.5440746709,0.546615776117,41.7485,9.24895889474
 08/25  11:00:00,43.9675527433,4.02710423942,1.08948281967,0.0,9.17985065927,26.9147,52.1649047288,0.0,41.7485,10.4164047288
 08/25  12:00:00,45.7246935889,4.02710423942,3.49040898144,0.0,9.17985065927,26.9147,51.575928729,0.0,41.7485,9.82742872902
 08/25  13:00:00,37.03803399,4.02710423942,2.36046170705,0.0,9.17985065927,19.4245,41.4859412706,0.0,33.3988,8.08714127063
 08/25  14:00:00,35.6293448106,4.02710423942,0.951575193651,0.0,9.17985065927,19.4245,32.5520560763,0.0,25.0491,7.50295607627
 08/25  15:00:00,35.2690735639,4.02710423942,0.593852537645,0.0,9.17985065927,19.4245,40.3276639215,0.0,33.3988,6.92886392146
 08/25  16:00:00,43.7494257838,4.02710423942,1.58724427004,0.0,9.17985065927,26.9147,57.6008778097,0.0,50.0982,7.50267780968
 08/25  17:00:00,44.2163707167,4.02710423942,2.08493307007,0.0,9.17985065927,26.9147,59.3497001314,0.0,50.0982,9.2515001314
 08/25  18:00:00,44.582424528,4.02710423942,2.49385165652,0.0,9.17985065927,26.9147,63.4321390885,0.0,50.0982,13.3339390885
 08/25  19:00:00,35.7943785989,4.02710423942,1.21407703621,0.0,9.17985065927,19.4245,47.3256372334,0.0,33.3988,13.9268372334
 08/25  20:00:00,38.0147400592,4.02710423942,0.285450649887,0.0,9.17985065927,19.4245,45.5615563267,0.0,33.3988,12.1627563267
 08/25  21:00:00,38.7003663701,4.02710423942,0.0,0.0,9.17985065927,19.4245,39.7445589202,1.94056157676,25.0491,12.7548973435
 08/25  22:00:00,38.6651753159,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.5841654231,10.4692894121,16.6994,10.4154760109
 08/25  23:00:00,39.4098111292,4.02710423942,0.0,0.0,9.17985065927,19.4245,31.792047371,17.0966364698,8.3497,6.34571090112
 08/25  24:00:00,22.6917720935,4.02710423942,0.0,0.0,4.58992532963,8.1892,34.0152501585,26.0596367514,3.33988,4.61573340709
 08/26  01:00:00,14.8495352932,0.0,0.0,0.0,1.52997510988,7.4902,3.93197397135,0.0,3.33988,0.592093971351
 08/26  02:00:00,14.8813784431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  03:00:00,14.8960915086,0.0,0.0,0.0,1.52997510988,7.4902,3.93195775156,0.0,3.33988,0.592077751561
 08/26  04:00:00,15.0307019088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  05:00:00,22.7968005365,4.02710423942,0.0,0.0,4.58992532963,8.1892,46.1153608205,37.1735771761,8.3497,0.592083644356
 08/26  06:00:00,38.74816659,4.02710423942,0.0186921677288,0.0,9.17985065927,19.4245,54.8029327947,34.6409347019,16.6994,3.46259809277
 08/26  07:00:00,41.9812409706,4.02710423942,0.0186244383199,0.0,9.17985065927,26.9147,51.2277313726,22.1419173286,25.0491,4.03671404405
 08/26  08:00:00,42.0048557339,4.02710423942,0.00295056790227,0.0,9.17985065927,26.9147,50.667965526,13.8057104335,33.3988,3.46345509245
 08/26  09:00:00,34.5588821861,4.02710423942,0.00113696294293,0.0,9.17985065927,19.4245,45.6824410216,8.47054533116,25.0491,12.1627956905
 08/26  10:00:00,42.0835168993,4.02710423942,0.00347050347435,0.0,9.17985065927,26.9147,55.5947088054,3.42871673616,41.7485,10.4174920693
 08/26  11:00:00,42.8067099663,4.02710423942,0.00511095278789,0.0,9.17985065927,26.9147,53.9119170711,0.0,41.7485,12.1634170711
 08/26  12:00:00,42.1955347,4.02710423942,0.0507294618292,0.0,9.17985065927,26.9147,53.3334205587,0.0,41.7485,11.5849205587
 08/26  13:00:00,34.6154098106,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.8394164983,0.0240543468616,33.3988,10.4165621515
 08/26  14:00:00,34.6168896506,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.8848775566,0.00749375536878,25.0491,9.82828380122
 08/26  15:00:00,34.6366184557,4.02710423942,0.00463075301067,0.0,9.17985065927,19.4245,42.6502993519,0.0,33.3988,9.25149935194
 08/26  16:00:00,42.8254270316,4.02710423942,0.747135769677,0.0,9.17985065927,26.9147,58.7632027719,0.0,50.0982,8.66500277193
 08/26  17:00:00,42.8534353049,4.02710423942,0.803342063213,0.0,9.17985065927,26.9147,59.3499258746,0.0,50.0982,9.2517258746
 08/26  18:00:00,43.4605647708,4.02710423942,1.41639356806,0.0,9.17985065927,26.9147,63.4317525968,0.0,50.0982,13.3335525968
 08/26  19:00:00,35.6495468706,4.02710423942,0.93749459041,0.0,9.17985065927,19.4245,46.1535308651,0.0,33.3988,12.7547308651
 08/26  20:00:00,38.0655168139,4.02710423942,0.201478840568,0.0,9.17985065927,19.4245,45.5615064554,0.0,33.3988,12.1627064554
 08/26  21:00:00,38.8295715836,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.8121382843,0.00817604664468,25.0491,12.7548622377
 08/26  22:00:00,38.6916958459,4.02710423942,0.0,0.0,9.17985065927,19.4245,26.267606039,0.315826117452,16.6994,9.25237992151
 08/26  23:00:00,39.434146828,4.02710423942,0.0,0.0,9.17985065927,19.4245,22.2541457468,6.40006478516,8.3497,7.50438096161
 08/26  24:00:00,22.7170008033,4.02710423942,0.0,0.0,4.58992532963,8.1892,26.8571680634,18.9013435695,3.33988,4.61594449395
 08/27  01:00:00,14.8696002936,0.0,0.0,0.0,1.52997510988,7.4902,3.93197039578,0.0,3.33988,0.592090395783
 08/27  02:00:00,14.8997470707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,14.9105966461,0.0,0.0,0.0,1.52997510988,7.4902,3.93197630326,0.0,3.33988,0.592096303262
 08/27  04:00:00,15.0705312053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,22.8528986549,4.02710423942,0.0,0.0,4.58992532963,8.1892,31.2828808429,22.3411303789,8.3497,0.592050463977
 08/27  06:00:00,38.8255588933,4.02710423942,0.028590919236,0.0,9.17985065927,19.4245,36.138921473,15.9770068136,16.6994,3.46251465935
 08/27  07:00:00,42.0737354059,4.02710423942,0.0302907338271,0.0,9.17985065927,26.9147,30.0747540329,0.988875678831,25.0491,4.03677835409
 08/27  08:00:00,42.0892852772,4.02710423942,0.0118716907063,0.0,9.17985065927,26.9147,36.8615034255,0.0,33.3988,3.46270342552
 08/27  09:00:00,34.6065718154,4.02710423942,0.00285630847858,0.0,9.17985065927,19.4245,29.4924032483,0.406188953883,25.0491,4.03711429438
 08/27  10:00:00,42.370772208,4.02710423942,0.238256952901,0.0,9.17985065927,26.9147,53.3380285282,0.00567894658904,41.7485,11.5838495816
 08/27  11:00:00,44.8978818449,4.02710423942,2.00276538946,0.0,9.17985065927,26.9147,53.9118780321,0.0,41.7485,12.1633780321
 08/27  12:00:00,46.8353958896,4.02710423942,4.58558922544,0.0,9.17985065927,26.9147,51.0002360855,0.0,41.7485,9.25173608549
 08/27  13:00:00,39.0384829042,4.02710423942,4.33195058468,0.0,9.17985065927,19.4245,43.2281448346,0.0,33.3988,9.82934483461
 08/27  14:00:00,38.219620649,4.02710423942,3.5084387658,0.0,9.17985065927,19.4245,31.9782121276,0.0,25.0491,6.92911212759
 08/27  15:00:00,38.2399833599,4.02710423942,3.52359086789,0.0,9.17985065927,19.4245,40.9032573105,0.0,33.3988,7.50445731054
 08/27  16:00:00,48.3343440789,4.02710423942,6.12921032537,0.0,9.17985065927,26.9147,57.0245037682,0.0,50.0982,6.92630376816
 08/27  17:00:00,49.0777768608,4.02710423942,6.9211827839,0.0,9.17985065927,26.9147,59.9269835345,0.0,50.0982,9.82878353452
 08/27  18:00:00,50.1040622817,4.02710423942,7.94921630939,0.0,9.17985065927,26.9147,61.6821543789,0.0,50.0982,11.5839543789
 08/27  19:00:00,41.6139111323,4.02710423942,6.7763091801,0.0,9.17985065927,19.4245,44.9832067399,0.0,33.3988,11.5844067399
 08/27  20:00:00,42.732190053,4.02710423942,4.75756186889,0.0,9.17985065927,19.4245,43.2258689301,0.0,33.3988,9.82706893012
 08/27  21:00:00,39.9557737503,4.02710423942,1.04074091649,0.0,9.17985065927,19.4245,36.6337174756,0.0,25.0491,11.5846174756
 08/27  22:00:00,38.8254952782,4.02710423942,0.0562679279599,0.0,9.17985065927,19.4245,26.565707511,0.0393772743624,16.6994,9.82693023666
 08/27  23:00:00,39.503754521,4.02710423942,0.0,0.0,9.17985065927,19.4245,13.0633741222,0.0981616357029,8.3497,4.61551248654
 08/27  24:00:00,22.7750888637,4.02710423942,0.0,0.0,4.58992532963,8.1892,14.4073773232,4.72183519285,3.33988,6.34566213039
 08/28  01:00:00,14.9190246105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,14.9427868693,0.0,0.0,0.0,1.52997510988,7.4902,3.93196331042,0.0,3.33988,0.59208331042
 08/28  03:00:00,14.9500000493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.1038711289,0.0,0.0,0.0,1.52997510988,7.4902,3.93196919596,0.0,3.33988,0.592089195965
 08/28  05:00:00,22.8690253392,4.02710423942,0.0,0.0,4.58992532963,8.1892,26.0148648548,17.6451648548,8.3497,0.02
 08/28  06:00:00,38.8293326891,4.02710423942,0.0290149096817,0.0,9.17985065927,19.4245,35.412943312,14.6769239273,16.6994,4.03661938471
 08/28  07:00:00,42.071737171,4.02710423942,0.0299402317882,0.0,9.17985065927,26.9147,42.6170653201,3.64219043028,25.0491,13.9257748898
 08/28  08:00:00,42.0710857527,4.02710423942,0.0,0.0,9.17985065927,26.9147,46.8490078372,0.117617599445,33.3988,13.3325902378
 08/28  09:00:00,34.5887788714,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.4788850799,0.0126974733262,25.0491,10.4170876066
 08/28  10:00:00,42.0768007579,4.02710423942,0.00301098779419,0.0,9.17985065927,26.9147,52.0285388398,1.02850747328,41.7485,9.25153136651
 08/28  11:00:00,43.1677964706,4.02710423942,0.34952391932,0.0,9.17985065927,26.9147,52.7432631742,0.0,41.7485,10.9947631742
 08/28  12:00:00,43.5239681492,4.02710423942,1.35516725341,0.0,9.17985065927,26.9147,51.0000591502,0.0,41.7485,9.25155915023
 08/28  13:00:00,35.6246750317,4.02710423942,0.976379454143,0.0,9.17985065927,19.4245,42.063726314,0.0,33.3988,8.66492631402
 08/28  14:00:00,35.0908988939,4.02710423942,0.443452947752,0.0,9.17985065927,19.4245,31.9775315791,0.0,25.0491,6.92843157915
 08/28  15:00:00,34.7120398239,4.02710423942,0.0670916581258,0.0,9.17985065927,19.4245,40.9016166572,0.0,33.3988,7.5028166572
 08/28  16:00:00,43.2011086212,4.02710423942,1.10077825919,0.0,9.17985065927,26.9147,57.02657988,0.0,50.0982,6.92837988001
 08/28  17:00:00,43.4662592744,4.02710423942,1.41195843593,0.0,9.17985065927,26.9147,59.9253116493,0.0,50.0982,9.82711164934
 08/28  18:00:00,43.9032620804,4.02710423942,1.85481806008,0.0,9.17985065927,26.9147,62.853176782,0.0,50.0982,12.754976782
 08/28  19:00:00,35.9098334763,4.02710423942,1.18845071541,0.0,9.17985065927,19.4245,47.906986352,0.0,33.3988,14.508186352
 08/28  20:00:00,38.6350979885,4.02710423942,0.755866474541,0.0,9.17985065927,19.4245,44.983882989,0.0,33.3988,11.585082989
 08/28  21:00:00,38.8606864949,4.02710423942,0.00925069366496,0.0,9.17985065927,19.4245,38.3833900175,0.0,25.0491,13.3342900175
 08/28  22:00:00,38.7240749332,4.02710423942,0.0,0.0,9.17985065927,19.4245,27.1888419062,0.0740860852361,16.6994,10.4153558209
 08/28  23:00:00,39.4767192599,4.02710423942,0.0,0.0,9.17985065927,19.4245,15.0528561494,0.357068024548,8.3497,6.3460881249
 08/28  24:00:00,22.764632152,4.02710423942,0.0,0.0,4.58992532963,8.1892,16.2740036313,8.31900080546,3.33988,4.61512282581
 08/29  01:00:00,14.9166442873,0.0,0.0,0.0,1.52997510988,7.4902,3.93193982466,0.0,3.33988,0.592059824657
 08/29  02:00:00,14.9481117505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,14.9619926793,0.0,0.0,0.0,1.52997510988,7.4902,3.93194574752,0.0,3.33988,0.592065747523
 08/29  04:00:00,15.6912526187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  05:00:00,23.470640026,4.02710423942,0.0,0.0,4.58992532963,8.1892,19.5281362815,11.1584362815,8.3497,0.02
 08/29  06:00:00,39.1438780643,4.02710423942,0.0349936719657,0.0,9.17985065927,19.4245,27.2475062888,6.5113078988,16.6994,4.03679839002
 08/29  07:00:00,42.1204617835,4.02710423942,0.0420791183964,0.0,9.17985065927,26.9147,38.9781219639,0.0,25.0491,13.9290219639
 08/29  08:00:00,42.1051927036,4.02710423942,0.012579042208,0.0,9.17985065927,26.9147,46.7335402517,0.0,33.3988,13.3347402517
 08/29  09:00:00,34.6051256462,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.4828629058,0.0172341883741,25.0491,10.4165287175
 08/29  10:00:00,42.094274672,4.02710423942,0.00232244120754,0.0,9.17985065927,26.9147,51.5781120745,0.0,41.7485,9.82961207445
 08/29  11:00:00,43.0383654746,4.02710423942,0.220100838383,0.0,9.17985065927,26.9147,52.1656334062,0.0,41.7485,10.4171334062
 08/29  12:00:00,43.6345206298,4.02710423942,1.45575018618,0.0,9.17985065927,26.9147,51.5760277688,0.0,41.7485,9.82752776881
 08/29  13:00:00,35.7653964019,4.02710423942,1.11530444214,0.0,9.17985065927,19.4245,41.4865582077,0.0,33.3988,8.08775820769
 08/29  14:00:00,35.3481695872,4.02710423942,0.690203872469,0.0,9.17985065927,19.4245,32.5527553038,0.0,25.0491,7.50365530381
 08/29  15:00:00,35.7576468648,4.02710423942,1.07846790768,0.0,9.17985065927,19.4245,40.3266609569,0.0,33.3988,6.9278609569
 08/29  16:00:00,44.0446609155,4.02710423942,1.91216217328,0.0,9.17985065927,26.9147,57.602313826,0.0,50.0982,7.50411382604
 08/29  17:00:00,44.3371363572,4.02710423942,2.25263204502,0.0,9.17985065927,26.9147,59.3491943141,0.0,50.0982,9.25099431411
 08/29  18:00:00,45.5058951108,4.02710423942,3.4264846087,0.0,9.17985065927,26.9147,63.432166493,0.0,50.0982,13.333966493
 08/29  19:00:00,35.9855341972,4.02710423942,1.41651757542,0.0,9.17985065927,19.4245,47.3278272838,0.0,33.3988,13.9290272838
 08/29  20:00:00,38.1683018032,4.02710423942,0.451002552463,0.0,9.17985065927,19.4245,45.5619264006,0.0,33.3988,12.1631264006
 08/29  21:00:00,38.7000033001,4.02710423942,0.00191965772829,0.0,9.17985065927,19.4245,38.2488620347,0.444683065208,25.0491,12.7550789694
 08/29  22:00:00,38.6688304618,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.354769545,8.66070558189,16.6994,10.9946639631
 08/29  23:00:00,39.4159194395,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.9020773866,14.7827236388,8.3497,5.76965374785
 08/29  24:00:00,22.7011196099,4.02710423942,0.0,0.0,4.58992532963,8.1892,32.0544014102,23.5247339656,3.33988,5.18978744464
 08/30  01:00:00,14.858216698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  02:00:00,14.8825980653,0.0,0.0,0.0,1.52997510988,7.4902,3.93194691094,0.0,3.33988,0.592066910937
 08/30  03:00:00,14.8705030799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  04:00:00,15.0066784063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  05:00:00,22.7752439521,4.02710423942,0.0178079490477,0.0,4.58992532963,8.1892,56.9037101455,47.9619244123,8.3497,0.59208573322
 08/30  06:00:00,38.7113050133,4.02710423942,0.0145155231742,0.0,9.17985065927,19.4245,61.7225825871,41.56065925,16.6994,3.46252333714
 08/30  07:00:00,41.9836752731,4.02710423942,0.0244290760782,0.0,9.17985065927,26.9147,64.524423437,24.9695773182,25.0491,14.5057461188
 08/30  08:00:00,42.0083033349,4.02710423942,0.0,0.0,9.17985065927,26.9147,61.8676480054,15.7133356989,33.3988,12.7555123064
 08/30  09:00:00,34.5773087661,4.02710423942,0.00113032227853,0.0,9.17985065927,19.4245,40.1421865415,4.09793687805,25.0491,10.9951496635
 08/30  10:00:00,42.1209487221,4.02710423942,0.00842152285642,0.0,9.17985065927,26.9147,51.0007852993,0.0,41.7485,9.25228529934
 08/30  11:00:00,44.0564814235,4.02710423942,1.1953871404,0.0,9.17985065927,26.9147,52.7432621876,0.0,41.7485,10.9947621876
 08/30  12:00:00,47.8422903845,4.02710423942,5.59939451438,0.0,9.17985065927,26.9147,51.0003819731,0.0,41.7485,9.25188197307
 08/30  13:00:00,40.2776226716,4.02710423942,5.56560530679,0.0,9.17985065927,19.4245,42.0635277132,0.0,33.3988,8.66472771325
 08/30  14:00:00,38.7133872584,4.02710423942,4.00191862833,0.0,9.17985065927,19.4245,31.9777084601,0.0,25.0491,6.92860846014
 08/30  15:00:00,37.8192918595,4.02710423942,3.10751455243,0.0,9.17985065927,19.4245,40.9020831962,0.0,33.3988,7.50328319624
 08/30  16:00:00,47.3903909576,4.02710423942,5.19571936553,0.0,9.17985065927,26.9147,57.0270731318,0.0,50.0982,6.92887313181
 08/30  17:00:00,48.9724159811,4.02710423942,6.82847791412,0.0,9.17985065927,26.9147,59.9250343111,0.0,50.0982,9.82683431114
 08/30  18:00:00,49.5900402653,4.02710423942,7.46375101898,0.0,9.17985065927,26.9147,62.8524833231,0.0,50.0982,12.7542833231
 08/30  19:00:00,39.9936466855,4.02710423942,5.19442150424,0.0,9.17985065927,19.4245,47.9057029083,0.0,33.3988,14.5069029083
 08/30  20:00:00,42.1302546574,4.02710423942,4.17279439666,0.0,9.17985065927,19.4245,44.9830273431,0.0,33.3988,11.5842273431
 08/30  21:00:00,40.128778426,4.02710423942,1.21482867698,0.0,9.17985065927,19.4245,38.3831176035,0.0,25.0491,13.3340176035
 08/30  22:00:00,38.9915677328,4.02710423942,0.211521942463,0.0,9.17985065927,19.4245,27.1160604413,0.0,16.6994,10.4166604413
 08/30  23:00:00,39.5405186599,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.7514499944,0.0563895674053,8.3497,6.34536042696
 08/30  24:00:00,22.8301991513,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.16513927298,0.210029731913,3.33988,4.61522954107
 08/31  01:00:00,14.9680557577,0.0,0.0,0.0,1.52997510988,7.4902,3.93196735849,0.0,3.33988,0.592087358488
 08/31  02:00:00,14.9928333529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,15.0062601718,0.0,0.0,0.0,1.52997510988,7.4902,3.93197325772,0.0,3.33988,0.592093257725
 08/31  04:00:00,15.1765136345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  05:00:00,22.9558004933,4.02710423942,0.0,0.0,4.58992532963,8.1892,10.6670534265,1.72528010195,8.3497,0.592073324539
 08/31  06:00:00,38.9513705109,4.02710423942,0.0482850138879,0.0,9.17985065927,19.4245,20.1625158036,0.0,16.6994,3.46311580365
 08/31  07:00:00,42.1739017211,4.02710423942,0.0440169710948,0.0,9.17985065927,26.9147,39.5805354096,0.0211944547571,25.0491,14.5102409549
 08/31  08:00:00,42.2276051476,4.02710423942,0.0964902340574,0.0,9.17985065927,26.9147,46.1536890091,0.0,33.3988,12.7548890091
 08/31  09:00:00,34.646066796,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.0333204144,0.0142619077966,25.0491,10.9699585066
 08/31  10:00:00,42.6131909091,4.02710423942,0.470328210743,0.0,9.17985065927,26.9147,51.024164937,0.0,41.7485,9.27566493703
 08/31  11:00:00,44.3868852195,4.02710423942,1.52239798441,0.0,9.17985065927,26.9147,52.7424176932,0.0,41.7485,10.9939176932
 08/31  12:00:00,46.6670874635,4.02710423942,4.44237304535,0.0,9.17985065927,26.9147,50.9976968025,0.0,41.7485,9.24919680252
 08/31  13:00:00,39.2565611442,4.02710423942,4.57255625897,0.0,9.17985065927,19.4245,42.0637047529,0.0,33.3988,8.66490475287
 08/31  14:00:00,38.8522974017,4.02710423942,4.14820581007,0.0,9.17985065927,19.4245,31.976949491,0.0,25.0491,6.927849491
 08/31  15:00:00,38.6811969258,4.02710423942,3.96654706578,0.0,9.17985065927,19.4245,40.9021555044,0.0,33.3988,7.5033555044
 08/31  16:00:00,48.0640739132,4.02710423942,5.85764613102,0.0,9.17985065927,26.9147,57.0264179834,0.0,50.0982,6.92821798342
 08/31  17:00:00,46.730604774,4.02710423942,4.55537877706,0.0,9.17985065927,26.9147,59.9270348341,0.0,50.0982,9.82883483411
 08/31  18:00:00,46.0190640183,4.02710423942,3.88496909538,0.0,9.17985065927,26.9147,62.8538711883,0.0,50.0982,12.7556711883
 08/31  19:00:00,35.6504582214,4.02710423942,0.937791156154,0.0,9.17985065927,19.4245,47.9063714187,0.0,33.3988,14.5075714187
 08/31  20:00:00,37.794486803,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.4191824672,2.43643897302,33.3988,11.5839434941
 08/31  21:00:00,38.7342006766,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.8808399009,16.4976154186,25.0491,13.3341244824
 08/31  22:00:00,38.6171722857,4.02710423942,0.0,0.0,9.17985065927,19.4245,48.8979221283,21.783217938,16.6994,10.4153041902
 08/31  23:00:00,39.3801355879,4.02710423942,0.0,0.0,9.17985065927,19.4245,39.7396189281,25.0438081806,8.3497,6.34611074746
 08/31  24:00:00,22.6616827217,4.02710423942,0.0,0.0,4.58992532963,8.1892,40.4736862617,32.5187160817,3.33988,4.61509018008
 09/01  01:00:00,14.8241726497,0.0,0.0,0.0,1.52997510988,7.4902,3.93193540322,0.0,3.33988,0.592055403222
 09/01  02:00:00,14.8555987585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  03:00:00,14.8698644434,0.0,0.0,0.0,1.52997510988,7.4902,3.93194133313,0.0,3.33988,0.592061333128
 09/01  04:00:00,15.5395859278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  05:00:00,23.3079008814,4.02710423942,0.0,0.0,4.58992532963,8.1892,43.9300063092,35.5603063092,8.3497,0.02
 09/01  06:00:00,38.9849806936,4.02710423942,0.0216369546532,0.0,9.17985065927,19.4245,55.2290846563,34.4930024562,16.6994,4.03668220005
 09/01  07:00:00,42.0137548001,4.02710423942,0.0272160621021,0.0,9.17985065927,26.9147,57.6515096043,18.6725647372,25.0491,13.9298448671
 09/01  08:00:00,42.0614235618,4.02710423942,0.00443383598231,0.0,9.17985065927,26.9147,50.6361958234,3.90238225394,33.3988,13.3350135695
 09/01  09:00:00,34.6178094111,4.02710423942,0.00153564814493,0.0,9.17985065927,19.4245,35.4763004746,0.0113028344996,25.0491,10.4158976401
 09/01  10:00:00,42.1881916216,4.02710423942,0.0558193622289,0.0,9.17985065927,26.9147,51.5752777054,0.0,41.7485,9.82677770535
