Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  11:00:00,43.9549210903,4.02710423942,1.0926330712,0.0,9.17985065927,26.9147,52.3292386761,0.0,41.7485,10.5807386761
 09/01  12:00:00,45.2527748733,4.02710423942,3.03769636174,0.0,9.17985065927,26.9147,51.4110704385,0.0,41.7485,9.66257043847
 09/01  13:00:00,36.8183790582,4.02710423942,2.13502300137,0.0,9.17985065927,19.4245,42.0631387857,0.0,33.3988,8.66433878574
 09/01  14:00:00,35.351058434,4.02710423942,0.669287421894,0.0,9.17985065927,19.4245,31.9773630479,0.0,25.0491,6.92826304792
 09/01  15:00:00,35.2176326901,4.02710423942,0.537403535299,0.0,9.17985065927,19.4245,40.9034858977,0.0,33.3988,7.50468589766
 09/01  16:00:00,43.5280427351,4.02710423942,1.42015044464,0.0,9.17985065927,26.9147,57.0265078042,0.0,50.0982,6.92830780419
 09/01  17:00:00,43.7955364992,4.02710423942,1.71280628542,0.0,9.17985065927,26.9147,59.9269902564,0.0,50.0982,9.82879025637
 09/01  18:00:00,43.951572512,4.02710423942,1.88509146249,0.0,9.17985065927,26.9147,62.8536022481,0.0,50.0982,12.7554022481
 09/01  19:00:00,35.2915149889,4.02710423942,0.731093856421,0.0,9.17985065927,19.4245,47.9073091054,0.0,33.3988,14.5085091054
 09/01  20:00:00,37.7165499423,4.02710423942,0.0168260519486,0.0,9.17985065927,19.4245,45.0227946041,0.038950157358,33.3988,11.5850444468
 09/01  21:00:00,38.6567341188,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.2819914502,12.8978824389,25.0491,13.3350090113
 09/01  22:00:00,38.6186055866,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.6885767999,24.5726038209,16.6994,10.4165729789
 09/01  23:00:00,39.3786684296,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.6910567815,27.9955328651,8.3497,6.34582391642
 09/01  24:00:00,22.6772672694,4.02710423942,0.0,0.0,4.58992532963,8.1892,38.6867839024,30.7314174517,3.33988,4.61548645068
 09/02  01:00:00,14.8440064976,0.0,0.0,0.0,1.52997510988,7.4902,3.93195741739,0.0,3.33988,0.592077417387
 09/02  02:00:00,14.8775873603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  03:00:00,14.8720792747,0.0,0.0,0.0,1.52997510988,7.4902,3.93193746181,0.0,3.33988,0.592057461806
 09/02  04:00:00,14.9970296287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  05:00:00,22.762210891,4.02710423942,0.0,0.0,4.58992532963,8.1892,56.8256536297,47.8838902441,8.3497,0.59206338564
 09/02  06:00:00,38.7065361199,4.02710423942,0.012275403963,0.0,9.17985065927,19.4245,66.7980296216,46.6356727774,16.6994,3.46295684423
 09/02  07:00:00,41.948719309,4.02710423942,0.0174340157641,0.0,9.17985065927,26.9147,61.6782805193,32.592523085,25.0491,4.03665743431
 09/02  08:00:00,41.9969959264,4.02710423942,0.00130706718557,0.0,9.17985065927,26.9147,51.942029976,15.0795926719,33.3988,3.46363730405
 09/02  09:00:00,34.5834774017,4.02710423942,0.00266242073198,0.0,9.17985065927,19.4245,39.3374573754,2.12426552691,25.0491,12.1640918485
 09/02  10:00:00,42.1204366087,4.02710423942,0.00748113308407,0.0,9.17985065927,26.9147,52.1654877636,0.0,41.7485,10.4169877636
 09/02  11:00:00,43.2667223288,4.02710423942,0.424101333454,0.0,9.17985065927,26.9147,53.9127273756,0.0,41.7485,12.1642273756
 09/02  12:00:00,43.3574101396,4.02710423942,1.16023782548,0.0,9.17985065927,26.9147,53.3324157889,0.0,41.7485,11.5839157889
 09/02  13:00:00,35.4840001116,4.02710423942,0.815034008193,0.0,9.17985065927,19.4245,44.3942969391,0.0,33.3988,10.9954969391
 09/02  14:00:00,35.2286314078,4.02710423942,0.554549984637,0.0,9.17985065927,19.4245,34.2999486874,0.0,25.0491,9.25084868745
 09/02  15:00:00,35.2885443079,4.02710423942,0.614209149396,0.0,9.17985065927,19.4245,43.2272243243,0.0,33.3988,9.82842432427
 09/02  16:00:00,43.4218011642,4.02710423942,1.33383999964,0.0,9.17985065927,26.9147,58.1868833121,0.0,50.0982,8.08868331212
 09/02  17:00:00,43.4890304452,4.02710423942,1.41880507424,0.0,9.17985065927,26.9147,59.9259058454,0.0,50.0982,9.82770584538
 09/02  18:00:00,44.4678438652,4.02710423942,2.39498895773,0.0,9.17985065927,26.9147,62.8542138462,0.0,50.0982,12.7560138462
 09/02  19:00:00,36.0899411584,4.02710423942,1.35492556969,0.0,9.17985065927,19.4245,46.7338704318,0.0,33.3988,13.3350704318
 09/02  20:00:00,39.0791529098,4.02710423942,0.163352938166,0.0,9.17985065927,19.4245,45.5731010589,0.0103883940927,33.3988,12.1639126648
 09/02  21:00:00,38.7598344559,4.02710423942,0.00149823463947,0.0,9.17985065927,19.4245,45.7255413817,7.92193810819,25.0491,12.7545032735
 09/02  22:00:00,38.6174684586,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.3744200954,18.8458402064,16.6994,9.82917988898
 09/02  23:00:00,39.366523855,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.2823564274,29.0057312047,8.3497,6.92692522264
 09/02  24:00:00,22.628284247,4.02710423942,0.00222108490017,0.0,4.58992532963,8.1892,54.5858312003,46.0559941346,3.33988,5.18995706565
 09/03  01:00:00,14.7747266745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,14.8048512467,0.0,0.0,0.0,1.52997510988,7.4902,3.93195072357,0.0,3.33988,0.59207072357
 09/03  03:00:00,14.8113424837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,14.9908254873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  05:00:00,22.776172818,4.02710423942,0.0,0.0,4.58992532963,8.1892,49.2473597657,40.3055659251,8.3497,0.592093840591
 09/03  06:00:00,38.7212511655,4.02710423942,0.0193388310173,0.0,9.17985065927,19.4245,62.4608491165,42.2988473591,16.6994,3.46260175739
 09/03  07:00:00,41.9476835762,4.02710423942,0.0103042005306,0.0,9.17985065927,26.9147,58.0924759549,29.0064863581,25.0491,4.03688959676
 09/03  08:00:00,41.9944496442,4.02710423942,0.00124417850215,0.0,9.17985065927,26.9147,52.1073198174,15.2449773455,33.3988,3.46354247188
 09/03  09:00:00,34.5718767868,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.6684102769,5.5816777835,25.0491,4.03763249338
 09/03  10:00:00,42.1382744057,4.02710423942,0.025918045917,0.0,9.17985065927,26.9147,53.9195250716,0.00717753696081,41.7485,12.1638475346
 09/03  11:00:00,43.7260392191,4.02710423942,0.856541968835,0.0,9.17985065927,26.9147,53.3323814405,0.0,41.7485,11.5838814405
 09/03  12:00:00,44.995983055,4.02710423942,2.76900464123,0.0,9.17985065927,26.9147,51.5773358041,0.0,41.7485,9.82883580407
 09/03  13:00:00,37.4148413968,4.02710423942,2.71303817595,0.0,9.17985065927,19.4245,42.6502960787,0.0,33.3988,9.25149607867
 09/03  14:00:00,37.3639393032,4.02710423942,2.64920751586,0.0,9.17985065927,19.4245,32.5542141811,0.0,25.0491,7.5051141811
 09/03  15:00:00,38.0502155318,4.02710423942,3.33167553861,0.0,9.17985065927,19.4245,40.3282058779,0.0,33.3988,6.92940587793
 09/03  16:00:00,46.6009744732,4.02710423942,4.47256453174,0.0,9.17985065927,26.9147,57.6022583611,0.0,50.0982,7.50405836107
 09/03  17:00:00,46.429090397,4.02710423942,4.30984221201,0.0,9.17985065927,26.9147,59.3504240929,0.0,50.0982,9.25222409286
 09/03  18:00:00,47.1023803401,4.02710423942,4.98417948046,0.0,9.17985065927,26.9147,62.2620901512,0.0,50.0982,12.1638901512
 09/03  19:00:00,36.7203944589,4.02710423942,1.95767837645,0.0,9.17985065927,19.4245,45.5622859949,0.0,33.3988,12.1634859949
 09/03  20:00:00,39.1589515302,4.02710423942,0.233116958957,0.0,9.17985065927,19.4245,42.6651566972,0.0141234980287,33.3988,9.25223319918
 09/03  21:00:00,38.7874564406,4.02710423942,0.0019513249613,0.0,9.17985065927,19.4245,43.1796374745,5.96692478196,25.0491,12.1636126925
 09/03  22:00:00,38.6311840849,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.3171346518,20.365921801,16.6994,9.25181285082
 09/03  23:00:00,39.3763617106,4.02710423942,0.0,0.0,9.17985065927,19.4245,39.2937486428,25.7545205316,8.3497,5.18952811122
 09/03  24:00:00,22.6557030428,4.02710423942,0.00234477337695,0.0,4.58992532963,8.1892,46.6799849908,37.5700620586,3.33988,5.77004293228
 09/04  01:00:00,14.7782194594,0.0,0.0,0.0,1.52997510988,7.4902,3.93196708226,0.0,3.33988,0.592087082261
 09/04  02:00:00,14.7899237912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  03:00:00,14.8040107527,0.0,0.0,0.0,1.52997510988,7.4902,3.93195576443,0.0,3.33988,0.592075764429
 09/04  04:00:00,14.9553539415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  05:00:00,22.7381968068,4.02710423942,0.00838740758711,0.0,4.58992532963,8.1892,65.6361749982,56.6943933426,8.3497,0.592081655614
 09/04  06:00:00,38.6982438068,4.02710423942,0.0186267397982,0.0,9.17985065927,19.4245,69.7147302573,49.5521406463,16.6994,3.46318961101
 09/04  07:00:00,41.941694612,4.02710423942,0.0102390542509,0.0,9.17985065927,26.9147,60.4255619014,31.3399397963,25.0491,4.03652210511
 09/04  08:00:00,41.98484419,4.02710423942,0.0,0.0,9.17985065927,26.9147,54.6329595982,17.7706365332,33.3988,3.46352306501
 09/04  09:00:00,34.5560831166,4.02710423942,0.0,0.0,9.17985065927,19.4245,38.9570693659,9.870393227,25.0491,4.03757613889
 09/04  10:00:00,42.1290110251,4.02710423942,0.0292799438513,0.0,9.17985065927,26.9147,53.3333279852,0.0,41.7485,11.5848279852
 09/04  11:00:00,43.6974933814,4.02710423942,0.82142122868,0.0,9.17985065927,26.9147,53.9121837113,0.0,41.7485,12.1636837113
 09/04  12:00:00,45.3587826406,4.02710423942,3.11622446122,0.0,9.17985065927,26.9147,51.0007095946,0.0,41.7485,9.25220959456
 09/04  13:00:00,37.7771088567,4.02710423942,3.06218295445,0.0,9.17985065927,19.4245,43.2261732436,0.0,33.3988,9.82737324357
 09/04  14:00:00,37.7941223542,4.02710423942,3.06704019523,0.0,9.17985065927,19.4245,32.5537582311,0.0,25.0491,7.50465823108
 09/04  15:00:00,38.0600565037,4.02710423942,3.32456422235,0.0,9.17985065927,19.4245,40.3271800048,0.0,33.3988,6.92838000484
 09/04  16:00:00,47.1035507916,4.02710423942,4.95232169828,0.0,9.17985065927,26.9147,57.6023166204,0.0,50.0982,7.50411662041
 09/04  17:00:00,47.6590939742,4.02710423942,5.51399679617,0.0,9.17985065927,26.9147,59.3493831767,0.0,50.0982,9.25118317667
 09/04  18:00:00,48.0126900543,4.02710423942,5.87680764039,0.0,9.17985065927,26.9147,62.2628602343,0.0,50.0982,12.1646602343
 09/04  19:00:00,38.9853406034,4.02710423942,4.17749980463,0.0,9.17985065927,19.4245,44.9837196551,0.0,33.3988,11.5849196551
 09/04  20:00:00,42.0369989713,4.02710423942,3.02059680975,0.0,9.17985065927,19.4245,43.2263377131,0.0,33.3988,9.82753771311
 09/04  21:00:00,39.5720295301,4.02710423942,0.66851869434,0.0,9.17985065927,19.4245,37.212904573,0.0,25.0491,12.163804573
 09/04  22:00:00,38.7397109286,4.02710423942,0.0,0.0,9.17985065927,19.4245,26.0856942407,0.135713027432,16.6994,9.2505812133
 09/04  23:00:00,39.4640437809,4.02710423942,0.0,0.0,9.17985065927,19.4245,15.0761937016,1.53623097695,8.3497,5.19026272463
 09/04  24:00:00,22.7443183948,4.02710423942,0.0,0.0,4.58992532963,8.1892,22.8315146761,13.7210705213,3.33988,5.77056415479
 09/05  01:00:00,14.8845542513,0.0,0.0,0.0,1.52997510988,7.4902,3.93196643045,0.0,3.33988,0.592086430449
 09/05  02:00:00,14.9056838023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  03:00:00,14.9134537915,0.0,0.0,0.0,1.52997510988,7.4902,3.93197232748,0.0,3.33988,0.592092327476
 09/05  04:00:00,15.6013107511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,23.3719755938,4.02710423942,0.0,0.0,4.58992532963,8.1892,35.1048678052,26.1631213376,8.3497,0.592046467584
 09/05  06:00:00,39.0511331765,4.02710423942,0.0254167222003,0.0,9.17985065927,19.4245,42.3242911042,22.1619028967,16.6994,3.4629882075
 09/05  07:00:00,42.0653177713,4.02710423942,0.0317269263585,0.0,9.17985065927,26.9147,49.0786923418,9.51893812048,25.0491,14.5106542214
 09/05  08:00:00,42.1093776645,4.02710423942,0.00808818443322,0.0,9.17985065927,26.9147,46.8081578967,0.653291444048,33.3988,12.7560664526
 09/05  09:00:00,34.6562596019,4.02710423942,0.00135546634884,0.0,9.17985065927,19.4245,36.0517633369,0.00714396533737,25.0491,10.9955193715
 09/05  10:00:00,42.613836457,4.02710423942,0.449525938689,0.0,9.17985065927,26.9147,51.0003952529,0.0,41.7485,9.25189525294
 09/05  11:00:00,46.5786719538,4.02710423942,3.66169630552,0.0,9.17985065927,26.9147,52.7438618454,0.0,41.7485,10.9953618454
 09/05  12:00:00,48.8150076172,4.02710423942,6.53843018748,0.0,9.17985065927,26.9147,51.5786177379,0.0,41.7485,9.8301177379
 09/05  13:00:00,40.7305570313,4.02710423942,6.00259030193,0.0,9.17985065927,19.4245,41.4882696668,0.0,33.3988,8.08946966683
 09/05  14:00:00,40.3826787761,4.02710423942,5.63714209643,0.0,9.17985065927,19.4245,32.5530088127,0.0,25.0491,7.5039088127
 09/05  15:00:00,40.2040716135,4.02710423942,5.4496586146,0.0,9.17985065927,19.4245,40.3264497543,0.0,33.3988,6.92764975434
 09/05  16:00:00,49.965780376,4.02710423942,7.72877745709,0.0,9.17985065927,26.9147,57.602900685,0.0,50.0982,7.50470068502
 09/05  17:00:00,51.871046205,4.02710423942,9.67887180388,0.0,9.17985065927,26.9147,59.3504342895,0.0,50.0982,9.25223428947
 09/05  18:00:00,53.9495400416,4.02710423942,11.7545226922,0.0,9.17985065927,26.9147,63.433451723,0.0,50.0982,13.335251723
 09/05  19:00:00,44.214792092,4.02710423942,9.52286505308,0.0,9.17985065927,19.4245,47.9083539887,0.0,33.3988,14.5095539887
 09/05  20:00:00,45.1782267046,4.02710423942,6.29120971542,0.0,9.17985065927,19.4245,44.9832708461,0.0,33.3988,11.5844708461
 09/05  21:00:00,42.3107639224,4.02710423942,3.49142158992,0.0,9.17985065927,19.4245,38.3849013545,0.0,25.0491,13.3358013545
 09/05  22:00:00,40.8578254078,4.02710423942,2.04041385544,0.0,9.17985065927,19.4245,27.1169015013,0.0,16.6994,10.4175015013
 09/05  23:00:00,39.9375495452,4.02710423942,0.359831152333,0.0,9.17985065927,19.4245,14.6954340423,0.0,8.3497,6.34573404235
 09/05  24:00:00,22.8541614556,4.02710423942,0.00690796766198,0.0,4.58992532963,8.1892,8.18012077262,0.224169788072,3.33988,4.61607098455
 09/06  01:00:00,14.9742793278,0.0,0.0,0.0,1.52997510988,7.4902,3.93191241962,0.0,3.33988,0.592032419617
 09/06  02:00:00,14.995490254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,14.9962816102,0.0,0.0,0.0,1.52997510988,7.4902,3.93197491839,0.0,3.33988,0.592094918389
 09/06  04:00:00,15.1674097283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,22.9523175044,4.02710423942,0.0,0.0,4.58992532963,8.1892,10.84450353,1.90275445822,8.3497,0.592049071806
 09/06  06:00:00,38.9526297044,4.02710423942,0.0499361115829,0.0,9.17985065927,19.4245,20.1622988755,0.0,16.6994,3.46289887546
 09/06  07:00:00,42.1968578022,4.02710423942,0.0572715164557,0.0,9.17985065927,26.9147,39.5808222642,0.023092489918,25.0491,14.5086297743
 09/06  08:00:00,42.7760568996,4.02710423942,0.616669817691,0.0,9.17985065927,26.9147,46.1544673831,0.0,33.3988,12.7556673831
 09/06  09:00:00,37.9988378598,4.02710423942,3.28621668876,0.0,9.17985065927,19.4245,36.0456772696,0.0,25.0491,10.9965772696
 09/06  10:00:00,48.5213080427,4.02710423942,6.29443959376,0.0,9.17985065927,26.9147,51.5780123332,0.0,41.7485,9.8295123332
 09/06  11:00:00,54.2491496265,4.02710423942,11.280658378,0.0,9.17985065927,26.9147,52.166343142,0.0,41.7485,10.417843142
 09/06  12:00:00,60.8520566132,4.02710423942,18.490923722,0.0,9.17985065927,26.9147,51.5782749502,0.0,41.7485,9.8297749502
 09/06  13:00:00,52.4751894329,4.02710423942,17.667272614,0.0,9.17985065927,19.4245,42.062577908,0.0,33.3988,8.66377790797
 09/06  14:00:00,48.9382361721,4.02710423942,14.1344387419,0.0,9.17985065927,19.4245,31.9756977873,0.0,25.0491,6.92659778732
 09/06  15:00:00,46.2773629429,4.02710423942,11.4822977629,0.0,9.17985065927,19.4245,40.902537633,0.0,33.3988,7.50373763304
 09/06  16:00:00,54.2143729406,4.02710423942,11.9440243893,0.0,9.17985065927,26.9147,57.0262311583,0.0,50.0982,6.9280311583
 09/06  17:00:00,54.7689447696,4.02710423942,12.5161847568,0.0,9.17985065927,26.9147,59.9263293942,0.0,50.0982,9.82812939418
 09/06  18:00:00,55.5593711581,4.02710423942,13.3222060706,0.0,9.17985065927,26.9147,63.4340634684,0.0,50.0982,13.3358634684
 09/06  19:00:00,43.9661236655,4.02710423942,9.10959570857,0.0,9.17985065927,19.4245,47.3282773181,0.0,33.3988,13.9294773181
 09/06  20:00:00,44.5275991724,4.02710423942,5.4899805237,0.0,9.17985065927,19.4245,45.5641923361,0.0,33.3988,12.1653923361
 09/06  21:00:00,40.5132022394,4.02710423942,1.58782754428,0.0,9.17985065927,19.4245,37.8047018434,0.0,25.0491,12.7556018434
 09/06  22:00:00,39.4691238825,4.02710423942,0.672491988983,0.0,9.17985065927,19.4245,27.6938578534,0.0,16.6994,10.9944578534
 09/06  23:00:00,39.5035246487,4.02710423942,0.00189923765768,0.0,9.17985065927,19.4245,14.8365878982,0.141951336213,8.3497,6.34493656199
 09/06  24:00:00,22.7605536583,4.02710423942,0.00347778883926,0.0,4.58992532963,8.1892,16.4646599669,8.51001960054,3.33988,4.61476036639
 09/07  01:00:00,14.896973272,0.0,0.0,0.0,1.52997510988,7.4902,3.93195954475,0.0,3.33988,0.592079544752
 09/07  02:00:00,14.9067659417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  03:00:00,14.9035409929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.0487001102,0.0,0.0,0.0,1.52997510988,7.4902,3.93193958325,0.0,3.33988,0.592059583246
 09/07  05:00:00,22.8166867743,4.02710423942,0.0,0.0,4.58992532963,8.1892,37.3861128295,29.0164128295,8.3497,0.02
 09/07  06:00:00,38.7754940977,4.02710423942,0.0217266708249,0.0,9.17985065927,19.4245,45.5842488732,24.8481724784,16.6994,4.03667639482
 09/07  07:00:00,43.066938408,4.02710423942,0.0220063718122,0.0,9.17985065927,26.9147,55.3812637278,16.4015380843,25.0491,13.9306256435
 09/07  08:00:00,42.0526204705,4.02710423942,0.00474225636289,0.0,9.17985065927,26.9147,50.5962179846,3.86122357529,33.3988,13.3361944093
 09/07  09:00:00,34.6427599146,4.02710423942,0.0046052138767,0.0,9.17985065927,19.4245,36.0552196534,0.00968451635754,25.0491,10.996435137
 09/07  10:00:00,43.5582451404,4.02710423942,1.37957166515,0.0,9.17985065927,26.9147,51.001318749,0.0,41.7485,9.25281874902
 09/07  11:00:00,47.537450356,4.02710423942,4.62833277739,0.0,9.17985065927,26.9147,52.7443293828,0.0,41.7485,10.9958293828
 09/07  12:00:00,50.0263168017,4.02710423942,7.74336990734,0.0,9.17985065927,26.9147,51.5776660132,0.0,41.7485,9.82916601318
 09/07  13:00:00,42.2042022902,4.02710423942,7.45355420497,0.0,9.17985065927,19.4245,41.4865118116,0.0,33.3988,8.08771181158
 09/07  14:00:00,38.4067225953,4.02710423942,3.69156363701,0.0,9.17985065927,19.4245,32.5540553046,0.0,25.0491,7.50495530463
 09/07  15:00:00,35.4171686845,4.02710423942,0.739889545656,0.0,9.17985065927,19.4245,40.3273679158,0.0,33.3988,6.92856791582
 09/07  16:00:00,43.4663917287,4.02710423942,1.37847520951,0.0,9.17985065927,26.9147,57.6017473268,0.0,50.0982,7.50354732684
 09/07  17:00:00,44.1417284683,4.02710423942,2.06543682499,0.0,9.17985065927,26.9147,59.9282525383,0.0,50.0982,9.83005253834
 09/07  18:00:00,44.2884508896,4.02710423942,2.23001767471,0.0,9.17985065927,26.9147,62.8544592865,0.0,50.0982,12.7562592865
 09/07  19:00:00,35.3951912721,4.02710423942,0.700595268818,0.0,9.17985065927,19.4245,47.9086784812,0.0,33.3988,14.5098784812
 09/07  20:00:00,38.92659997,4.02710423942,0.041208493534,0.0,9.17985065927,19.4245,45.582996563,0.0199754698073,33.3988,12.1642210932
 09/07  21:00:00,38.7728226797,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.5968455037,4.79167878718,25.0491,12.7560667165
 09/07  22:00:00,38.6438397873,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.4399836938,12.7458491479,16.6994,10.9947345459
 09/07  23:00:00,39.389389563,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.0461735292,19.9253275097,8.3497,5.77114601941
 09/07  24:00:00,22.6712704354,4.02710423942,0.0,0.0,4.58992532963,8.1892,39.4608383198,30.9318952148,3.33988,5.1890631049
 09/08  01:00:00,14.8188009749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,14.8441822488,0.0,0.0,0.0,1.52997510988,7.4902,3.9319494174,0.0,3.33988,0.5920694174
 09/08  03:00:00,14.8545158982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.5114539687,0.0,0.0,0.0,1.52997510988,7.4902,3.93195532501,0.0,3.33988,0.592075325008
 09/08  05:00:00,23.2857495453,4.02710423942,0.0,0.0,4.58992532963,8.1892,50.8541090886,42.4844090886,8.3497,0.02
 09/08  06:00:00,38.9705914853,4.02710423942,0.0211066159882,0.0,9.17985065927,19.4245,58.6431461011,37.9073014703,16.6994,4.03644463084
 09/08  07:00:00,43.0409400004,4.02710423942,0.0221870116167,0.0,9.17985065927,26.9147,66.0531068971,27.0738181867,25.0491,13.9301887104
 09/08  08:00:00,41.9935568907,4.02710423942,0.0,0.0,9.17985065927,26.9147,67.9228849127,21.1885008206,33.3988,13.3355840921
 09/08  09:00:00,34.5337006879,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.7134598969,15.669278746,25.0491,10.9950811509
 09/08  10:00:00,42.0391102768,4.02710423942,0.00396693304,0.0,9.17985065927,26.9147,64.9413580535,13.9410110175,41.7485,9.25184703597
 09/08  11:00:00,42.7576483158,4.02710423942,0.0,0.0,9.17985065927,26.9147,56.993856418,4.2487526859,41.7485,10.9966037321
 09/08  12:00:00,42.1893981162,4.02710423942,0.0650887609611,0.0,9.17985065927,26.9147,51.5779561587,0.0,41.7485,9.82945615865
 09/08  13:00:00,34.6224081796,4.02710423942,0.0,0.0,9.17985065927,19.4245,41.5102439465,0.0223385543401,33.3988,8.08910539217
 09/08  14:00:00,34.6325661144,4.02710423942,0.0,0.0,9.17985065927,19.4245,32.584688199,0.0308926050076,25.0491,7.50469559396
 09/08  15:00:00,34.6284844073,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.9285224335,0.0251528574517,33.3988,7.50456957609
 09/08  16:00:00,42.2255676029,4.02710423942,0.181477844251,0.0,9.17985065927,26.9147,57.0265929369,0.0,50.0982,6.9283929369
 09/08  17:00:00,43.0106716736,4.02710423942,0.957380356872,0.0,9.17985065927,26.9147,59.927573516,0.0,50.0982,9.82937351597
 09/08  18:00:00,43.5462183657,4.02710423942,1.49348382207,0.0,9.17985065927,26.9147,63.0746184546,0.0,50.0982,12.9764184546
 09/08  19:00:00,34.7441859187,4.02710423942,0.216119392483,0.0,9.17985065927,19.4245,47.6980910835,0.00977637685423,33.3988,14.2895147066
 09/08  20:00:00,38.7297359865,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.5733621185,0.00953882323637,33.3988,12.1650232952
 09/08  21:00:00,38.6556225133,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.1954289868,9.39077839619,25.0491,12.7555505907
 09/08  22:00:00,38.6315728734,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.5135996388,17.8180874264,16.6994,10.9961122124
 09/08  23:00:00,39.3782884433,4.02710423942,0.0,0.0,9.17985065927,19.4245,38.8894363106,24.1937118353,8.3497,6.34602447532
 09/08  24:00:00,22.6594862572,4.02710423942,0.0,0.0,4.58992532963,8.1892,42.5251452624,34.5697777893,3.33988,4.61548747314
 09/09  01:00:00,14.8060532737,0.0,0.0,0.0,1.52997510988,7.4902,3.93195573082,0.0,3.33988,0.59207573082
 09/09  02:00:00,14.8319433516,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,14.844046511,0.0,0.0,0.0,1.52997510988,7.4902,3.93193577228,0.0,3.33988,0.592055772276
 09/09  04:00:00,14.9918822266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,22.7770875548,4.02710423942,0.0103040597876,0.0,4.58992532963,8.1892,54.5652785173,45.6234909644,8.3497,0.592087552917
 09/09  06:00:00,38.7275022902,4.02710423942,0.0201665794103,0.0,9.17985065927,19.4245,61.5939559264,41.4313858592,16.6994,3.46317006723
 09/09  07:00:00,43.013016224,4.02710423942,0.0105878104905,0.0,9.17985065927,26.9147,56.8869666433,27.8012525472,25.0491,4.03661409607
 09/09  08:00:00,41.9779505823,4.02710423942,0.0,0.0,9.17985065927,26.9147,56.3051252032,19.4428299022,33.3988,3.46349530106
 09/09  09:00:00,34.5340470231,4.02710423942,0.00192990357729,0.0,9.17985065927,19.4245,49.3465598116,12.1331226989,25.0491,12.1643371128
 09/09  10:00:00,42.0561146942,4.02710423942,0.00644603180449,0.0,9.17985065927,26.9147,59.2008897202,6.45669599477,41.7485,10.9956937255
 09/09  11:00:00,42.813258385,4.02710423942,0.0119694526039,0.0,9.17985065927,26.9147,53.3343109188,0.0,41.7485,11.5858109188
 09/09  12:00:00,42.5477742146,4.02710423942,0.377007383452,0.0,9.17985065927,26.9147,53.9126917638,0.0,41.7485,12.1641917638
 09/09  13:00:00,34.8859881264,4.02710423942,0.230736160012,0.0,9.17985065927,19.4245,44.3934733788,0.0,33.3988,10.9946733788
 09/09  14:00:00,34.7476497533,4.02710423942,0.086325237951,0.0,9.17985065927,19.4245,34.3015312005,0.0,25.0491,9.25243120049
 09/09  15:00:00,34.8798268984,4.02710423942,0.214204963202,0.0,9.17985065927,19.4245,43.2270909075,0.0,33.3988,9.82829090751
 09/09  16:00:00,43.2066466845,4.02710423942,1.11442751986,0.0,9.17985065927,26.9147,58.7641667672,0.0,50.0982,8.6659667672
 09/09  17:00:00,43.2336832801,4.02710423942,1.16341635588,0.0,9.17985065927,26.9147,59.3498729324,0.0,50.0982,9.25167293235
 09/09  18:00:00,43.2872066514,4.02710423942,1.23946275146,0.0,9.17985065927,26.9147,63.4347772853,0.0,50.0982,13.3365772853
 09/09  19:00:00,34.7461334763,4.02710423942,0.0791407871068,0.0,9.17985065927,19.4245,46.7502212297,0.0166725592398,33.3988,13.3347486704
 09/09  20:00:00,38.8231453647,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.2312251561,9.24622115324,33.3988,11.5862040029
 09/09  21:00:00,38.707413611,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.1698677124,22.7846446924,25.0491,13.33612302
 09/09  22:00:00,38.5660370977,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.1650677178,35.6361967244,16.6994,9.82947099339
 09/09  23:00:00,39.3368932889,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.4118648719,44.1347400768,8.3497,6.92742479509
 09/09  24:00:00,22.5944859337,4.02710423942,0.0,0.0,4.58992532963,8.1892,64.1474610628,55.6177576325,3.33988,5.18982343025
 09/10  01:00:00,14.7358348735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,14.7554166992,0.0,0.0,0.0,1.52997510988,7.4902,3.93195504838,0.0,3.33988,0.592075048384
 09/10  03:00:00,14.7632374442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,14.9064980232,0.0,0.0,0.0,1.52997510988,7.4902,3.93196094704,0.0,3.33988,0.592080947044
 09/10  05:00:00,22.6765662852,4.02710423942,0.0,0.0,4.58992532963,8.1892,81.7169428267,73.3472428267,8.3497,0.02
 09/10  06:00:00,38.6478112303,4.02710423942,0.0161647912129,0.0,9.17985065927,19.4245,84.808039308,64.0716930832,16.6994,4.03694622477
 09/10  07:00:00,42.9669707621,4.02710423942,0.0125238572916,0.0,9.17985065927,26.9147,70.2776836158,41.7657029291,25.0491,3.4628806867
 09/10  08:00:00,41.9592689474,4.02710423942,0.0,0.0,9.17985065927,26.9147,61.5809594476,24.1445986296,33.3988,4.037560818
 09/10  09:00:00,34.5422252458,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.214235156,11.7015063725,25.0491,3.46362878346
 09/10  10:00:00,42.1491364388,4.02710423942,0.0402462073399,0.0,9.17985065927,26.9147,53.9272039235,0.0133689497091,41.7485,12.1653349738
 09/10  11:00:00,43.8064247626,4.02710423942,0.933824711088,0.0,9.17985065927,26.9147,53.9134622006,0.0,41.7485,12.1649622006
 09/10  12:00:00,45.8816381545,4.02710423942,3.63386378084,0.0,9.17985065927,26.9147,51.5777815563,0.0,41.7485,9.82928155628
 09/10  13:00:00,39.918092112,4.02710423942,5.1847257724,0.0,9.17985065927,19.4245,42.6497089245,0.0,33.3988,9.25090892449
 09/10  14:00:00,40.0219974022,4.02710423942,5.27442678446,0.0,9.17985065927,19.4245,32.5525294662,0.0,25.0491,7.50342946625
 09/10  15:00:00,40.4789807757,4.02710423942,5.71989631875,0.0,9.17985065927,19.4245,40.9037418774,0.0,33.3988,7.50494187735
 09/10  16:00:00,50.0345038651,4.02710423942,7.80206626895,0.0,9.17985065927,26.9147,57.0265654639,0.0,50.0982,6.92836546387
 09/10  17:00:00,51.5576473956,4.02710423942,9.35773409931,0.0,9.17985065927,26.9147,59.9267761822,0.0,50.0982,9.82857618219
 09/10  18:00:00,53.2229348965,4.02710423942,11.0211643114,0.0,9.17985065927,26.9147,62.2639141387,0.0,50.0982,12.1657141387
 09/10  19:00:00,45.1191017433,4.02710423942,9.17823687427,0.0,9.17985065927,19.4245,44.9836364183,0.0,33.3988,11.5848364183
 09/10  20:00:00,44.8270212386,4.02710423942,5.77273505838,0.0,9.17985065927,19.4245,43.2287284377,0.0,33.3988,9.82992843766
 09/10  21:00:00,39.6170913076,4.02710423942,0.693932523897,0.0,9.17985065927,19.4245,37.2137724977,0.0,25.0491,12.1646724977
 09/10  22:00:00,38.7891026964,4.02710423942,0.0,0.0,9.17985065927,19.4245,25.961987416,0.0105062896689,16.6994,9.25208112634
 09/10  23:00:00,39.5164279686,4.02710423942,0.0,0.0,9.17985065927,19.4245,13.6940721622,0.154857461907,8.3497,5.18951470027
 09/10  24:00:00,22.7766688475,4.02710423942,0.0,0.0,4.58992532963,8.1892,17.4994862982,7.8141662867,3.33988,6.34544001152
 09/11  01:00:00,14.9163135662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  02:00:00,14.9382005249,0.0,0.0,0.0,1.52997510988,7.4902,3.93193281046,0.0,3.33988,0.592052810464
 09/11  03:00:00,14.9487340405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  04:00:00,15.1107677024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  05:00:00,22.8852551699,4.02710423942,0.0,0.0,4.58992532963,8.1892,24.9108815458,15.9690969353,8.3497,0.592084610563
 09/11  06:00:00,38.8568376716,4.02710423942,0.0276339063903,0.0,9.17985065927,19.4245,30.6601830083,10.4981270818,16.6994,3.46265592653
 09/11  07:00:00,43.2000254265,4.02710423942,0.0543084518286,0.0,9.17985065927,26.9147,39.5578399747,0.0,25.0491,14.5087399747
 09/11  08:00:00,42.133334644,4.02710423942,0.0026571803961,0.0,9.17985065927,26.9147,46.7345361636,0.0,33.3988,13.3357361636
 09/11  09:00:00,34.7028049304,4.02710423942,0.0367263643317,0.0,9.17985065927,19.4245,36.0521982969,0.00691192090927,25.0491,10.996186376
 09/11  10:00:00,44.7975123956,4.02710423942,2.60210841113,0.0,9.17985065927,26.9147,51.0015057364,0.0,41.7485,9.25300573641
 09/11  11:00:00,50.9759433587,4.02710423942,8.03079626884,0.0,9.17985065927,26.9147,52.745275126,0.0,41.7485,10.996775126
 09/11  12:00:00,54.6857649281,4.02710423942,12.3644237377,0.0,9.17985065927,26.9147,51.5787675805,0.0,41.7485,9.83026758053
 09/11  13:00:00,45.7428289693,4.02710423942,10.9810874356,0.0,9.17985065927,19.4245,41.4877190377,0.0,33.3988,8.08891903767
 09/11  14:00:00,43.787714241,4.02710423942,9.02227977398,0.0,9.17985065927,19.4245,32.5535101854,0.0,25.0491,7.50441018541
 09/11  15:00:00,42.180622789,4.02710423942,7.4153507957,0.0,9.17985065927,19.4245,40.9040920296,0.0,33.3988,7.50529202965
 09/11  16:00:00,50.7253421013,4.02710423942,8.47591799032,0.0,9.17985065927,26.9147,57.4819801654,0.0,50.0982,7.38378016544
 09/11  17:00:00,51.3736931439,4.02710423942,9.13976623851,0.0,9.17985065927,26.9147,59.4705469669,0.0,50.0982,9.37234696694
 09/11  18:00:00,52.1705902232,4.02710423942,10.0121106137,0.0,9.17985065927,26.9147,63.4345767114,0.0,50.0982,13.3363767114
 09/11  19:00:00,41.5558515434,4.02710423942,5.68661202124,0.0,9.17985065927,19.4245,47.909782584,0.0,33.3988,14.510982584
 09/11  20:00:00,41.1688982477,4.02710423942,2.16587803607,0.0,9.17985065927,19.4245,44.9847725976,0.0,33.3988,11.5859725976
 09/11  21:00:00,39.6435401061,4.02710423942,0.737013676534,0.0,9.17985065927,19.4245,38.3859889661,0.0,25.0491,13.3368889661
 09/11  22:00:00,38.7650524871,4.02710423942,0.00503603303223,0.0,9.17985065927,19.4245,27.7916873401,0.0975889988888,16.6994,10.9946983412
 09/11  23:00:00,39.4900378176,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.8058599057,0.110750217924,8.3497,6.34540968782
 09/11  24:00:00,22.7867534307,4.02710423942,0.0,0.0,4.58992532963,8.1892,11.4631398422,3.50832049437,3.33988,4.61493934778
 09/12  01:00:00,14.9474701155,0.0,0.0,0.0,1.52997510988,7.4902,3.93196610026,0.0,3.33988,0.592086100257
 09/12  02:00:00,14.973847594,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,14.9615676303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  04:00:00,15.6584259073,0.0,0.0,0.0,1.52997510988,7.4902,3.93197197903,0.0,3.33988,0.59209197903
 09/12  05:00:00,23.4146160374,4.02710423942,0.0,0.0,4.58992532963,8.1892,29.0570333424,20.6873333424,8.3497,0.02
 09/12  06:00:00,39.0745784901,4.02710423942,0.0258367487527,0.0,9.17985065927,19.4245,39.2549712741,18.5185313989,16.6994,4.03703987522
 09/12  07:00:00,43.110516608,4.02710423942,0.0324998191081,0.0,9.17985065927,26.9147,52.4494156082,12.8897562452,25.0491,14.5105593631
 09/12  08:00:00,42.0817013143,4.02710423942,0.0079001574457,0.0,9.17985065927,26.9147,49.700387258,2.96753404462,33.3988,13.3340532134
 09/12  09:00:00,35.0517949448,4.02710423942,0.376590306767,0.0,9.17985065927,19.4245,35.4798120477,0.0126311015119,25.0491,10.4180809462
 09/12  10:00:00,45.9770575867,4.02710423942,3.7683835362,0.0,9.17985065927,26.9147,51.5790593303,0.0,41.7485,9.83055933035
 09/12  11:00:00,52.0720808115,4.02710423942,9.11396572261,0.0,9.17985065927,26.9147,52.744552414,0.0,41.7485,10.996052414
 09/12  12:00:00,56.9047811201,4.02710423942,14.5568097942,0.0,9.17985065927,26.9147,51.0011688304,0.0,41.7485,9.25266883039
 09/12  13:00:00,48.9468793935,4.02710423942,14.1417531407,0.0,9.17985065927,19.4245,42.0638610895,0.0,33.3988,8.6650610895
 09/12  14:00:00,46.1572528277,4.02710423942,11.3530090762,0.0,9.17985065927,19.4245,32.5532060035,0.0,25.0491,7.5041060035
 09/12  15:00:00,44.3853617142,4.02710423942,9.58887839498,0.0,9.17985065927,19.4245,40.9034657874,0.0,33.3988,7.50466578744
 09/12  16:00:00,53.4685834507,4.02710423942,11.1896921803,0.0,9.17985065927,26.9147,57.0272267812,0.0,50.0982,6.92902678115
 09/12  17:00:00,54.0707043788,4.02710423942,11.821172542,0.0,9.17985065927,26.9147,59.9272705374,0.0,50.0982,9.82907053737
 09/12  18:00:00,54.5934987405,4.02710423942,12.4083837643,0.0,9.17985065927,26.9147,63.43438153,0.0,50.0982,13.33618153
 09/12  19:00:00,45.9736087836,4.02710423942,10.2360641557,0.0,9.17985065927,19.4245,47.9101923014,0.0,33.3988,14.5113923014
 09/12  20:00:00,47.0681606402,4.02710423942,8.17025459771,0.0,9.17985065927,19.4245,44.9848328319,0.0,33.3988,11.5860328319
 09/12  21:00:00,43.2525025414,4.02710423942,4.41873806993,0.0,9.17985065927,19.4245,38.3851578922,0.0,25.0491,13.3360578922
 09/12  22:00:00,40.3786248981,4.02710423942,1.55649631907,0.0,9.17985065927,19.4245,27.6964741108,0.0,16.6994,10.9970741108
 09/12  23:00:00,39.712102629,4.02710423942,0.142729862061,0.0,9.17985065927,19.4245,14.1210240455,0.0,8.3497,5.77132404549
 09/12  24:00:00,22.8375151961,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.71213638413,0.182789126746,3.33988,5.18946725738
 09/13  01:00:00,14.9602770485,0.0,0.0,0.0,1.52997510988,7.4902,3.93195153926,0.0,3.33988,0.592071539259
 09/13  02:00:00,14.973727391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,14.9795136039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,15.1384417011,0.0,0.0,0.0,1.52997510988,7.4902,3.93195745759,0.0,3.33988,0.592077457585
 09/13  05:00:00,22.9073128147,4.02710423942,0.0,0.0,4.58992532963,8.1892,20.2322319363,11.8625319363,8.3497,0.02
 09/13  06:00:00,38.8818192424,4.02710423942,0.0291310951524,0.0,9.17985065927,19.4245,26.915467882,6.17910029827,16.6994,4.03696758377
 09/13  07:00:00,43.2129881508,4.02710423942,0.0560552510619,0.0,9.17985065927,26.9147,39.5602024807,0.0,25.0491,14.5111024807
 09/13  08:00:00,42.1507834536,4.02710423942,0.0186347232553,0.0,9.17985065927,26.9147,46.7346261203,0.0,33.3988,13.3358261203
 09/13  09:00:00,34.6528574807,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.4958457651,0.0292302547743,25.0491,10.4175155104
 09/13  10:00:00,42.594982566,4.02710423942,0.433110709682,0.0,9.17985065927,26.9147,51.5770396428,0.0,41.7485,9.82853964278
 09/13  11:00:00,46.2244808432,4.02710423942,3.31483075982,0.0,9.17985065927,26.9147,52.7457343478,0.0,41.7485,10.9972343478
 09/13  12:00:00,51.6536748907,4.02710423942,9.3551131198,0.0,9.17985065927,26.9147,51.5779696903,0.0,41.7485,9.82946969027
 09/13  13:00:00,45.8566394109,4.02710423942,11.0763355629,0.0,9.17985065927,19.4245,41.4879609916,0.0,33.3988,8.08916099162
 09/13  14:00:00,44.6965162461,4.02710423942,9.89708032333,0.0,9.17985065927,19.4245,32.5546444532,0.0,25.0491,7.50554445317
 09/13  15:00:00,45.1297520818,4.02710423942,10.3121824436,0.0,9.17985065927,19.4245,40.9040779984,0.0,33.3988,7.50527799841
 09/13  16:00:00,55.2311779625,4.02710423942,12.908132682,0.0,9.17985065927,26.9147,57.0269951776,0.0,50.0982,6.92879517764
 09/13  17:00:00,55.8812558921,4.02710423942,13.5802829552,0.0,9.17985065927,26.9147,59.9276834734,0.0,50.0982,9.82948347341
 09/13  18:00:00,56.6620733557,4.02710423942,14.4252848248,0.0,9.17985065927,26.9147,63.435438994,0.0,50.0982,13.337238994
 09/13  19:00:00,48.1383693457,4.02710423942,12.1471417997,0.0,9.17985065927,19.4245,47.909256961,0.0,33.3988,14.510456961
 09/13  20:00:00,50.58367107,4.02710423942,11.4357554655,0.0,9.17985065927,19.4245,45.5643221584,0.0,33.3988,12.1655221584
 09/13  21:00:00,44.4248529896,4.02710423942,5.44872535518,0.0,9.17985065927,19.4245,37.8072508209,0.0,25.0491,12.7581508209
 09/13  22:00:00,39.7587664344,4.02710423942,0.943978413312,0.0,9.17985065927,19.4245,27.6949350961,0.0,16.6994,10.9955350961
 09/13  23:00:00,39.7026030684,4.02710423942,0.121394108346,0.0,9.17985065927,19.4245,14.695305846,0.0,8.3497,6.34560584597
 09/13  24:00:00,22.8664514644,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.75942002521,0.228842095427,3.33988,5.19069792979
 09/14  01:00:00,14.9915007478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  02:00:00,15.0104251224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,15.0304036586,0.0,0.0,0.0,1.52997510988,7.4902,3.93194439263,0.0,3.33988,0.592064392632
 09/14  04:00:00,15.2060464315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,23.0009233518,4.02710423942,0.0,0.0,4.58992532963,8.1892,9.10944423145,0.167673924985,8.3497,0.592070306467
 09/14  06:00:00,39.0170015406,4.02710423942,0.0636760564726,0.0,9.17985065927,19.4245,20.1626197716,0.0,16.6994,3.46321977162
 09/14  07:00:00,43.5745552733,4.02710423942,0.349986062543,0.0,9.17985065927,26.9147,39.5585790484,0.0,25.0491,14.5094790484
 09/14  08:00:00,43.0617928818,4.02710423942,0.895746522883,0.0,9.17985065927,26.9147,46.7357390653,0.0,33.3988,13.3369390653
 09/14  09:00:00,34.8283366834,4.02710423942,0.153556206091,0.0,9.17985065927,19.4245,36.0455017857,0.0,25.0491,10.9964017857
 09/14  10:00:00,43.2394799569,4.02710423942,1.06662133961,0.0,9.17985065927,26.9147,51.5785838759,0.0,41.7485,9.83008387593
 09/14  11:00:00,44.7942138874,4.02710423942,1.91253099957,0.0,9.17985065927,26.9147,52.1662694307,0.0,41.7485,10.4177694307
 09/14  12:00:00,48.0785756904,4.02710423942,5.82807208715,0.0,9.17985065927,26.9147,51.5781205684,0.0,41.7485,9.82962056836
 09/14  13:00:00,40.3657564861,4.02710423942,5.65701100073,0.0,9.17985065927,19.4245,42.0649908508,0.0,33.3988,8.66619085077
 09/14  14:00:00,37.7258068967,4.02710423942,3.02080717438,0.0,9.17985065927,19.4245,32.5537012993,0.0,25.0491,7.50460129929
 09/14  15:00:00,37.5028066572,4.02710423942,2.78904998594,0.0,9.17985065927,19.4245,40.3271997059,0.0,33.3988,6.92839970586
 09/14  16:00:00,47.7863681597,4.02710423942,5.57215623216,0.0,9.17985065927,26.9147,57.6017183369,0.0,50.0982,7.50351833695
 09/14  17:00:00,48.866905571,4.02710423942,6.65714653868,0.0,9.17985065927,26.9147,59.9274377077,0.0,50.0982,9.82923770771
 09/14  18:00:00,49.9223799151,4.02710423942,7.73083780807,0.0,9.17985065927,26.9147,63.4345370975,0.0,50.0982,13.3363370975
 09/14  19:00:00,41.7445114816,4.02710423942,5.82826729511,0.0,9.17985065927,19.4245,47.9096887265,0.0,33.3988,14.5108887265
 09/14  20:00:00,44.8629381687,4.02710423942,5.8201354977,0.0,9.17985065927,19.4245,44.9853778784,0.0,33.3988,11.5865778784
 09/14  21:00:00,41.0445344514,4.02710423942,2.09440747578,0.0,9.17985065927,19.4245,38.3854753357,0.0,25.0491,13.3363753357
 09/14  22:00:00,39.5970676554,4.02710423942,0.780684567217,0.0,9.17985065927,19.4245,27.6961286018,0.0,16.6994,10.9967286018
 09/14  23:00:00,39.6732053352,4.02710423942,0.0795898417292,0.0,9.17985065927,19.4245,14.6962313775,0.0,8.3497,6.34653137749
 09/14  24:00:00,22.8761980119,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.11644192444,0.160446618337,3.33988,4.61611530611
 09/15  01:00:00,15.0003650393,0.0,0.0,0.0,1.52997510988,7.4902,3.93197459665,0.0,3.33988,0.592094596649
 09/15  02:00:00,15.0164232324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  03:00:00,15.0167069895,0.0,0.0,0.0,1.52997510988,7.4902,3.93195837725,0.0,3.33988,0.592078377248
 09/15  04:00:00,15.7686872482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  05:00:00,23.540859181,4.02710423942,0.0,0.0,4.58992532963,8.1892,12.9795798906,4.03779562179,8.3497,0.592084268853
 09/15  06:00:00,39.1975185354,4.02710423942,0.0336897042836,0.0,9.17985065927,19.4245,20.8051352178,0.642720205253,16.6994,3.46301501254
 09/15  07:00:00,43.2363233657,4.02710423942,0.0534901724705,0.0,9.17985065927,26.9147,39.5794621392,0.0208179861161,25.0491,14.509544153
 09/15  08:00:00,42.4043463747,4.02710423942,0.253162327719,0.0,9.17985065927,26.9147,46.7366138083,0.0,33.3988,13.3378138083
 09/15  09:00:00,34.6729422696,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.0454485704,0.0,25.0491,10.9963485704
 09/15  10:00:00,42.8189280696,4.02710423942,0.654820139992,0.0,9.17985065927,26.9147,51.5784336375,0.0,41.7485,9.82993363753
 09/15  11:00:00,46.128413459,4.02710423942,3.22456022911,0.0,9.17985065927,26.9147,52.7449595239,0.0,41.7485,10.9964595239
 09/15  12:00:00,49.4933336939,4.02710423942,7.22609852947,0.0,9.17985065927,26.9147,51.0003340658,0.0,41.7485,9.25183406583
 09/15  13:00:00,41.8155132324,4.02710423942,7.08648536104,0.0,9.17985065927,19.4245,42.0653103748,0.0,33.3988,8.6665103748
 09/15  14:00:00,40.9783578399,4.02710423942,6.23953313443,0.0,9.17985065927,19.4245,32.5532841993,0.0,25.0491,7.50418419926
 09/15  15:00:00,39.6725547301,4.02710423942,4.93563592025,0.0,9.17985065927,19.4245,40.9042090185,0.0,33.3988,7.50540901848
 09/15  16:00:00,49.1775357021,4.02710423942,6.94447867117,0.0,9.17985065927,26.9147,57.027281752,0.0,50.0982,6.92908175195
 09/15  17:00:00,49.768658746,4.02710423942,7.54878483551,0.0,9.17985065927,26.9147,59.9284863068,0.0,50.0982,9.83028630676
 09/15  18:00:00,50.7411160815,4.02710423942,8.54569969517,0.0,9.17985065927,26.9147,63.4346365179,0.0,50.0982,13.3364365179
 09/15  19:00:00,41.7406168631,4.02710423942,6.04194319864,0.0,9.17985065927,19.4245,47.9103884327,0.0,33.3988,14.5115884327
 09/15  20:00:00,43.9468501196,4.02710423942,5.07703170139,0.0,9.17985065927,19.4245,45.5639668572,0.0,33.3988,12.1651668572
 09/15  21:00:00,40.3809878903,4.02710423942,1.56705343289,0.0,9.17985065927,19.4245,38.3853032812,0.0,25.0491,13.3362032812
 09/15  22:00:00,39.0866507156,4.02710423942,0.288173686198,0.0,9.17985065927,19.4245,27.1180464878,0.0,16.6994,10.4186464878
 09/15  23:00:00,39.5177261944,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.8526104715,0.156798358476,8.3497,6.34611211305
 09/15  24:00:00,22.7837605272,4.02710423942,0.0,0.0,4.58992532963,8.1892,14.8427340331,6.31313408774,3.33988,5.18971994541
 09/16  01:00:00,14.9317203848,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  02:00:00,14.9412272023,0.0,0.0,0.0,1.52997510988,7.4902,3.93194291136,0.0,3.33988,0.592062911361
 09/16  03:00:00,14.9320022959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  04:00:00,15.0802929999,0.0,0.0,0.0,1.52997510988,7.4902,3.93194882323,0.0,3.33988,0.59206882323
 09/16  05:00:00,22.8416307796,4.02710423942,0.0,0.0,4.58992532963,8.1892,36.734724264,28.365024264,8.3497,0.02
 09/16  06:00:00,38.7956778239,4.02710423942,0.0288614261919,0.0,9.17985065927,19.4245,46.5148256661,25.7785030806,16.6994,4.0369225855
 09/16  07:00:00,43.0553290592,4.02710423942,0.0189986253169,0.0,9.17985065927,26.9147,47.9846037486,19.4726039581,25.0491,3.46289979046
 09/16  08:00:00,42.0065440512,4.02710423942,0.00293784399728,0.0,9.17985065927,26.9147,51.1187102368,13.6826787964,33.3988,4.03723144043
 09/16  09:00:00,34.5749836951,4.02710423942,0.00122931556254,0.0,9.17985065927,19.4245,41.539895829,4.3246144471,25.0491,12.1661813819
 09/16  10:00:00,42.1179353462,4.02710423942,0.00987459978143,0.0,9.17985065927,26.9147,52.7457506298,0.0,41.7485,10.9972506298
 09/16  11:00:00,43.7205458879,4.02710423942,0.85679296495,0.0,9.17985065927,26.9147,53.9154344359,0.0,41.7485,12.1669344359
 09/16  12:00:00,44.821669764,4.02710423942,2.59309744384,0.0,9.17985065927,26.9147,53.9135519493,0.0,41.7485,12.1650519493
 09/16  13:00:00,38.0045726325,4.02710423942,3.30312433924,0.0,9.17985065927,19.4245,43.8165292181,0.0,33.3988,10.4177292181
 09/16  14:00:00,38.2853065922,4.02710423942,3.56812534771,0.0,9.17985065927,19.4245,34.8785341757,0.0,25.0491,9.82943417574
 09/16  15:00:00,38.884676235,4.02710423942,4.15627527232,0.0,9.17985065927,19.4245,43.2289176882,0.0,33.3988,9.8301176882
 09/16  16:00:00,47.8243234723,4.02710423942,5.64652447461,0.0,9.17985065927,26.9147,58.7645875228,0.0,50.0982,8.66638752277
 09/16  17:00:00,48.2640578077,4.02710423942,6.1143582068,0.0,9.17985065927,26.9147,59.9290653765,0.0,50.0982,9.83086537652
 09/16  18:00:00,48.8603821907,4.02710423942,6.72589773125,0.0,9.17985065927,26.9147,63.4362783593,0.0,50.0982,13.3380783593
 09/16  19:00:00,39.7653868359,4.02710423942,3.92385617022,0.0,9.17985065927,19.4245,46.7353395505,0.0,33.3988,13.3365395505
 09/16  20:00:00,39.7719727973,4.02710423942,0.809616663957,0.0,9.17985065927,19.4245,44.9846474971,0.0,33.3988,11.5858474971
 09/16  21:00:00,38.8550448185,4.02710423942,0.00743518893567,0.0,9.17985065927,19.4245,38.4294152771,0.0429671377083,25.0491,13.3373481394
 09/16  22:00:00,38.6873737648,4.02710423942,0.0,0.0,9.17985065927,19.4245,29.7516197027,3.22244021312,16.6994,9.82977948956
 09/16  23:00:00,39.4231634278,4.02710423942,0.0,0.0,9.17985065927,19.4245,27.7176595514,11.8631223574,8.3497,7.50483719405
 09/16  24:00:00,22.6867833651,4.02710423942,0.00279569797543,0.0,4.58992532963,8.1892,39.2893310221,30.7588339051,3.33988,5.19061711697
 09/17  01:00:00,14.819644696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,14.846463167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  03:00:00,14.8599982345,0.0,0.0,0.0,1.52997510988,7.4902,3.9319726909,0.0,3.33988,0.592092690898
 09/17  04:00:00,15.0263023574,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  05:00:00,22.8402800319,4.02710423942,0.0143270163619,0.0,4.58992532963,8.1892,38.7312015476,29.789420192,8.3497,0.59208135554
 09/17  06:00:00,38.7989035774,4.02710423942,0.0248096171376,0.0,9.17985065927,19.4245,44.3447177545,24.1825691087,16.6994,3.4627486458
 09/17  07:00:00,43.0825676628,4.02710423942,0.0215431220453,0.0,9.17985065927,26.9147,42.6421873345,13.5556936486,25.0491,4.03739368587
 09/17  08:00:00,42.0286659821,4.02710423942,0.00199360804302,0.0,9.17985065927,26.9147,46.9840959134,9.54775265768,33.3988,4.03754325574
 09/17  09:00:00,34.5607363537,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.2257384047,11.7127147596,25.0491,3.46392364515
 09/17  10:00:00,42.0725048464,4.02710423942,0.00837701819983,0.0,9.17985065927,26.9147,60.1493689474,6.2356253795,41.7485,12.1652435679
 09/17  11:00:00,42.8099149001,4.02710423942,0.00515207013074,0.0,9.17985065927,26.9147,54.1100702105,0.19628275978,41.7485,12.1652874507
 09/17  12:00:00,42.5160402015,4.02710423942,0.342699981412,0.0,9.17985065927,26.9147,51.5784242196,0.0,41.7485,9.82992421962
 09/17  13:00:00,34.7778789411,4.02710423942,0.131671576878,0.0,9.17985065927,19.4245,43.2283281419,0.0,33.3988,9.82952814192
 09/17  14:00:00,34.6580794769,4.02710423942,0.0,0.0,9.17985065927,19.4245,32.5535644683,0.0,25.0491,7.50446446827
 09/17  15:00:00,34.9926966023,4.02710423942,0.314873738535,0.0,9.17985065927,19.4245,40.9034911853,0.0,33.3988,7.50469118528
 09/17  16:00:00,44.1228659374,4.02710423942,1.9646587048,0.0,9.17985065927,26.9147,57.0269177137,0.0,50.0982,6.9287177137
