Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  17:00:00,44.6379770334,4.02710423942,2.53222654377,0.0,9.17985065927,26.9147,59.9271806273,0.0,50.0982,9.82898062733
 09/17  18:00:00,45.6181909619,4.02710423942,3.51216715323,0.0,9.17985065927,26.9147,62.2638676408,0.0,50.0982,12.1656676408
 09/17  19:00:00,37.2928638515,4.02710423942,1.46607431071,0.0,9.17985065927,19.4245,45.5643109362,0.0,33.3988,12.1655109362
 09/17  20:00:00,39.353448259,4.02710423942,0.392284993891,0.0,9.17985065927,19.4245,43.2289863179,0.0,33.3988,9.83018631786
 09/17  21:00:00,38.8534926101,4.02710423942,0.00270315704543,0.0,9.17985065927,19.4245,37.2980188829,0.0831199705432,25.0491,12.1657989124
 09/17  22:00:00,38.6959932791,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.8205519576,8.29055490011,16.6994,9.8305970575
 09/17  23:00:00,39.4322397618,4.02710423942,0.0,0.0,9.17985065927,19.4245,26.0506360085,13.085410899,8.3497,4.61552510954
 09/17  24:00:00,22.7040482201,4.02710423942,0.0,0.0,4.58992532963,8.1892,35.2252453976,25.5382945917,3.33988,6.34707080597
 09/18  01:00:00,14.8388340896,0.0,0.0,0.0,1.52997510988,7.4902,3.93196291508,0.0,3.33988,0.592082915078
 09/18  02:00:00,14.8575326237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  03:00:00,14.8629741571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.0040784241,0.0,0.0,0.0,1.52997510988,7.4902,3.93196882013,0.0,3.33988,0.592088820126
 09/18  05:00:00,22.7712086457,4.02710423942,0.0,0.0,4.58992532963,8.1892,51.7688702284,43.3991702284,8.3497,0.02
 09/18  06:00:00,38.7276504525,4.02710423942,0.0199944796358,0.0,9.17985065927,19.4245,60.8278560374,40.0912369162,16.6994,4.03721912113
 09/18  07:00:00,43.0191120614,4.02710423942,0.0201975284949,0.0,9.17985065927,26.9147,71.6946361957,32.1340766776,25.0491,14.5114595181
 09/18  08:00:00,42.0303163775,4.02710423942,0.00302469795444,0.0,9.17985065927,26.9147,57.6892269243,10.952641524,33.3988,13.3377854004
 09/18  09:00:00,34.6580247789,4.02710423942,0.00679814628349,0.0,9.17985065927,19.4245,36.0511385351,0.00417313291035,25.0491,10.9978654022
 09/18  10:00:00,42.9292434632,4.02710423942,0.754310880148,0.0,9.17985065927,26.9147,51.5795710358,0.0,41.7485,9.83107103582
 09/18  11:00:00,48.6414834589,4.02710423942,5.69619669108,0.0,9.17985065927,26.9147,52.745652715,0.0,41.7485,10.997152715
 09/18  12:00:00,50.55741926,4.02710423942,8.26030323824,0.0,9.17985065927,26.9147,51.5789401904,0.0,41.7485,9.83044019044
 09/18  13:00:00,42.3301553848,4.02710423942,7.5737381392,0.0,9.17985065927,19.4245,41.9671635902,0.0,33.3988,8.56836359022
 09/18  14:00:00,42.413884184,4.02710423942,7.63720862989,0.0,9.17985065927,19.4245,32.0755775466,0.0,25.0491,7.02647754662
 09/18  15:00:00,42.7014729133,4.02710423942,7.91285052033,0.0,9.17985065927,19.4245,40.9028611587,0.0,33.3988,7.50406115873
 09/18  16:00:00,51.4077607632,4.02710423942,9.17433697262,0.0,9.17985065927,26.9147,57.6027262842,0.0,50.0982,7.50452628418
 09/18  17:00:00,51.6958535755,4.02710423942,9.50602507307,0.0,9.17985065927,26.9147,59.9282221683,0.0,50.0982,9.83002216832
 09/18  18:00:00,51.372627807,4.02710423942,9.20477259154,0.0,9.17985065927,26.9147,63.4360252812,0.0,50.0982,13.3378252812
 09/18  19:00:00,40.5982961206,4.02710423942,3.69710238434,0.0,9.17985065927,19.4245,47.910921543,0.0,33.3988,14.512121543
 09/18  20:00:00,39.9244598519,4.02710423942,0.968654751837,0.0,9.17985065927,19.4245,45.5654562007,0.0,33.3988,12.1666562007
 09/18  21:00:00,38.8517465515,4.02710423942,0.0148073906487,0.0,9.17985065927,19.4245,38.4424203071,0.0550473672675,25.0491,13.3382729398
 09/18  22:00:00,38.6687594592,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.0112807826,7.31468217894,16.6994,10.9971986037
 09/18  23:00:00,39.3828456574,4.02710423942,0.0,0.0,9.17985065927,19.4245,35.7668066294,21.6460602766,8.3497,5.77104635282
 09/18  24:00:00,22.6818953316,4.02710423942,0.0,0.0,4.58992532963,8.1892,35.4694533262,26.9397809894,3.33988,5.18979233679
 09/19  01:00:00,14.8446306084,0.0,0.0,0.0,1.52997510988,7.4902,3.93197186844,0.0,3.33988,0.592091868445
 09/19  02:00:00,14.8576628089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  03:00:00,14.8580558923,0.0,0.0,0.0,1.52997510988,7.4902,3.93192602696,0.0,3.33988,0.592046026957
 09/19  04:00:00,15.5049848737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  05:00:00,23.2806492729,4.02710423942,0.0,0.0,4.58992532963,8.1892,52.2669050195,43.8972050195,8.3497,0.02
 09/19  06:00:00,38.9782618576,4.02710423942,0.0216039642309,0.0,9.17985065927,19.4245,55.3468741471,34.610412002,16.6994,4.0370621451
 09/19  07:00:00,43.0663542195,4.02710423942,0.0235541871487,0.0,9.17985065927,26.9147,58.6272787871,19.0657741634,25.0491,14.5124046238
 09/19  08:00:00,42.0558414772,4.02710423942,0.00325475368653,0.0,9.17985065927,26.9147,52.4088844422,5.67277181359,33.3988,13.3373126286
 09/19  09:00:00,34.6501980007,4.02710423942,0.00782244520586,0.0,9.17985065927,19.4245,36.0525409239,0.00666326503101,25.0491,10.9967776589
 09/19  10:00:00,43.3352510319,4.02710423942,1.14796339415,0.0,9.17985065927,26.9147,51.5835414787,0.003830121668,41.7485,9.831211357
 09/19  11:00:00,48.0588645998,4.02710423942,5.12340927588,0.0,9.17985065927,26.9147,52.7465885052,0.0,41.7485,10.9980885052
 09/19  12:00:00,50.3171477475,4.02710423942,8.02606975887,0.0,9.17985065927,26.9147,51.5791727476,0.0,41.7485,9.83067274758
 09/19  13:00:00,42.2510854797,4.02710423942,7.50254430625,0.0,9.17985065927,19.4245,42.0648054746,0.0,33.3988,8.6660054746
 09/19  14:00:00,41.4776387041,4.02710423942,6.71517538982,0.0,9.17985065927,19.4245,32.5545087516,0.0,25.0491,7.50540875161
 09/19  15:00:00,40.979736413,4.02710423942,6.2118438324,0.0,9.17985065927,19.4245,40.3273091967,0.0,33.3988,6.92850919669
 09/19  16:00:00,49.8240886896,4.02710423942,7.56853039575,0.0,9.17985065927,26.9147,57.6031346833,0.0,50.0982,7.50493468326
 09/19  17:00:00,51.0895684593,4.02710423942,8.89579522608,0.0,9.17985065927,26.9147,59.9292744091,0.0,50.0982,9.8310744091
 09/19  18:00:00,52.1843292512,4.02710423942,10.0078623739,0.0,9.17985065927,26.9147,63.4364092375,0.0,50.0982,13.3382092375
 09/19  19:00:00,43.8728909123,4.02710423942,7.09267630488,0.0,9.17985065927,19.4245,47.9115652942,0.0,33.3988,14.5127652942
 09/19  20:00:00,43.8703552639,4.02710423942,4.99466405215,0.0,9.17985065927,19.4245,45.5645406834,0.0,33.3988,12.1657406834
 09/19  21:00:00,40.5467287152,4.02710423942,1.73320938461,0.0,9.17985065927,19.4245,38.3864434364,0.0,25.0491,13.3373434364
 09/19  22:00:00,39.4872583887,4.02710423942,0.679147858611,0.0,9.17985065927,19.4245,27.6967520777,0.0,16.6994,10.9973520777
 09/19  23:00:00,39.5722510631,4.02710423942,0.00642661349482,0.0,9.17985065927,19.4245,14.7422208274,0.0464087851218,8.3497,6.34611204228
 09/19  24:00:00,22.8417958706,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.77737419023,0.246926556292,3.33988,5.19056763394
 09/20  01:00:00,14.9743677169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  02:00:00,14.9966159854,0.0,0.0,0.0,1.52997510988,7.4902,3.93193576766,0.0,3.33988,0.592055767665
 09/20  03:00:00,15.0092356347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.1798568933,0.0,0.0,0.0,1.52997510988,7.4902,3.93194169699,0.0,3.33988,0.59206169699
 09/20  05:00:00,22.9604721121,4.02710423942,0.0,0.0,4.58992532963,8.1892,9.33546418475,0.965764184755,8.3497,0.02
 09/20  06:00:00,38.9345031504,4.02710423942,0.0393406954971,0.0,9.17985065927,19.4245,20.9501202405,0.213929886247,16.6994,4.03679035426
 09/20  07:00:00,44.2692430422,4.02710423942,0.0371734197084,0.0,9.17985065927,26.9147,39.5781589786,0.0161775408761,25.0491,14.5128814377
 09/20  08:00:00,42.2253796773,4.02710423942,0.0845568815514,0.0,9.17985065927,26.9147,46.7361839838,0.0,33.3988,13.3373839838
 09/20  09:00:00,37.2273340564,4.02710423942,2.5133140345,0.0,9.17985065927,19.4245,36.0472147107,0.0,25.0491,10.9981147107
 09/20  10:00:00,48.7592858438,4.02710423942,6.51290285479,0.0,9.17985065927,26.9147,51.580162493,0.0,41.7485,9.83166249295
 09/20  11:00:00,54.0907677411,4.02710423942,11.0981407903,0.0,9.17985065927,26.9147,52.7461404588,0.0,41.7485,10.9976404588
 09/20  12:00:00,56.5166520434,4.02710423942,14.1605054178,0.0,9.17985065927,26.9147,51.5794156135,0.0,41.7485,9.83091561348
 09/20  13:00:00,46.2024724435,4.02710423942,11.4265019087,0.0,9.17985065927,19.4245,42.0657143566,0.0,33.3988,8.6669143566
 09/20  14:00:00,43.9196971381,4.02710423942,9.15125836212,0.0,9.17985065927,19.4245,31.9778286732,0.0,25.0491,6.92872867317
 09/20  15:00:00,41.5859815281,4.02710423942,6.83702272273,0.0,9.17985065927,19.4245,40.9039187477,0.0,33.3988,7.50511874766
 09/20  16:00:00,50.3879890743,4.02710423942,8.15433629129,0.0,9.17985065927,26.9147,57.6030273311,0.0,50.0982,7.50482733113
 09/20  17:00:00,52.4063042352,4.02710423942,10.1723585185,0.0,9.17985065927,26.9147,59.9294259387,0.0,50.0982,9.8312259387
 09/20  18:00:00,54.5161069839,4.02710423942,12.3405252621,0.0,9.17985065927,26.9147,63.4369299892,0.0,50.0982,13.3387299892
 09/20  19:00:00,46.1934213413,4.02710423942,9.2219847395,0.0,9.17985065927,19.4245,47.9126005799,0.0,33.3988,14.5138005799
 09/20  20:00:00,46.0475976853,4.02710423942,6.99244603791,0.0,9.17985065927,19.4245,45.5668299512,0.0,33.3988,12.1680299512
 09/20  21:00:00,41.8198215809,4.02710423942,2.87245393772,0.0,9.17985065927,19.4245,38.3870440645,0.0,25.0491,13.3379440645
 09/20  22:00:00,39.5340465092,4.02710423942,0.726169132451,0.0,9.17985065927,19.4245,27.6959391216,0.0,16.6994,10.9965391216
 09/20  23:00:00,39.5521659069,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.7706068848,0.073733259415,8.3497,6.34717362542
 09/20  24:00:00,22.8220364826,4.02710423942,0.00766511740003,0.0,4.58992532963,8.1892,8.93076215551,0.400742650452,3.33988,5.19013950506
 09/21  01:00:00,14.9443601188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,14.96157649,0.0,0.0,0.0,1.52997510988,7.4902,3.93196774299,0.0,3.33988,0.592087742987
 09/21  03:00:00,14.9646411519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.1162260355,0.0,0.0,0.0,1.52997510988,7.4902,3.9319736215,0.0,3.33988,0.592093621502
 09/21  05:00:00,22.8822172636,4.02710423942,0.0234625934707,0.0,4.58992532963,8.1892,31.1539129377,22.7842129377,8.3497,0.02
 09/21  06:00:00,38.8243821224,4.02710423942,0.0262119467897,0.0,9.17985065927,19.4245,38.4033038256,17.6672669563,16.6994,4.03663686928
 09/21  07:00:00,44.1700963303,4.02710423942,0.0317851891903,0.0,9.17985065927,26.9147,52.1157317695,12.552724189,25.0491,14.5139075805
 09/21  08:00:00,42.0394192578,4.02710423942,0.00353828017246,0.0,9.17985065927,26.9147,57.3491709373,10.6127943338,33.3988,13.3375766035
 09/21  09:00:00,34.5683448167,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.1762722247,7.13047931324,25.0491,10.9966929115
 09/21  10:00:00,42.0584618089,4.02710423942,0.00411483081143,0.0,9.17985065927,26.9147,60.1515921624,8.5722132308,41.7485,9.83087893159
 09/21  11:00:00,42.7921094623,4.02710423942,0.00738642877543,0.0,9.17985065927,26.9147,52.7463467746,0.0,41.7485,10.9978467746
 09/21  12:00:00,42.8095970282,4.02710423942,0.653438392392,0.0,9.17985065927,26.9147,51.5788474775,0.0,41.7485,9.83034747745
 09/21  13:00:00,34.8241907906,4.02710423942,0.190520639621,0.0,9.17985065927,19.4245,42.0644762631,0.0,33.3988,8.66567626315
 09/21  14:00:00,34.6279491412,4.02710423942,0.0,0.0,9.17985065927,19.4245,32.6006753315,0.0457376264205,25.0491,7.50583770508
 09/21  15:00:00,34.6266035789,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.9330537672,0.0290014309859,33.3988,7.50525233617
 09/21  16:00:00,42.225326709,4.02710423942,0.18470955429,0.0,9.17985065927,26.9147,57.6038616898,0.0,50.0982,7.50566168981
 09/21  17:00:00,42.5745097806,4.02710423942,0.545819067989,0.0,9.17985065927,26.9147,59.9284368323,0.0,50.0982,9.8302368323
 09/21  18:00:00,42.4645335189,4.02710423942,0.465049512686,0.0,9.17985065927,26.9147,63.4372769295,0.0,50.0982,13.3390769295
 09/21  19:00:00,36.7168685431,4.02710423942,0.000838786902203,0.0,9.17985065927,19.4245,53.0705978612,5.15858202544,33.3988,14.5132158357
 09/21  20:00:00,38.7905766825,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.9222288882,12.3557094801,33.3988,12.1677194081
 09/21  21:00:00,38.7049115683,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.0220208155,22.6342359373,25.0491,13.3386848782
 09/21  22:00:00,38.5991566241,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.035732499,24.338161956,16.6994,10.998170543
 09/21  23:00:00,39.3789990598,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.5970726894,22.9012770437,8.3497,6.34609564569
 09/21  24:00:00,22.6676324332,4.02710423942,0.0,0.0,4.58992532963,8.1892,39.0448053973,30.5144843423,3.33988,5.19044105502
 09/22  01:00:00,14.8108329038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,14.8347115349,0.0,0.0,0.0,1.52997510988,7.4902,3.93197287992,0.0,3.33988,0.592092879918
 09/22  03:00:00,14.844752513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  04:00:00,15.5025509903,0.0,0.0,0.0,1.52997510988,7.4902,3.93192702466,0.0,3.33988,0.592047024657
 09/22  05:00:00,23.2768713644,4.02710423942,0.0,0.0,4.58992532963,8.1892,51.3439600283,42.9742600283,8.3497,0.02
 09/22  06:00:00,38.9548949633,4.02710423942,0.0195002046237,0.0,9.17985065927,19.4245,60.7618576306,40.0256865572,16.6994,4.03677107336
 09/22  07:00:00,44.0825930967,4.02710423942,0.0254309955858,0.0,9.17985065927,26.9147,70.9074890397,31.3462115574,25.0491,14.5121774823
 09/22  08:00:00,41.9744757956,4.02710423942,0.00301753907859,0.0,9.17985065927,26.9147,71.47929373,24.7419515678,33.3988,13.3385421622
 09/22  09:00:00,34.5032433243,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.8752511209,20.8288816627,25.0491,10.9972694582
 09/22  10:00:00,41.9938901838,4.02710423942,0.0126359310709,0.0,9.17985065927,26.9147,77.4358208713,25.8568505446,41.7485,9.83047032675
 09/22  11:00:00,42.6992292373,4.02710423942,0.0,0.0,9.17985065927,26.9147,72.356256548,19.610595652,41.7485,10.997160896
 09/22  12:00:00,42.0402702242,4.02710423942,0.0,0.0,9.17985065927,26.9147,61.3788172325,9.79946725497,41.7485,9.83084997752
 09/22  13:00:00,34.5293557664,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.5935217369,10.5280890983,33.3988,8.66663263857
 09/22  14:00:00,34.5397882669,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.7962785406,14.2422125648,25.0491,7.50496597583
 09/22  15:00:00,34.518894868,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.3705569451,18.465849755,33.3988,7.50590719015
 09/22  16:00:00,41.9417633079,4.02710423942,0.01712615242,0.0,9.17985065927,26.9147,75.1587024949,17.5553812417,50.0982,7.50512125315
 09/22  17:00:00,41.9344876871,4.02710423942,0.00466446543514,0.0,9.17985065927,26.9147,73.156913272,13.2283517452,50.0982,9.8303615268
 09/22  18:00:00,41.9279397958,4.02710423942,0.0,0.0,9.17985065927,26.9147,73.793273902,10.3561790143,50.0982,13.3388948877
 09/22  19:00:00,36.5210667146,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.484767594,22.5705032386,33.3988,14.5154643553
 09/22  20:00:00,38.6194439834,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.2929082367,28.7269204818,33.3988,12.167187755
 09/22  21:00:00,38.5606382053,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.1493646055,40.7622913774,25.0491,13.3379732281
 09/22  22:00:00,38.5336502037,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.5472735245,51.2726224721,16.6994,11.5752510524
 09/22  23:00:00,39.3106072892,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.513131004,61.3924827787,8.3497,5.77094822535
 09/22  24:00:00,22.5542778659,4.02710423942,0.0,0.0,4.58992532963,8.1892,78.5180635054,69.9886493402,3.33988,5.18953416521
 09/23  01:00:00,14.7084037201,0.0,0.0,0.0,1.52997510988,7.4902,3.93195753789,0.0,3.33988,0.592077537888
 09/23  02:00:00,14.7467142005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,14.7731925618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  04:00:00,14.9358045032,0.0,0.0,0.0,1.52997510988,7.4902,3.93196343259,0.0,3.33988,0.592083432595
 09/23  05:00:00,22.7313519383,4.02710423942,0.0,0.0,4.58992532963,8.1892,62.2077012332,53.8380012332,8.3497,0.02
 09/23  06:00:00,38.6916133685,4.02710423942,0.0185059156663,0.0,9.17985065927,19.4245,73.6536771393,52.9168941539,16.6994,4.03738298547
 09/23  07:00:00,44.0371664835,4.02710423942,0.0164310980463,0.0,9.17985065927,26.9147,70.7966431264,41.7105453109,25.0491,4.03699781555
 09/23  08:00:00,41.9167908717,4.02710423942,0.0,0.0,9.17985065927,26.9147,78.2671990015,41.4050971505,33.3988,3.46330185101
 09/23  09:00:00,34.471489287,4.02710423942,0.00138679597406,0.0,9.17985065927,19.4245,68.12376867,30.3289662783,25.0491,12.7457023916
 09/23  10:00:00,42.0385487697,4.02710423942,0.0136150731042,0.0,9.17985065927,26.9147,66.5471017999,13.8004549619,41.7485,10.9981468379
 09/23  11:00:00,42.7584979004,4.02710423942,0.0,0.0,9.17985065927,26.9147,56.0381974438,2.12240418667,41.7485,12.1672932571
 09/23  12:00:00,42.0839714193,4.02710423942,0.0,0.0,9.17985065927,26.9147,57.130753723,3.21562147661,41.7485,12.1666322464
 09/23  13:00:00,34.5522421827,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.2517983297,2.85475111246,33.3988,10.9982472172
 09/23  14:00:00,34.5647373895,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.3076493476,2.426462556,25.0491,9.83208679161
 09/23  15:00:00,34.5515640818,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.5183328145,2.28751376537,33.3988,9.83201904916
 09/23  16:00:00,41.9745354262,4.02710423942,0.00452148070553,0.0,9.17985065927,26.9147,61.6107447264,2.84504873639,50.0982,8.66749599001
 09/23  17:00:00,41.98186053,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.5018629738,3.57209809843,50.0982,9.83156487538
 09/23  18:00:00,42.0002196004,4.02710423942,0.00980705960478,0.0,9.17985065927,26.9147,63.4365270265,0.0,50.0982,13.3383270265
 09/23  19:00:00,36.7329510558,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.9341944713,2.61581643631,33.3988,13.919578035
 09/23  20:00:00,38.8042399494,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.811371801,12.2450918113,33.3988,12.1674799897
 09/23  21:00:00,38.7284874685,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.8895660918,13.5011282897,25.0491,13.3393378022
 09/23  22:00:00,38.626541549,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.5919910666,14.0624339571,16.6994,9.83015710956
 09/23  23:00:00,39.3771302885,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.9478276387,22.0932966643,8.3497,7.50483097445
 09/23  24:00:00,22.671464779,4.02710423942,0.0,0.0,4.58992532963,8.1892,43.1258959132,34.5952201182,3.33988,5.19079579507
 09/24  01:00:00,14.8094804802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  02:00:00,14.8325626531,0.0,0.0,0.0,1.52997510988,7.4902,3.93195812246,0.0,3.33988,0.592078122459
 09/24  03:00:00,14.8428543963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  04:00:00,14.992766495,0.0,0.0,0.0,1.52997510988,7.4902,3.93196401624,0.0,3.33988,0.592084016238
 09/24  05:00:00,22.7789565856,4.02710423942,0.0,0.0,4.58992532963,8.1892,50.1932597329,41.8235597329,8.3497,0.02
 09/24  06:00:00,38.7616132989,4.02710423942,0.0235496648201,0.0,9.17985065927,19.4245,53.4762825289,32.7397592141,16.6994,4.03712331485
 09/24  07:00:00,44.1160805703,4.02710423942,0.0206345417207,0.0,9.17985065927,26.9147,48.8224656042,20.3101525721,25.0491,3.46321303212
 09/24  08:00:00,42.0131527992,4.02710423942,0.00314934184073,0.0,9.17985065927,26.9147,51.4297179857,13.993809188,33.3988,4.03710879765
 09/24  09:00:00,34.5462579628,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.2621314073,16.1753910223,25.0491,4.03764038501
 09/24  10:00:00,42.0739144209,4.02710423942,0.00624414238075,0.0,9.17985065927,26.9147,60.5970645678,6.67987718698,41.7485,12.1686873808
 09/24  11:00:00,42.8232679241,4.02710423942,0.0114519337575,0.0,9.17985065927,26.9147,53.9157802969,0.0,41.7485,12.1672802969
 09/24  12:00:00,42.4240988098,4.02710423942,0.245531805182,0.0,9.17985065927,26.9147,51.5789608799,0.0,41.7485,9.83046087988
 09/24  13:00:00,34.7184041324,4.02710423942,0.0590848535383,0.0,9.17985065927,19.4245,43.230235004,0.0,33.3988,9.83143500404
 09/24  14:00:00,34.6726489325,4.02710423942,0.0,0.0,9.17985065927,19.4245,32.6020176151,0.0473154776612,25.0491,7.5056021374
 09/24  15:00:00,34.6742567063,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.9041129939,0.0,33.3988,7.50531299387
 09/24  16:00:00,43.2110730371,4.02710423942,1.0971447142,0.0,9.17985065927,26.9147,57.6030447444,0.0,50.0982,7.50484474439
 09/24  17:00:00,44.5491266891,4.02710423942,2.43971151416,0.0,9.17985065927,26.9147,59.9291919901,0.0,50.0982,9.83099199007
 09/24  18:00:00,45.5053133862,4.02710423942,3.39469996971,0.0,9.17985065927,26.9147,62.8449191245,0.0,50.0982,12.7467191245
 09/24  19:00:00,38.1924233232,4.02710423942,1.30210752104,0.0,9.17985065927,19.4245,45.5664896982,0.0,33.3988,12.1676896982
 09/24  20:00:00,39.0850612357,4.02710423942,0.136818521637,0.0,9.17985065927,19.4245,43.2742780852,0.0439714878627,33.3988,9.83150659736
 09/24  21:00:00,38.8106218294,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.7436201454,6.52648852658,25.0491,12.1680316188
 09/24  22:00:00,38.6713408887,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.9904878183,14.4595434682,16.6994,9.83154435008
 09/24  23:00:00,39.4167136163,4.02710423942,0.0,0.0,9.17985065927,19.4245,31.2146390008,17.6746185637,8.3497,5.19032043711
 09/24  24:00:00,22.6878578537,4.02710423942,0.0,0.0,4.58992532963,8.1892,40.302749162,30.6157707068,3.33988,6.34709845518
 09/25  01:00:00,14.8313138813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  02:00:00,14.8561277953,0.0,0.0,0.0,1.52997510988,7.4902,3.93193662501,0.0,3.33988,0.592056625006
 09/25  03:00:00,14.8682578996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  04:00:00,15.0269070447,0.0,0.0,0.0,1.52997510988,7.4902,3.93194255297,0.0,3.33988,0.592062552966
 09/25  05:00:00,22.8162672054,4.02710423942,0.0,0.0,4.58992532963,8.1892,39.9564886178,31.5867886178,8.3497,0.02
 09/25  06:00:00,38.8075758642,4.02710423942,0.0266940790454,0.0,9.17985065927,19.4245,43.6366192473,22.8998346157,16.6994,4.03738463164
 09/25  07:00:00,44.1813288705,4.02710423942,0.0321189927735,0.0,9.17985065927,26.9147,50.6910828595,11.1270279963,25.0491,14.5149548632
 09/25  08:00:00,42.0797895549,4.02710423942,0.00523725618357,0.0,9.17985065927,26.9147,49.9617874576,3.22487967726,33.3988,13.3381077804
 09/25  09:00:00,34.6336196146,4.02710423942,0.00802232973841,0.0,9.17985065927,19.4245,36.6470097381,0.0207672210243,25.0491,11.5771425171
 09/25  10:00:00,42.1602798541,4.02710423942,0.0191579889927,0.0,9.17985065927,26.9147,51.5808202187,0.0,41.7485,9.83232021867
 09/25  11:00:00,43.9264052118,4.02710423942,1.05437211979,0.0,9.17985065927,26.9147,52.7464103542,0.0,41.7485,10.9979103542
 09/25  12:00:00,46.4856179511,4.02710423942,4.24290497627,0.0,9.17985065927,26.9147,51.5802099818,0.0,41.7485,9.83170998178
 09/25  13:00:00,39.0930312866,4.02710423942,4.37989967975,0.0,9.17985065927,19.4245,42.065380779,0.0,33.3988,8.666580779
 09/25  14:00:00,36.9255742141,4.02710423942,2.22168466203,0.0,9.17985065927,19.4245,32.5551326865,0.0,25.0491,7.50603268646
 09/25  15:00:00,35.4679991851,4.02710423942,0.772145524302,0.0,9.17985065927,19.4245,40.904648435,0.0,33.3988,7.50584843501
 09/25  16:00:00,44.8749254286,4.02710423942,2.68596407953,0.0,9.17985065927,26.9147,57.6036160723,0.0,50.0982,7.50541607227
 09/25  17:00:00,47.3560877415,4.02710423942,5.220276403,0.0,9.17985065927,26.9147,59.9294162883,0.0,50.0982,9.83121628829
 09/25  18:00:00,49.3156448461,4.02710423942,7.17978623871,0.0,9.17985065927,26.9147,63.4369798977,0.0,50.0982,13.3387798977
 09/25  19:00:00,40.9542989343,4.02710423942,4.03506692653,0.0,9.17985065927,19.4245,48.494457391,0.0,33.3988,15.095657391
 09/25  20:00:00,40.443208861,4.02710423942,1.4417440423,0.0,9.17985065927,19.4245,45.5674516205,0.0,33.3988,12.1686516205
 09/25  21:00:00,39.1249469636,4.02710423942,0.222802403047,0.0,9.17985065927,19.4245,38.3880798425,0.0,25.0491,13.3389798425
 09/25  22:00:00,38.7689921585,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.121674747,0.0785996506367,16.6994,11.3436750964
 09/25  23:00:00,39.5113074632,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.467911536,0.116465407387,8.3497,6.00174612861
 09/25  24:00:00,22.7886610452,4.02710423942,0.0,0.0,4.58992532963,8.1892,14.9867212101,6.45684726994,3.33988,5.18999394017
 09/26  01:00:00,14.9431222765,0.0,0.0,0.0,1.52997510988,7.4902,3.93195453752,0.0,3.33988,0.592074537516
 09/26  02:00:00,14.9790181643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.9963543576,0.0,0.0,0.0,1.52997510988,7.4902,3.93196043699,0.0,3.33988,0.592080436988
 09/26  04:00:00,15.755250453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.5508318559,4.02710423942,0.0,0.0,4.58992532963,8.1892,11.684204704,3.31450470396,8.3497,0.02
 09/26  06:00:00,39.2432144529,4.02710423942,0.0530739821114,0.0,9.17985065927,19.4245,20.7362006745,0.0,16.6994,4.03680067448
 09/26  07:00:00,44.3169439169,4.02710423942,0.0547242267228,0.0,9.17985065927,26.9147,40.1684855392,0.0241548924192,25.0491,15.0952306467
 09/26  08:00:00,42.2212231939,4.02710423942,0.0704110351986,0.0,9.17985065927,26.9147,46.7397666791,0.0,33.3988,13.3409666791
 09/26  09:00:00,34.6578039221,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.1126512181,0.0650293155401,25.0491,10.9985219026
 09/26  10:00:00,42.3066857018,4.02710423942,0.150768303458,0.0,9.17985065927,26.9147,51.5809099155,0.0,41.7485,9.83240991551
 09/26  11:00:00,44.444934307,4.02710423942,1.55694301616,0.0,9.17985065927,26.9147,53.3248193995,0.0,41.7485,11.5763193995
 09/26  12:00:00,50.3552770102,4.02710423942,8.08395270005,0.0,9.17985065927,26.9147,51.5805346301,0.0,41.7485,9.83203463008
 09/26  13:00:00,42.805727716,4.02710423942,8.0688283549,0.0,9.17985065927,19.4245,42.0667318886,0.0,33.3988,8.66793188864
 09/26  14:00:00,41.9485006875,4.02710423942,7.19497892515,0.0,9.17985065927,19.4245,32.5540196978,0.0,25.0491,7.50491969776
 09/26  15:00:00,42.0991407708,4.02710423942,7.33429344437,0.0,9.17985065927,19.4245,40.9044893545,0.0,33.3988,7.50568935446
 09/26  16:00:00,51.5425707083,4.02710423942,9.28662354561,0.0,9.17985065927,26.9147,57.6039337915,0.0,50.0982,7.5057337915
 09/26  17:00:00,53.621312971,4.02710423942,11.3632548231,0.0,9.17985065927,26.9147,59.9293976034,0.0,50.0982,9.83119760338
 09/26  18:00:00,55.7737974819,4.02710423942,13.5207087441,0.0,9.17985065927,26.9147,63.4374041744,0.0,50.0982,13.3392041744
 09/26  19:00:00,48.6509558571,4.02710423942,10.7583178695,0.0,9.17985065927,19.4245,48.4950426906,0.0,33.3988,15.0962426906
 09/26  20:00:00,47.6975784217,4.02710423942,8.78889440147,0.0,9.17985065927,19.4245,45.5672040948,0.0,33.3988,12.1684040948
 09/26  21:00:00,44.4385466355,4.02710423942,5.59060357214,0.0,9.17985065927,19.4245,38.3884011301,0.0,25.0491,13.3393011301
 09/26  22:00:00,40.130158084,4.02710423942,1.30908591823,0.0,9.17985065927,19.4245,28.2760949,0.0,16.6994,11.5766949
 09/26  23:00:00,39.5506321434,4.02710423942,0.0,0.0,9.17985065927,19.4245,14.2219382614,0.100844364102,8.3497,5.77139389731
 09/26  24:00:00,22.8190156276,4.02710423942,0.0,0.0,4.58992532963,8.1892,8.76715887239,0.237078966286,3.33988,5.1901999061
 09/27  01:00:00,14.9513636546,0.0,0.0,0.0,1.52997510988,7.4902,3.93184965358,0.0,3.33988,0.591969653576
 09/27  02:00:00,14.9628173365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  03:00:00,14.9685962894,0.0,0.0,0.0,1.52997510988,7.4902,3.93193060791,0.0,3.33988,0.592050607911
 09/27  04:00:00,15.133331734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  05:00:00,22.9128260744,4.02710423942,0.0,0.0,4.58992532963,8.1892,20.8533326455,11.9115761019,8.3497,0.592056543663
 09/27  06:00:00,38.8734230335,4.02710423942,0.0295881979327,0.0,9.17985065927,19.4245,30.7217207559,10.5593800983,16.6994,3.46294065754
 09/27  07:00:00,44.2143762274,4.02710423942,0.0368584043445,0.0,9.17985065927,26.9147,44.3001773078,4.15405203414,25.0491,15.0970252737
 09/27  08:00:00,42.1520723638,4.02710423942,0.0352172270532,0.0,9.17985065927,26.9147,46.7397592508,0.0,33.3988,13.3409592508
 09/27  09:00:00,34.6746920659,4.02710423942,0.00263982815482,0.0,9.17985065927,19.4245,36.0598735143,0.0133659356681,25.0491,10.9974075787
 09/27  10:00:00,42.8898595596,4.02710423942,0.715707542739,0.0,9.17985065927,26.9147,52.157368308,0.0,41.7485,10.408868308
 09/27  11:00:00,45.2016687004,4.02710423942,2.30463755475,0.0,9.17985065927,26.9147,52.7478615411,0.0,41.7485,10.9993615411
 09/27  12:00:00,47.0154030348,4.02710423942,4.76676618613,0.0,9.17985065927,26.9147,51.580075226,0.0,41.7485,9.83157522603
 09/27  13:00:00,37.1336492655,4.02710423942,2.45081839791,0.0,9.17985065927,19.4245,42.0654165496,0.0,33.3988,8.6666165496
 09/27  14:00:00,35.2726226393,4.02710423942,0.598772806207,0.0,9.17985065927,19.4245,32.5553634487,0.0,25.0491,7.50626344873
 09/27  15:00:00,34.7566692274,4.02710423942,0.0867188599963,0.0,9.17985065927,19.4245,40.9046464839,0.0,33.3988,7.50584648386
 09/27  16:00:00,43.2228803786,4.02710423942,1.06419195663,0.0,9.17985065927,26.9147,57.6044582684,0.0,50.0982,7.50625826836
 09/27  17:00:00,43.6800316507,4.02710423942,1.53154736347,0.0,9.17985065927,26.9147,59.9298022358,0.0,50.0982,9.83160223576
 09/27  18:00:00,43.4238935958,4.02710423942,1.35571907538,0.0,9.17985065927,26.9147,64.0202501306,0.0,50.0982,13.9220501306
 09/27  19:00:00,37.9013934361,4.02710423942,0.0340145246175,0.0,9.17985065927,19.4245,47.936659883,0.0225744362078,33.3988,14.5152854468
 09/27  20:00:00,38.8719229566,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.528920665,1.38282951189,33.3988,12.7472911531
 09/27  21:00:00,38.7565695721,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.19051254,13.7987810443,25.0491,13.3426314957
 09/27  22:00:00,38.6335780575,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.6549960795,19.9565105145,16.6994,10.9990855649
 09/27  23:00:00,39.3874014767,4.02710423942,0.0,0.0,9.17985065927,19.4245,39.1109871255,24.4140657003,8.3497,6.34722142523
 09/27  24:00:00,22.6690267179,4.02710423942,0.0,0.0,4.58992532963,8.1892,41.4371505892,32.9068560796,3.33988,5.19041450964
 09/28  01:00:00,14.811909759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  02:00:00,14.8242025601,0.0,0.0,0.0,1.52997510988,7.4902,3.93196264444,0.0,3.33988,0.592082644435
 09/28  03:00:00,14.8258574531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  04:00:00,14.9696920162,0.0,0.0,0.0,1.52997510988,7.4902,3.93196852861,0.0,3.33988,0.592088528607
 09/28  05:00:00,22.7327695294,4.02710423942,0.0,0.0,4.58992532963,8.1892,63.9998357223,55.6301357223,8.3497,0.02
 09/28  06:00:00,38.6784631715,4.02710423942,0.0172429330789,0.0,9.17985065927,19.4245,76.4766442513,55.7399620368,16.6994,4.03728221451
 09/28  07:00:00,44.0277012858,4.02710423942,0.0219559981977,0.0,9.17985065927,26.9147,89.8482509439,49.7028393501,25.0491,15.0963115938
 09/28  08:00:00,41.9224415065,4.02710423942,0.00262942622054,0.0,9.17985065927,26.9147,89.5630978177,42.821770257,33.3988,13.3425275607
 09/28  09:00:00,34.4915874837,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.0935968614,26.0453385526,25.0491,10.9991583089
 09/28  10:00:00,42.05222395,4.02710423942,0.0102903162633,0.0,9.17985065927,26.9147,65.8949329043,14.2111184054,41.7485,9.9353144989
 09/28  11:00:00,42.8157713381,4.02710423942,0.0108677151012,0.0,9.17985065927,26.9147,53.5827116276,0.360416295197,41.7485,11.4737953324
 09/28  12:00:00,42.3739497363,4.02710423942,0.2094921163,0.0,9.17985065927,26.9147,51.5808373384,0.0,41.7485,9.83233733838
 09/28  13:00:00,34.6260661361,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.0936195895,0.0268380188456,33.3988,8.66798157069
 09/28  14:00:00,34.6362648219,4.02710423942,0.0,0.0,9.17985065927,19.4245,32.6131288634,0.0575811102347,25.0491,7.50644775319
 09/28  15:00:00,34.641105774,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.925548224,0.0209511926972,33.3988,7.50579703128
 09/28  16:00:00,42.1044276708,4.02710423942,0.0386256290087,0.0,9.17985065927,26.9147,57.6033862218,0.0,50.0982,7.50518622176
 09/28  17:00:00,42.6963100728,4.02710423942,0.639233501979,0.0,9.17985065927,26.9147,60.5074684321,0.0,50.0982,10.4092684321
 09/28  18:00:00,43.1745946199,4.02710423942,1.12576227006,0.0,9.17985065927,26.9147,63.4408635771,0.0,50.0982,13.3426635771
 09/28  19:00:00,37.9736163899,4.02710423942,0.100382277055,0.0,9.17985065927,19.4245,48.5078460817,0.0122888892097,33.3988,15.0967571925
 09/28  20:00:00,38.8873324635,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.6444644124,0.0780640947272,33.3988,12.1676003177
 09/28  21:00:00,38.7849329748,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.4291179784,6.03997141515,25.0491,13.3400465632
 09/28  22:00:00,38.6612838991,4.02710423942,0.0,0.0,9.17985065927,19.4245,39.4940655785,11.2174443289,16.6994,11.5772212496
 09/28  23:00:00,39.4104523893,4.02710423942,0.0,0.0,9.17985065927,19.4245,31.4318550411,16.7348616427,8.3497,6.34729339841
 09/28  24:00:00,22.6936581918,4.02710423942,0.0,0.0,4.58992532963,8.1892,33.6196528636,25.663451397,3.33988,4.61632146663
 09/29  01:00:00,14.8404822908,0.0,0.0,0.0,1.52997510988,7.4902,3.9319704462,0.0,3.33988,0.592090446196
 09/29  02:00:00,14.8671758201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,14.8835833266,0.0,0.0,0.0,1.52997510988,7.4902,3.93197635359,0.0,3.33988,0.592096353595
 09/29  04:00:00,15.5753871606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  05:00:00,23.3616007665,4.02710423942,0.0,0.0,4.58992532963,8.1892,35.5126713779,26.5709208635,8.3497,0.592050514371
 09/29  06:00:00,39.0251503419,4.02710423942,0.0220775127207,0.0,9.17985065927,19.4245,44.2159124569,23.4791174953,16.6994,4.03739496159
 09/29  07:00:00,44.1257874764,4.02710423942,0.0220823240956,0.0,9.17985065927,26.9147,56.3564703868,16.7915285333,25.0491,14.5158418535
 09/29  08:00:00,42.019890265,4.02710423942,0.00263985529132,0.0,9.17985065927,26.9147,58.9736909707,11.6542994119,33.3988,13.9205915588
 09/29  09:00:00,34.5551832405,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.4037518391,7.35501731153,25.0491,10.9996345276
 09/29  10:00:00,42.0667926686,4.02710423942,0.0071452071091,0.0,9.17985065927,26.9147,56.5511218611,4.97020594994,41.7485,9.83241591111
 09/29  11:00:00,42.8159469909,4.02710423942,0.0154851051458,0.0,9.17985065927,26.9147,53.3253474832,0.0,41.7485,11.5768474832
 09/29  12:00:00,42.9797771574,4.02710423942,0.806226402813,0.0,9.17985065927,26.9147,51.581678124,0.0,41.7485,9.83317812396
 09/29  13:00:00,35.2674947549,4.02710423942,0.605992048288,0.0,9.17985065927,19.4245,42.0664232978,0.0,33.3988,8.66762329777
 09/29  14:00:00,34.7528057689,4.02710423942,0.0901354381843,0.0,9.17985065927,19.4245,32.5550224362,0.0,25.0491,7.50592243618
 09/29  15:00:00,34.6634733895,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.9225333439,0.0182439729987,33.3988,7.50548937089
 09/29  16:00:00,43.0443168318,4.02710423942,0.951275434893,0.0,9.17985065927,26.9147,57.6040878854,0.0,50.0982,7.50588788545
 09/29  17:00:00,43.7979769339,4.02710423942,1.70910212313,0.0,9.17985065927,26.9147,60.5071591992,0.0,50.0982,10.4089591992
 09/29  18:00:00,44.7098498141,4.02710423942,2.62117814393,0.0,9.17985065927,26.9147,63.441940484,0.0,50.0982,13.343740484
 09/29  19:00:00,38.5115793729,4.02710423942,0.767461397745,0.0,9.17985065927,19.4245,48.495773353,0.0,33.3988,15.096973353
 09/29  20:00:00,38.7642656844,4.02710423942,0.00277291218022,0.0,9.17985065927,19.4245,45.6238971249,0.0558312468394,33.3988,12.1692658781
 09/29  21:00:00,38.6712083068,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.2416425435,8.85399537934,25.0491,13.3385471641
 09/29  22:00:00,38.6371208066,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.5434997116,19.266203431,16.6994,11.5778962806
 09/29  23:00:00,39.3767401149,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.5479215244,28.8512120438,8.3497,6.34700948058
 09/29  24:00:00,22.6452089168,4.02710423942,0.00238229797064,0.0,4.58992532963,8.1892,50.7321536634,42.200609644,3.33988,5.1916640194
 09/30  01:00:00,14.7788774773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,14.7957407508,0.0,0.0,0.0,1.52997510988,7.4902,3.9319736168,0.0,3.33988,0.5920936168
 09/30  03:00:00,14.7977771106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,14.9353600011,0.0,0.0,0.0,1.52997510988,7.4902,3.93192776532,0.0,3.33988,0.592047765317
 09/30  05:00:00,22.7060477775,4.02710423942,0.0,0.0,4.58992532963,8.1892,72.8234842069,64.4537842069,8.3497,0.02
 09/30  06:00:00,38.6710989313,4.02710423942,0.0170380781567,0.0,9.17985065927,19.4245,78.3176990471,57.5811371683,16.6994,4.0371618788
 09/30  07:00:00,44.0329569528,4.02710423942,0.0157732143292,0.0,9.17985065927,26.9147,70.4404180643,41.3541371707,25.0491,4.03718089358
 09/30  08:00:00,41.9450631853,4.02710423942,0.0015283288511,0.0,9.17985065927,26.9147,66.8881169062,30.0255398535,33.3988,3.46377705275
 09/30  09:00:00,34.5038534631,4.02710423942,0.00192848243289,0.0,9.17985065927,19.4245,57.9381104161,20.1400839914,25.0491,12.7489264247
 09/30  10:00:00,42.0432278059,4.02710423942,0.0131318170928,0.0,9.17985065927,26.9147,64.7574783473,12.0098660293,41.7485,10.999112318
 09/30  11:00:00,42.768460509,4.02710423942,0.0,0.0,9.17985065927,26.9147,55.3730206111,0.876107318056,41.7485,12.748413293
 09/30  12:00:00,42.1203754385,4.02710423942,0.0,0.0,9.17985065927,26.9147,53.918944349,0.0,41.7485,12.170444349
 09/30  13:00:00,34.5873697884,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.9968911642,0.020585804626,33.3988,11.5775053596
 09/30  14:00:00,34.5784930394,4.02710423942,0.0,0.0,9.17985065927,19.4245,38.1780131207,3.29708465049,25.0491,9.83182847017
 09/30  15:00:00,34.5687117285,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.9422953858,4.71057133736,33.3988,9.83292404844
 09/30  16:00:00,42.0147906835,4.02710423942,0.0207123414107,0.0,9.17985065927,26.9147,61.9381860013,3.17327813088,50.0982,8.66670787046
 09/30  17:00:00,42.0071428938,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.5326307562,3.02420854365,50.0982,10.4102222125
 09/30  18:00:00,42.0180411166,4.02710423942,0.00585612371558,0.0,9.17985065927,26.9147,63.439448822,0.0,50.0982,13.341248822
 09/30  19:00:00,37.8207132312,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.8296784264,0.509220151881,33.3988,13.9216582745
 09/30  20:00:00,38.8317479682,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.5328723596,9.96353509382,33.3988,12.1705372658
 09/30  21:00:00,38.7393740747,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.6283123842,14.658064953,25.0491,13.9211474312
 09/30  22:00:00,38.6389251859,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.3528410479,13.8207617904,16.6994,9.83267925754
 09/30  23:00:00,39.4255785843,4.02710423942,0.0,0.0,9.17985065927,19.4245,28.163322098,12.307531239,8.3497,7.50609085893
 09/30  24:00:00,22.7351112924,4.02710423942,0.0,0.0,4.58992532963,8.1892,25.4237586877,16.8930663738,3.33988,5.19081231399
 10/01  01:00:00,14.9058853177,0.0,0.0,0.0,1.52997510988,7.4902,3.93196995406,0.0,3.33988,0.59208995406
 10/01  02:00:00,14.9527087934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,14.9855301893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  04:00:00,15.1913493266,0.0,0.0,0.0,1.52997510988,7.4902,3.9319586393,0.0,3.33988,0.592078639301
 10/01  05:00:00,22.9909357353,4.02710423942,0.0110958036887,0.0,4.58992532963,8.1892,8.79839965082,0.428699650822,8.3497,0.02
 10/01  06:00:00,38.9388880471,4.02710423942,0.0410702025713,0.0,9.17985065927,19.4245,20.7369963574,0.0,16.6994,4.03759635741
 10/01  07:00:00,44.2677981251,4.02710423942,0.0248327887719,0.0,9.17985065927,26.9147,29.0861760104,0.0,25.0491,4.03707601037
 10/01  08:00:00,42.1548522919,4.02710423942,0.0105729761851,0.0,9.17985065927,26.9147,37.4358697228,0.0,33.3988,4.03706972279
 10/01  09:00:00,34.6892529624,4.02710423942,0.0058423474038,0.0,9.17985065927,19.4245,29.1289069463,0.0419799871088,25.0491,4.0378269592
 10/01  10:00:00,45.1206854213,4.02710423942,2.91246490065,0.0,9.17985065927,26.9147,53.9181263817,0.0,41.7485,12.1696263817
 10/01  11:00:00,48.8464276113,4.02710423942,5.90009718018,0.0,9.17985065927,26.9147,54.4972069588,0.0,41.7485,12.7487069588
 10/01  12:00:00,51.2912450915,4.02710423942,8.96816225737,0.0,9.17985065927,26.9147,51.5805694088,0.0,41.7485,9.83206940879
 10/01  13:00:00,44.1947790271,4.02710423942,9.41718911193,0.0,9.17985065927,19.4245,43.231738845,0.0,33.3988,9.83293884502
 10/01  14:00:00,42.8967534303,4.02710423942,8.11459666856,0.0,9.17985065927,19.4245,33.1315368442,0.0,25.0491,8.08243684421
 10/01  15:00:00,42.5638955145,4.02710423942,7.78215812811,0.0,9.17985065927,19.4245,40.9042024412,0.0,33.3988,7.50540244118
 10/01  16:00:00,50.2140419333,4.02710423942,7.96713216456,0.0,9.17985065927,26.9147,57.6043261656,0.0,50.0982,7.5061261656
 10/01  17:00:00,48.4578601068,4.02710423942,6.26357379251,0.0,9.17985065927,26.9147,59.9311149492,0.0,50.0982,9.83291494922
 10/01  18:00:00,47.8898535204,4.02710423942,5.75068052613,0.0,9.17985065927,26.9147,62.8466947318,0.0,50.0982,12.7484947318
 10/01  19:00:00,41.5340035057,4.02710423942,3.54603195858,0.0,9.17985065927,19.4245,45.5693705206,0.0,33.3988,12.1705705206
 10/01  20:00:00,42.0953236801,4.02710423942,3.06325998438,0.0,9.17985065927,19.4245,43.8078563273,0.0,33.3988,10.4090563273
 10/01  21:00:00,39.6190298344,4.02710423942,0.68720349293,0.0,9.17985065927,19.4245,37.2178083449,0.0,25.0491,12.1687083449
 10/01  22:00:00,38.7912783856,4.02710423942,0.0,0.0,9.17985065927,19.4245,26.6048934947,0.0728583870232,16.6994,9.8326351077
 10/01  23:00:00,39.5779169447,4.02710423942,0.00946235093363,0.0,9.17985065927,19.4245,13.5405961403,0.0,8.3497,5.19089614029
 10/01  24:00:00,22.8627396653,4.02710423942,0.0,0.0,4.58992532963,8.1892,9.8718032555,0.184963589724,3.33988,6.34695966577
 10/02  01:00:00,14.9824711395,0.0,0.0,0.0,1.52997510988,7.4902,3.93197508269,0.0,3.33988,0.592095082692
 10/02  02:00:00,14.9772922082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  03:00:00,14.9776835983,0.0,0.0,0.0,1.52997510988,7.4902,3.93192925718,0.0,3.33988,0.592049257175
 10/02  04:00:00,15.1479623573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  05:00:00,22.9423684102,4.02710423942,0.0,0.0,4.58992532963,8.1892,14.7787980743,5.83704287925,8.3497,0.592055195091
 10/02  06:00:00,38.9155122177,4.02710423942,0.0344626161031,0.0,9.17985065927,19.4245,24.2213411697,4.05846693523,16.6994,3.46347423451
 10/02  07:00:00,44.2616042863,4.02710423942,0.0481811171131,0.0,9.17985065927,26.9147,40.1476689782,0.0,25.0491,15.0985689782
 10/02  08:00:00,42.1065733484,4.02710423942,0.00933059739314,0.0,9.17985065927,26.9147,47.3211270842,0.0,33.3988,13.9223270842
 10/02  09:00:00,34.6048283827,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.1459085264,0.0972465140851,25.0491,10.9995620123
 10/02  10:00:00,42.0776074161,4.02710423942,0.00968252867167,0.0,9.17985065927,26.9147,57.6556287828,5.49617786446,41.7485,10.4109509183
 10/02  11:00:00,42.7862438782,4.02710423942,0.00653373266907,0.0,9.17985065927,26.9147,53.0150981508,0.267249922635,41.7485,10.9993482281
 10/02  12:00:00,42.1391604033,4.02710423942,0.0141068121847,0.0,9.17985065927,26.9147,52.1576749844,0.0,41.7485,10.4091749844
 10/02  13:00:00,34.5893186194,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.1924637483,0.124232873908,33.3988,8.6694308744
 10/02  14:00:00,34.5839640658,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.577731347,5.02199956838,25.0491,7.50663177864
 10/02  15:00:00,34.5633757929,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.9000662118,11.9946395693,33.3988,7.50662664248
 10/02  16:00:00,41.9945820179,4.02710423942,0.0174684386576,0.0,9.17985065927,26.9147,68.9759027138,11.3709504179,50.0982,7.50675229596
 10/02  17:00:00,41.9939620866,4.02710423942,0.00595727969824,0.0,9.17985065927,26.9147,66.4673826414,5.95789183737,50.0982,10.411290804
 10/02  18:00:00,41.9795519424,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.0307350906,4.59236356061,50.0982,13.34017153
 10/02  19:00:00,37.7763533639,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.1725211551,11.6763004317,33.3988,15.0974207234
 10/02  20:00:00,38.8069753493,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.4889645854,13.341083484,33.3988,12.7490811014
 10/02  21:00:00,38.7310511817,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.3759167154,19.9858885833,25.0491,13.340928132
 10/02  22:00:00,38.6199985878,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.9963239859,23.7174994678,16.6994,11.579424518
 10/02  23:00:00,39.3775930171,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.0951717439,27.3981375684,8.3497,6.34733417551
 10/02  24:00:00,22.6596366855,4.02710423942,0.0,0.0,4.58992532963,8.1892,46.2270272402,37.6958827879,3.33988,5.19126445226
 10/03  01:00:00,14.7954467311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  02:00:00,14.8115372235,0.0,0.0,0.0,1.52997510988,7.4902,3.93195109471,0.0,3.33988,0.592071094713
 10/03  03:00:00,14.8193642441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  04:00:00,15.4809457231,0.0,0.0,0.0,1.52997510988,7.4902,3.93195699966,0.0,3.33988,0.592076999656
 10/03  05:00:00,23.2628797658,4.02710423942,0.0,0.0,4.58992532963,8.1892,57.8801473341,49.5104473341,8.3497,0.02
 10/03  06:00:00,38.9392166817,4.02710423942,0.0191159589443,0.0,9.17985065927,19.4245,67.7824980327,47.0460084017,16.6994,4.03708963097
 10/03  07:00:00,45.1213499746,4.02710423942,0.0249904817474,0.0,9.17985065927,26.9147,80.4531299835,40.3044583743,25.0491,15.0995716091
 10/03  08:00:00,41.9427174455,4.02710423942,0.0,0.0,9.17985065927,26.9147,83.958382783,37.2206008583,33.3988,13.3389819247
 10/03  09:00:00,34.4768353225,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.3432089636,31.7154236279,25.0491,11.5786853357
 10/03  10:00:00,41.9928448465,4.02710423942,0.0134871777202,0.0,9.17985065927,26.9147,80.2181717179,28.6367225818,41.7485,9.83294913614
 10/03  11:00:00,42.7292803263,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.3018485338,14.974952879,41.7485,11.5783956548
 10/03  12:00:00,42.0863856045,4.02710423942,0.0,0.0,9.17985065927,26.9147,53.7005721702,2.11866797249,41.7485,9.83340419772
 10/03  13:00:00,34.5671728047,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.4161515811,3.77176293204,33.3988,9.24558864909
 10/03  14:00:00,34.5663530695,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.832476909,10.2774598953,25.0491,7.5059170137
 10/03  15:00:00,34.5519425104,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.8033929959,14.8989331888,33.3988,7.50565980704
 10/03  16:00:00,41.9966451865,4.02710423942,0.0225998257432,0.0,9.17985065927,26.9147,70.116886909,12.5118756287,50.0982,7.50681128025
 10/03  17:00:00,41.9943242676,4.02710423942,0.00644840200254,0.0,9.17985065927,26.9147,67.4757443224,6.96632153,50.0982,10.4112227924
 10/03  18:00:00,41.9931168746,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.5826722148,0.145542207013,50.0982,13.3389300078
 10/03  19:00:00,37.6722965135,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.2135016722,1.715044181,33.3988,15.0996574912
 10/03  20:00:00,38.7135359953,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.4670486172,4.31803813203,33.3988,12.7502104851
 10/03  21:00:00,38.6621100506,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.4060161327,12.4373800328,25.0491,13.9195361
