Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  22:00:00,38.6543396822,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.7732860577,16.0720378418,16.6994,11.0018482158
 10/03  23:00:00,39.4000583675,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.9629672316,22.2657482057,8.3497,6.34751902584
 10/03  24:00:00,22.6849342385,4.02710423942,0.0,0.0,4.58992532963,8.1892,39.9112583336,31.3802150912,3.33988,5.19116324239
 10/04  01:00:00,14.8408568392,0.0,0.0,0.0,1.52997510988,7.4902,3.93193786387,0.0,3.33988,0.59205786387
 10/04  02:00:00,14.8733485416,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,14.895763993,0.0,0.0,0.0,1.52997510988,7.4902,3.93194378986,0.0,3.33988,0.592063789857
 10/04  04:00:00,15.063305649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,22.8522269634,4.02710423942,0.0,0.0,4.58992532963,8.1892,33.3679677779,24.9982677779,8.3497,0.02
 10/04  06:00:00,38.8414230261,4.02710423942,0.029575244169,0.0,9.17985065927,19.4245,38.6076638867,17.8711935302,16.6994,4.03707035654
 10/04  07:00:00,45.2711147,4.02710423942,0.0315278936331,0.0,9.17985065927,26.9147,45.3448139101,5.19722850485,25.0491,15.0984854053
 10/04  08:00:00,42.1087714117,4.02710423942,0.00873268298311,0.0,9.17985065927,26.9147,47.9944325924,0.672576249709,33.3988,13.9230563427
 10/04  09:00:00,34.6376851865,4.02710423942,0.0,0.0,9.17985065927,19.4245,36.0943753298,0.0447962580127,25.0491,11.0004790718
 10/04  10:00:00,42.1737233636,4.02710423942,0.0322437612699,0.0,9.17985065927,26.9147,52.1586774765,0.0,41.7485,10.4101774765
 10/04  11:00:00,44.2422910526,4.02710423942,1.34014352565,0.0,9.17985065927,26.9147,53.327456756,0.0,41.7485,11.578956756
 10/04  12:00:00,47.7050801609,4.02710423942,5.4418707483,0.0,9.17985065927,26.9147,51.5805751925,0.0,41.7485,9.83207519248
 10/04  13:00:00,37.1565135818,4.02710423942,2.46326861869,0.0,9.17985065927,19.4245,42.0654678006,0.0,33.3988,8.66666780058
 10/04  14:00:00,34.6613608918,4.02710423942,0.0093419660362,0.0,9.17985065927,19.4245,33.2717061904,0.139725830106,25.0491,8.08288036031
 10/04  15:00:00,34.6100043065,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.9931996518,6.08816425995,33.3988,7.50623539181
 10/04  16:00:00,42.1138822529,4.02710423942,0.0238209552008,0.0,9.17985065927,26.9147,64.7998962482,7.19409090435,50.0982,7.50760534385
 10/04  17:00:00,42.0156633309,4.02710423942,0.0,0.0,9.17985065927,26.9147,62.5062121363,1.99651924516,50.0982,10.4114928911
 10/04  18:00:00,42.0585611595,4.02710423942,0.0314417142819,0.0,9.17985065927,26.9147,63.4440545093,0.0,50.0982,13.3458545093
 10/04  19:00:00,38.9218265665,4.02710423942,0.0,0.0,9.17985065927,19.4245,48.5761892221,0.0785499679342,33.3988,15.0988392541
 10/04  20:00:00,38.9026120021,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.1484935847,0.0,33.3988,12.7496935847
 10/04  21:00:00,38.8148803439,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.9978614238,4.02911010286,25.0491,13.919651321
 10/04  22:00:00,38.680185487,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.3942175482,9.69368587479,16.6994,11.0011316735
 10/04  23:00:00,39.3926496824,4.02710423942,0.0,0.0,9.17985065927,19.4245,37.2783967891,22.5811354095,8.3497,6.34756137957
 10/04  24:00:00,22.6616178114,4.02710423942,0.0,0.0,4.58992532963,8.1892,43.5160885746,34.9858989221,3.33988,5.19030965248
 10/05  01:00:00,14.8117435558,0.0,0.0,0.0,1.52997510988,7.4902,3.93196960912,0.0,3.33988,0.592089609121
 10/05  02:00:00,14.8324113589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.8409698767,0.0,0.0,0.0,1.52997510988,7.4902,3.9319410528,0.0,3.33988,0.5920610528
 10/05  04:00:00,14.9901326023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,22.7677855784,4.02710423942,0.0,0.0,4.58992532963,8.1892,50.1139632571,41.1721962851,8.3497,0.592066971922
 10/05  06:00:00,38.7265839141,4.02710423942,0.0196310538148,0.0,9.17985065927,19.4245,59.4103519383,39.2475875505,16.6994,3.46336438776
 10/05  07:00:00,45.1339896575,4.02710423942,0.0248920861618,0.0,9.17985065927,26.9147,74.9378048347,34.788151799,25.0491,15.1005530357
 10/05  08:00:00,41.9594857123,4.02710423942,0.00289514979882,0.0,9.17985065927,26.9147,77.1364300756,29.81220394,33.3988,13.9254261356
 10/05  09:00:00,34.4883044069,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.1275919934,24.5003464314,25.0491,11.5781455619
 10/05  10:00:00,41.9811995595,4.02710423942,0.00321656872662,0.0,9.17985065927,26.9147,76.4871925243,24.9046846236,41.7485,9.83400790064
 10/05  11:00:00,42.7152679159,4.02710423942,0.0,0.0,9.17985065927,26.9147,66.948045146,13.621260914,41.7485,11.578284232
 10/05  12:00:00,42.053668277,4.02710423942,0.0,0.0,9.17985065927,26.9147,55.1850930788,3.60312002939,41.7485,9.83347304942
 10/05  13:00:00,34.5384875156,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.3217125044,3.6765064066,33.3988,9.24640609777
 10/05  14:00:00,34.5257450368,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.3669140849,13.8110040381,25.0491,7.50681004681
 10/05  15:00:00,34.5123232681,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.292253096,15.3859949157,33.3988,7.50745818034
 10/05  16:00:00,41.9616178547,4.02710423942,0.0179076502501,0.0,9.17985065927,26.9147,67.5780934797,9.39724766393,50.0982,8.08264581581
 10/05  17:00:00,41.9409686056,4.02710423942,0.0,0.0,9.17985065927,26.9147,69.0912775691,9.15974416568,50.0982,9.8333334034
 10/05  18:00:00,41.932413255,4.02710423942,0.0,0.0,9.17985065927,26.9147,72.7016374567,8.68047858362,50.0982,13.9229588731
 10/05  19:00:00,38.7821207462,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.1391265671,22.6402056255,33.3988,15.1001209416
 10/05  20:00:00,38.7286060152,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.1861058386,37.0375626221,33.3988,12.7497432165
 10/05  21:00:00,38.6408545127,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.0862984805,48.6952597188,25.0491,13.3419387617
 10/05  22:00:00,38.5169213179,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.9912174638,57.7127451582,16.6994,11.5790723056
 10/05  23:00:00,39.310238451,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.7330295678,62.0352098383,8.3497,6.34811972949
 10/05  24:00:00,22.5667540088,4.02710423942,0.0,0.0,4.58992532963,8.1892,74.5385687586,66.0073818601,3.33988,5.19130689841
 10/06  01:00:00,14.7226706795,0.0,0.0,0.0,1.52997510988,7.4902,3.93195268413,0.0,3.33988,0.592072684128
 10/06  02:00:00,14.7659152261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  03:00:00,14.7876078138,0.0,0.0,0.0,1.52997510988,7.4902,3.93195859826,0.0,3.33988,0.592078598259
 10/06  04:00:00,15.4522134194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  05:00:00,23.2368755105,4.02710423942,0.0,0.0,4.58992532963,8.1892,62.3956572847,54.0259572847,8.3497,0.02
 10/06  06:00:00,38.9183354114,4.02710423942,0.0178316582748,0.0,9.17985065927,19.4245,70.2228895978,49.4862075028,16.6994,4.03728209494
 10/06  07:00:00,45.1151901514,4.02710423942,0.0242597472338,0.0,9.17985065927,26.9147,78.5906491281,38.4409074234,25.0491,15.1006417046
 10/06  08:00:00,41.9545463794,4.02710423942,0.00291822500187,0.0,9.17985065927,26.9147,78.2200427838,30.8945274577,33.3988,13.9267153261
 10/06  09:00:00,34.4849246706,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.7293973622,26.0996812559,25.0491,11.5806161064
 10/06  10:00:00,42.0189751757,4.02710423942,0.0164882950406,0.0,9.17985065927,26.9147,71.0391445629,19.4569024963,41.7485,9.83374206651
 10/06  11:00:00,42.7524249652,4.02710423942,0.0,0.0,9.17985065927,26.9147,58.8456011104,5.51742254268,41.7485,11.5796785678
 10/06  12:00:00,42.0905005635,4.02710423942,0.00536802146803,0.0,9.17985065927,26.9147,52.3590943201,0.198188877462,41.7485,10.4124054427
 10/06  13:00:00,34.5538673922,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.418491787,4.35122228553,33.3988,8.66846950148
 10/06  14:00:00,34.5595923996,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.2995775908,9.74317552949,25.0491,7.50730206129
 10/06  15:00:00,34.5495688204,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.8587652132,13.3762762364,33.3988,8.08368897682
 10/06  16:00:00,41.9910829424,4.02710423942,0.0172751175031,0.0,9.17985065927,26.9147,68.5019014633,10.8967457905,50.0982,7.50695567279
 10/06  17:00:00,41.9888277259,4.02710423942,0.00614093565849,0.0,9.17985065927,26.9147,67.0006193919,6.49084448091,50.0982,10.411574911
 10/06  18:00:00,41.9989009295,4.02710423942,0.00731553951589,0.0,9.17985065927,26.9147,63.5893012308,0.147975407624,50.0982,13.3431258232
 10/06  19:00:00,38.7348465701,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.320706951,1.82127603114,33.3988,15.1006309198
 10/06  20:00:00,38.6954689504,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.7017904471,9.55206513196,33.3988,12.7509253151
 10/06  21:00:00,38.6168323783,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.0568126334,23.0825823779,25.0491,13.9251302555
 10/06  22:00:00,38.6006910171,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.668822566,28.3902375118,16.6994,11.5791850542
 10/06  23:00:00,39.3520551048,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.0295285521,37.3321433306,8.3497,6.34768522154
 10/06  24:00:00,22.6134626722,4.02710423942,0.0,0.0,4.58992532963,8.1892,59.2834077786,50.7519181832,3.33988,5.19160959546
 10/07  01:00:00,14.7498477286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.7650983732,0.0,0.0,0.0,1.52997510988,7.4902,3.93193364243,0.0,3.33988,0.59205364243
 10/07  03:00:00,14.7726127458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,14.916093371,0.0,0.0,0.0,1.52997510988,7.4902,3.93193957514,0.0,3.33988,0.592059575141
 10/07  05:00:00,22.6878133581,4.02710423942,0.0,0.0,4.58992532963,8.1892,75.9636760168,67.5939760168,8.3497,0.02
 10/07  06:00:00,38.6450745029,4.02710423942,0.0152076848083,0.0,9.17985065927,19.4245,83.8602050458,63.1232486228,16.6994,4.03755642294
 10/07  07:00:00,45.0564724461,4.02710423942,0.0137250640385,0.0,9.17985065927,26.9147,79.7897241215,50.7034884258,25.0491,4.03713569569
 10/07  08:00:00,41.8883257349,4.02710423942,0.00388094638978,0.0,9.17985065927,26.9147,84.9198721199,47.4834576751,33.3988,4.0376144448
 10/07  09:00:00,34.4121727444,4.02710423942,0.00276068628224,0.0,9.17985065927,19.4245,84.5325578961,46.7328970959,25.0491,12.7505608002
 10/07  10:00:00,41.9142064815,4.02710423942,0.00334258445993,0.0,9.17985065927,26.9147,97.3431122464,44.5926541884,41.7485,11.001958058
 10/07  11:00:00,42.6576257056,4.02710423942,0.0,0.0,9.17985065927,26.9147,91.5094466358,37.0095892891,41.7485,12.7513573467
 10/07  12:00:00,41.9726191249,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.8841603141,32.3851568423,41.7485,12.7505034718
 10/07  13:00:00,34.4515849653,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.3826807483,31.4040618256,33.3988,11.5798189227
 10/07  14:00:00,34.4639855235,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.9286000268,29.0455654264,25.0491,9.8339346004
 10/07  15:00:00,34.4649796462,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.923186691,24.1131030828,33.3988,10.4112836081
 10/07  16:00:00,41.9019828079,4.02710423942,0.0105214426209,0.0,9.17985065927,26.9147,80.3766626928,21.0333450732,50.0982,9.24511761955
 10/07  17:00:00,41.8859771828,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.753386285,28.8215983652,50.0982,9.83358791974
 10/07  18:00:00,41.8780168623,4.02710423942,0.0,0.0,9.17985065927,26.9147,92.0059104522,27.9833805545,50.0982,13.9243298977
 10/07  19:00:00,38.7325208328,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.9361447253,37.6121582428,33.3988,13.9251864825
 10/07  20:00:00,38.6916243594,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.1962071478,51.0463631617,33.3988,12.7510439861
 10/07  21:00:00,38.6072149535,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.7156272512,56.7444893279,25.0491,13.9220379232
 10/07  22:00:00,38.4902767809,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.4234169759,60.8901223035,16.6994,9.83389467243
 10/07  23:00:00,39.2956319402,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.5839548769,68.1505327885,8.3497,8.08372208839
 10/07  24:00:00,22.5429409066,4.02710423942,0.0,0.0,4.58992532963,8.1892,81.8170870054,73.2858985255,3.33988,5.19130847995
 10/08  01:00:00,14.6979544677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  02:00:00,14.7311887499,0.0,0.0,0.0,1.52997510988,7.4902,3.93196568964,0.0,3.33988,0.592085689645
 10/08  03:00:00,14.755556359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  04:00:00,14.9111788703,0.0,0.0,0.0,1.52997510988,7.4902,3.93197157142,0.0,3.33988,0.592091571416
 10/08  05:00:00,22.6857354006,4.02710423942,0.0,0.0,4.58992532963,8.1892,74.4782349152,66.1085349152,8.3497,0.02
 10/08  06:00:00,38.6493006512,4.02710423942,0.0160959579325,0.0,9.17985065927,19.4245,83.9456758435,63.209169968,16.6994,4.03710587551
 10/08  07:00:00,45.0603389802,4.02710423942,0.0144635717373,0.0,9.17985065927,26.9147,80.6546788678,51.568014639,25.0491,4.03756422878
 10/08  08:00:00,41.8940999067,4.02710423942,0.00422219217769,0.0,9.17985065927,26.9147,85.5721907984,48.1361107103,33.3988,4.03728008815
 10/08  09:00:00,34.4121620447,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.4878645207,51.4013551553,25.0491,4.03740936535
 10/08  10:00:00,41.9288799363,4.02710423942,0.0183678854258,0.0,9.17985065927,26.9147,100.297834233,45.7985976645,41.7485,12.7507365682
 10/08  11:00:00,42.6644603908,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.7034341383,39.2040688953,41.7485,12.750865243
 10/08  12:00:00,42.0011761531,4.02710423942,0.0,0.0,9.17985065927,26.9147,76.7520438419,25.1689230802,41.7485,9.83462076167
 10/08  13:00:00,34.4925046261,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.3705014853,21.5593367406,33.3988,10.4123647447
 10/08  14:00:00,34.5124109885,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.7313806252,20.1763379625,25.0491,7.50594266269
 10/08  15:00:00,34.5143678329,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.1367080103,16.6551958352,33.3988,8.08271217512
 10/08  16:00:00,41.9624256006,4.02710423942,0.0186532099391,0.0,9.17985065927,26.9147,70.0181985238,12.4130631912,50.0982,7.50693533261
 10/08  17:00:00,41.9612110885,4.02710423942,0.00529715766502,0.0,9.17985065927,26.9147,70.161373511,9.65078612521,50.0982,10.4123873858
 10/08  18:00:00,41.9563929171,4.02710423942,0.0,0.0,9.17985065927,26.9147,70.1546543335,7.88432302617,50.0982,12.1721313074
 10/08  19:00:00,38.8374276636,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.2772269291,9.12687865617,33.3988,12.7515482729
 10/08  20:00:00,38.8113387654,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.6206999072,10.8107105217,33.3988,10.4111893854
 10/08  21:00:00,38.7409910883,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.3018781955,17.4997513705,25.0491,12.753026825
 10/08  22:00:00,38.6338707552,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.8009809423,19.6899768913,16.6994,10.411604051
 10/08  23:00:00,39.3933979521,4.02710423942,0.0,0.0,9.17985065927,19.4245,33.6200155667,20.079255155,8.3497,5.19106041177
 10/08  24:00:00,22.6836324116,4.02710423942,0.0,0.0,4.58992532963,8.1892,37.1354871622,27.4472552177,3.33988,6.34835194444
 10/09  01:00:00,14.813367915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  02:00:00,14.8377288113,0.0,0.0,0.0,1.52997510988,7.4902,3.93194158252,0.0,3.33988,0.592061582522
 10/09  03:00:00,14.8641953131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  04:00:00,15.0082272939,0.0,0.0,0.0,1.52997510988,7.4902,3.93194750259,0.0,3.33988,0.592067502591
 10/09  05:00:00,22.7806345183,4.02710423942,0.00678627555152,0.0,4.58992532963,8.1892,49.7095069115,41.3398069115,8.3497,0.02
 10/09  06:00:00,38.7173812616,4.02710423942,0.0136168299456,0.0,9.17985065927,19.4245,64.2768793408,43.5398303379,16.6994,4.03764900291
 10/09  07:00:00,45.1196904287,4.02710423942,0.0138833569616,0.0,9.17985065927,26.9147,63.9870684702,34.9009774648,25.0491,4.03699100537
 10/09  08:00:00,41.9410875722,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.0146490664,33.5782569183,33.3988,4.0375921481
 10/09  09:00:00,34.4767162452,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.5161126898,33.4291667789,25.0491,4.03784591088
 10/09  10:00:00,42.0183907794,4.02710423942,0.0158603826491,0.0,9.17985065927,26.9147,76.6842246734,22.1846992268,41.7485,12.7510254466
 10/09  11:00:00,42.7341335616,4.02710423942,0.0,0.0,9.17985065927,26.9147,70.8744510589,16.3743164251,41.7485,12.7516346338
 10/09  12:00:00,42.0654361531,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.132596704,11.5504823986,41.7485,9.83361430536
 10/09  13:00:00,34.5473868981,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.6975826184,8.88535293312,33.3988,10.4134296853
 10/09  14:00:00,34.559042488,4.02710423942,0.0,0.0,9.17985065927,19.4245,41.41664526,8.28344705956,25.0491,8.08409820047
 10/09  15:00:00,34.5456817276,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.2057203008,8.29980891722,33.3988,7.5071113836
 10/09  16:00:00,41.9789793069,4.02710423942,0.0153206767742,0.0,9.17985065927,26.9147,62.9838035753,5.37832780841,50.0982,7.50727576688
 10/09  17:00:00,41.9736018244,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.7883539407,3.27793249877,50.0982,10.4122214419
 10/09  18:00:00,41.9567348887,4.02710423942,0.0,0.0,9.17985065927,26.9147,70.0545410228,7.20486785787,50.0982,12.7514731649
 10/09  19:00:00,38.7930313534,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.4380953343,22.2865711741,33.3988,12.7527241602
 10/09  20:00:00,38.746965907,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.9035055189,33.0929781943,33.3988,10.4117273246
 10/09  21:00:00,38.6431282931,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.6436254307,51.8429426446,25.0491,12.751582786
 10/09  22:00:00,38.507772754,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.4265793369,62.8921223291,16.6994,9.83505700787
 10/09  23:00:00,39.2973427477,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.1004869618,67.5593631875,8.3497,5.19142377427
 10/09  24:00:00,22.5334335714,4.02710423942,0.00169564789054,0.0,4.58992532963,8.1892,89.9422708834,79.6782871299,3.33988,6.92410375348
 10/10  01:00:00,14.6798255647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  02:00:00,14.7052340425,0.0,0.0,0.0,1.52997510988,7.4902,3.93194939005,0.0,3.33988,0.59206939005
 10/10  03:00:00,14.7164942488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.3795983709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  05:00:00,23.1623497266,4.02710423942,0.0,0.0,4.58992532963,8.1892,92.5328454893,83.5910572755,8.3497,0.592088213864
 10/10  06:00:00,38.8397815844,4.02710423942,0.0143610272475,0.0,9.17985065927,19.4245,99.5533199734,78.8161444847,16.6994,4.03777548862
 10/10  07:00:00,45.0295771074,4.02710423942,0.0190994259055,0.0,9.17985065927,26.9147,110.427540212,70.2771558348,25.0491,15.1012843775
 10/10  08:00:00,41.8656058124,4.02710423942,0.00234677227509,0.0,9.17985065927,26.9147,108.943882595,61.6186428337,33.3988,13.9264397615
 10/10  09:00:00,34.4327357557,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.482912751,44.8522997396,25.0491,11.5815130114
 10/10  10:00:00,41.9740230411,4.02710423942,0.00468485721723,0.0,9.17985065927,26.9147,84.103333251,31.9438350507,41.7485,10.4109982004
 10/10  11:00:00,42.7255186652,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.2083996833,14.8799035073,41.7485,11.579996176
 10/10  12:00:00,42.0784846993,4.02710423942,0.0,0.0,9.17985065927,26.9147,53.517567561,1.93351585209,41.7485,9.83555170888
 10/10  13:00:00,34.5522508517,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.4612471815,3.81461486521,33.3988,9.24783231626
 10/10  14:00:00,34.5488558127,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.9166849657,10.3601039527,25.0491,7.50748101302
 10/10  15:00:00,34.5330270195,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.450958791,14.9684799218,33.3988,8.08367886916
 10/10  16:00:00,41.9818492751,4.02710423942,0.0199322267641,0.0,9.17985065927,26.9147,67.5051769263,9.90005225561,50.0982,7.50692467071
 10/10  17:00:00,41.9892505892,4.02710423942,0.00284377663742,0.0,9.17985065927,26.9147,62.756023498,2.24598704926,50.0982,10.4118364488
 10/10  18:00:00,41.9935125904,4.02710423942,0.00401986912167,0.0,9.17985065927,26.9147,64.0249778875,0.0,50.0982,13.9267778875
 10/10  19:00:00,38.6955756755,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.6402511831,9.13870529532,33.3988,15.1027458878
 10/10  20:00:00,38.6514433812,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.8917090588,21.7407864659,33.3988,12.752122593
 10/10  21:00:00,38.5746614223,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.7402788081,38.1892545645,25.0491,14.5019242436
 10/10  22:00:00,38.5620462576,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.146640436,42.4349931923,16.6994,11.0122472437
 10/10  23:00:00,39.3477483653,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.2880180131,42.027175752,8.3497,6.9111422611
 10/10  24:00:00,22.6353174036,4.02710423942,0.0,0.0,4.58992532963,8.1892,51.6139502358,43.0824181587,3.33988,5.19165207711
 10/11  01:00:00,14.800220094,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  02:00:00,14.8204902962,0.0,0.0,0.0,1.52997510988,7.4902,3.93196524168,0.0,3.33988,0.592085241677
 10/11  03:00:00,14.8222127648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  04:00:00,14.9803502907,0.0,0.0,0.0,1.52997510988,7.4902,3.93197112416,0.0,3.33988,0.592091124158
 10/11  05:00:00,22.7602223554,4.02710423942,0.0,0.0,4.58992532963,8.1892,55.3854082591,47.0157082591,8.3497,0.02
 10/11  06:00:00,38.7164701127,4.02710423942,0.0204628447349,0.0,9.17985065927,19.4245,66.2821708505,45.5451207107,16.6994,4.03765013985
 10/11  07:00:00,45.1267353588,4.02710423942,0.025575220955,0.0,9.17985065927,26.9147,79.6943325301,39.5412112057,25.0491,15.1040213244
 10/11  08:00:00,41.9526495744,4.02710423942,0.00297630565784,0.0,9.17985065927,26.9147,82.5943309322,34.6904848606,33.3988,14.5050460716
 10/11  09:00:00,34.492596457,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.705061075,27.0759939833,25.0491,11.5799670917
 10/11  10:00:00,42.0331462065,4.02710423942,0.00398337571596,0.0,9.17985065927,26.9147,66.8051633727,15.2205942274,41.7485,9.83606914529
 10/11  11:00:00,42.8176236694,4.02710423942,0.00913781151802,0.0,9.17985065927,26.9147,53.3302611551,0.0,41.7485,11.5817611551
 10/11  12:00:00,42.9634489316,4.02710423942,0.777014812449,0.0,9.17985065927,26.9147,52.1614385745,0.0,41.7485,10.4129385745
 10/11  13:00:00,35.6191416024,4.02710423942,0.946946564943,0.0,9.17985065927,19.4245,42.6451194064,0.0,33.3988,9.24631940642
 10/11  14:00:00,35.6494561376,4.02710423942,0.958988714341,0.0,9.17985065927,19.4245,32.556628177,0.0,25.0491,7.50752817698
 10/11  15:00:00,35.3940046172,4.02710423942,0.698395230553,0.0,9.17985065927,19.4245,41.481866233,0.0,33.3988,8.08306623301
 10/11  16:00:00,44.2775452068,4.02710423942,2.13811559371,0.0,9.17985065927,26.9147,57.6057545124,0.0,50.0982,7.50755451236
 10/11  17:00:00,43.923619643,4.02710423942,1.83706548086,0.0,9.17985065927,26.9147,60.5117284539,0.0,50.0982,10.4135284539
 10/11  18:00:00,43.4675054714,4.02710423942,1.41369054991,0.0,9.17985065927,26.9147,64.0247049803,0.0,50.0982,13.9265049803
 10/11  19:00:00,39.0501274099,4.02710423942,0.123576557841,0.0,9.17985065927,19.4245,48.5140815481,0.0116125837145,33.3988,15.1036689644
 10/11  20:00:00,38.8527748971,4.02710423942,0.0,0.0,9.17985065927,19.4245,48.5313145235,2.38047892493,33.3988,12.7520355986
 10/11  21:00:00,38.7561856827,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.7156725215,11.1637237448,25.0491,14.5028487768
 10/11  22:00:00,38.6446265342,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.2632949158,13.9868774048,16.6994,11.577017511
 10/11  23:00:00,39.4021665339,4.02710423942,0.0,0.0,9.17985065927,19.4245,32.7754250909,18.077069318,8.3497,6.34865577294
 10/11  24:00:00,22.6829614665,4.02710423942,0.0,0.0,4.58992532963,8.1892,37.1577119558,28.625732567,3.33988,5.19209938871
 10/12  01:00:00,14.8193776607,0.0,0.0,0.0,1.52997510988,7.4902,3.93193090994,0.0,3.33988,0.592050909938
 10/12  02:00:00,14.8416924852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  03:00:00,14.8490526861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,15.0018255336,0.0,0.0,0.0,1.52997510988,7.4902,3.931936847,0.0,3.33988,0.592056847002
 10/12  05:00:00,22.762338992,4.02710423942,0.0,0.0,4.58992532963,8.1892,55.2284366852,46.8587366852,8.3497,0.02
 10/12  06:00:00,38.72557024,4.02710423942,0.0209528202712,0.0,9.17985065927,19.4245,61.6350156284,40.8982421108,16.6994,4.03737351759
 10/12  07:00:00,45.1576044506,4.02710423942,0.0278430832042,0.0,9.17985065927,26.9147,71.147494394,30.4129730083,25.0491,15.6854213857
 10/12  08:00:00,41.9869300127,4.02710423942,0.0,0.0,9.17985065927,26.9147,70.9428119194,23.6199712336,33.3988,13.9240406859
 10/12  09:00:00,34.5249320467,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.7262280593,20.0946015148,25.0491,11.5825265445
 10/12  10:00:00,42.0358666557,4.02710423942,0.0155359086669,0.0,9.17985065927,26.9147,72.1841888855,20.0233407985,41.7485,10.412348087
 10/12  11:00:00,42.7423687692,4.02710423942,0.0,0.0,9.17985065927,26.9147,65.0766847913,11.7491483626,41.7485,11.5790364287
 10/12  12:00:00,42.089639142,4.02710423942,0.0,0.0,9.17985065927,26.9147,54.1910072876,2.02928970693,41.7485,10.4132175806
 10/12  13:00:00,34.6090045149,4.02710423942,0.00452215391368,0.0,9.17985065927,19.4245,42.0850450411,0.0156098696447,33.3988,8.6706351715
 10/12  14:00:00,34.628798308,4.02710423942,0.00176549197731,0.0,9.17985065927,19.4245,33.1582501592,0.0250645876371,25.0491,8.08408557155
 10/12  15:00:00,34.6133343783,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.0698282371,1.16304720509,33.3988,7.50798103205
 10/12  16:00:00,42.0322094056,4.02710423942,0.0114980804063,0.0,9.17985065927,26.9147,59.4103538715,1.22813911864,50.0982,8.0840147529
 10/12  17:00:00,42.0234414371,4.02710423942,0.00276421909358,0.0,9.17985065927,26.9147,61.1483171845,0.637796858961,50.0982,10.4123203255
 10/12  18:00:00,42.0074051851,4.02710423942,0.00351225496562,0.0,9.17985065927,26.9147,65.2556806311,1.23434644672,50.0982,13.9231341844
 10/12  19:00:00,38.8573658608,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.2079654567,7.7051769735,33.3988,15.1039884832
 10/12  20:00:00,38.8201126235,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.1919560466,12.0413665707,33.3988,12.7517894759
 10/12  21:00:00,38.7276918662,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.1330688909,22.5767585876,25.0491,14.5072103033
 10/12  22:00:00,38.6091422356,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.206562566,27.9300014151,16.6994,11.577161151
 10/12  23:00:00,39.3584845179,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.5437002052,36.8456630254,8.3497,6.34833717979
 10/12  24:00:00,22.6186914266,4.02710423942,0.00220688134606,0.0,4.58992532963,8.1892,58.8689711737,50.3375015022,3.33988,5.19158967156
 10/13  01:00:00,14.76373796,0.0,0.0,0.0,1.52997510988,7.4902,3.9319630234,0.0,3.33988,0.592083023396
 10/13  02:00:00,14.7832080488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  03:00:00,14.7897344663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.4447770198,0.0,0.0,0.0,1.52997510988,7.4902,3.9319689094,0.0,3.33988,0.592088909396
 10/13  05:00:00,23.2129303826,4.02710423942,0.0,0.0,4.58992532963,8.1892,73.138457696,64.768757696,8.3497,0.02
 10/13  06:00:00,38.8844099219,4.02710423942,0.016200523983,0.0,9.17985065927,19.4245,82.4776627366,61.7408750649,16.6994,4.03738767178
 10/13  07:00:00,45.0700857352,4.02710423942,0.0210175882279,0.0,9.17985065927,26.9147,93.9745067108,53.240714057,25.0491,15.6846926538
 10/13  08:00:00,41.8932742305,4.02710423942,0.00454876912891,0.0,9.17985065927,26.9147,99.8153357073,52.4899567044,33.3988,13.9265790029
 10/13  09:00:00,34.4092510546,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.3466183027,50.7163129405,25.0491,11.5812053622
 10/13  10:00:00,41.9110815137,4.02710423942,0.00348435971137,0.0,9.17985065927,26.9147,100.582817329,48.4204549103,41.7485,10.4138624182
 10/13  11:00:00,42.6471117382,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.2146813081,42.8846786674,41.7485,11.5815026407
 10/13  12:00:00,41.9401127122,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.8858482274,36.7254756908,41.7485,10.4118725366
 10/13  13:00:00,34.4193741019,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.8803994121,37.2359273588,33.3988,9.2456720533
 10/13  14:00:00,34.4252616304,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.4916500686,38.9347454813,25.0491,7.50780458732
 10/13  15:00:00,34.41644201,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.8179351792,41.3349835253,33.3988,8.08415165388
 10/13  16:00:00,41.8464332695,4.02710423942,0.00753656378335,0.0,9.17985065927,26.9147,96.3436463799,38.7368449207,50.0982,7.5086014592
 10/13  17:00:00,41.844224617,4.02710423942,0.0,0.0,9.17985065927,26.9147,99.6615698252,39.1506311314,50.0982,10.4127386938
 10/13  18:00:00,42.906364221,4.02710423942,0.00123235186025,0.0,9.17985065927,26.9147,100.620033139,36.0118759781,50.0982,14.5099571611
 10/13  19:00:00,38.5774975829,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.0469861477,40.5434752415,33.3988,15.1047109062
 10/13  20:00:00,38.5638248768,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.608166524,42.457726417,33.3988,12.751640107
 10/13  21:00:00,38.5217486096,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.2482577916,49.2688330683,25.0491,13.9303247233
 10/13  22:00:00,38.5081770476,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.423081796,55.5635523236,16.6994,12.1601294724
 10/13  23:00:00,39.2897739965,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.1526720347,68.4543278018,8.3497,6.34864423288
 10/13  24:00:00,22.5305246754,4.02710423942,0.0015703079189,0.0,4.58992532963,8.1892,89.7640930709,81.2322221181,3.33988,5.19199095281
 10/14  01:00:00,14.6742583672,0.0,0.0,0.0,1.52997510988,7.4902,3.93197183511,0.0,3.33988,0.592091835115
 10/14  02:00:00,14.6992354756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  03:00:00,14.7088675653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  04:00:00,14.8560945195,0.0,0.0,0.0,1.52997510988,7.4902,3.93195189525,0.0,3.33988,0.592071895252
 10/14  05:00:00,22.6340233213,4.02710423942,0.0,0.0,4.58992532963,8.1892,109.439018322,101.069318322,8.3497,0.02
 10/14  06:00:00,38.5935310715,4.02710423942,0.011952585844,0.0,9.17985065927,19.4245,119.803030244,99.0663030503,16.6994,4.03732719395
 10/14  07:00:00,45.0010650753,4.02710423942,0.010648478351,0.0,9.17985065927,26.9147,118.09691035,89.0102202319,25.0491,4.03759011766
 10/14  08:00:00,41.8357899509,4.02710423942,0.0048371601525,0.0,9.17985065927,26.9147,112.803939699,75.3670693986,33.3988,4.03807030043
 10/14  09:00:00,34.3769582135,4.02710423942,0.000575257778781,0.0,9.17985065927,19.4245,98.181290299,59.8000635543,25.0491,13.3321267446
 10/14  10:00:00,41.908953411,4.02710423942,0.00270478309546,0.0,9.17985065927,26.9147,100.952875285,47.6213075889,41.7485,11.5830676959
 10/14  11:00:00,42.6636474428,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.5007316774,33.9987591763,41.7485,12.7534725011
 10/14  12:00:00,42.0003147574,4.02710423942,0.0,0.0,9.17985065927,26.9147,77.231588986,22.7293299359,41.7485,12.7537590501
 10/14  13:00:00,34.4880430332,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.7048194435,18.7242328324,33.3988,11.581786611
 10/14  14:00:00,34.5021539973,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.0637570727,16.6015854027,25.0491,10.41307167
 10/14  15:00:00,34.50104258,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.1428154819,14.3308794217,33.3988,10.4131360602
 10/14  16:00:00,41.9384796801,4.02710423942,0.012785623357,0.0,9.17985065927,26.9147,72.0550794628,12.7090610754,50.0982,9.24781838747
 10/14  17:00:00,41.9302094885,4.02710423942,0.0,0.0,9.17985065927,26.9147,76.0525630443,15.5411466593,50.0982,10.413216385
 10/14  18:00:00,42.983471406,4.02710423942,0.0,0.0,9.17985065927,26.9147,75.7479821167,11.7216088444,50.0982,13.9281732724
 10/14  19:00:00,38.7811154711,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.6632364856,18.7562811065,33.3988,14.5081553791
 10/14  20:00:00,38.7410759487,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.754233613,30.6014436407,33.3988,12.7539899723
 10/14  21:00:00,38.6609304108,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.7195058346,33.7424298727,25.0491,13.9279759619
 10/14  22:00:00,38.550172978,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.4715796885,36.3597033177,16.6994,10.4124763708
 10/14  23:00:00,39.3229126134,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.065117633,43.6310866042,8.3497,8.08433102885
 10/14  24:00:00,22.5886971311,4.02710423942,0.0,0.0,4.58992532963,8.1892,62.2205890974,53.6888580133,3.33988,5.19185108409
 10/15  01:00:00,14.7352181098,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.7502620821,0.0,0.0,0.0,1.52997510988,7.4902,3.9319534604,0.0,3.33988,0.592073460398
 10/15  03:00:00,14.7556092355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,14.9010128569,0.0,0.0,0.0,1.52997510988,7.4902,3.93195936158,0.0,3.33988,0.592079361581
 10/15  05:00:00,22.6793793879,4.02710423942,0.0,0.0,4.58992532963,8.1892,76.1305136949,67.7608136949,8.3497,0.02
 10/15  06:00:00,38.6464702521,4.02710423942,0.0156573047068,0.0,9.17985065927,19.4245,84.0964999243,63.3597504279,16.6994,4.03734949646
 10/15  07:00:00,46.1158836902,4.02710423942,0.0140396299691,0.0,9.17985065927,26.9147,80.8277790212,51.7412786079,25.0491,4.03740041327
 10/15  08:00:00,41.8910904266,4.02710423942,0.00407715939255,0.0,9.17985065927,26.9147,85.6456670158,48.2089925037,33.3988,4.03787451212
 10/15  09:00:00,34.4236637908,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.4698219422,45.381869724,25.0491,4.03885221823
 10/15  10:00:00,41.9557285867,4.02710423942,0.00416269100078,0.0,9.17985065927,26.9147,85.7808742039,30.6985732508,41.7485,13.3338009531
 10/15  11:00:00,42.7141077552,4.02710423942,0.0,0.0,9.17985065927,26.9147,72.2550651201,17.7530733995,41.7485,12.7534917206
 10/15  12:00:00,42.0504490291,4.02710423942,0.0,0.0,9.17985065927,26.9147,61.8784904256,9.71702417205,41.7485,10.4129662535
 10/15  13:00:00,34.5295760103,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.7274829906,8.91611759947,33.3988,10.4125653911
 10/15  14:00:00,34.5275742389,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.1958163394,14.0622069078,25.0491,8.08450943158
 10/15  15:00:00,34.4957408013,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.6445055802,23.7364954113,33.3988,7.50921016895
 10/15  16:00:00,41.9024780876,4.02710423942,0.00924492336091,0.0,9.17985065927,26.9147,90.3360116937,32.1531768201,50.0982,8.08463487361
 10/15  17:00:00,41.8888076459,4.02710423942,0.0,0.0,9.17985065927,26.9147,95.2763111292,34.7639120615,50.0982,10.4141990677
 10/15  18:00:00,42.9462290179,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.1274639933,33.2753798341,50.0982,12.7538841592
 10/15  19:00:00,38.75531395,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.0237839351,36.872156379,33.3988,12.7528275561
 10/15  20:00:00,38.7268105456,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.8548440818,40.0419161353,33.3988,10.4141279465
 10/15  21:00:00,38.6408897462,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.1715004395,51.7888643723,25.0491,13.3335360672
 10/15  22:00:00,38.5227006121,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.075143805,56.962646938,16.6994,10.413096867
 10/15  23:00:00,39.3089792565,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.4408700379,59.8994826584,8.3497,5.19168737944
 10/15  24:00:00,22.5550493025,4.02710423942,0.0,0.0,4.58992532963,8.1892,78.8712307214,69.1842657559,3.33988,6.34708496551
 10/16  01:00:00,14.6987888836,0.0,0.0,0.0,1.52997510988,7.4902,3.93197464641,0.0,3.33988,0.592094646405
 10/16  02:00:00,14.71119978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,14.7145669576,0.0,0.0,0.0,1.52997510988,7.4902,3.93196211301,0.0,3.33988,0.592082113013
 10/16  04:00:00,14.862996958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,22.6457720201,4.02710423942,0.0,0.0,4.58992532963,8.1892,92.5765847288,83.6348225674,8.3497,0.592062161441
 10/16  06:00:00,38.6082374929,4.02710423942,0.0140196660429,0.0,9.17985065927,19.4245,99.6601540007,78.9226136502,16.6994,4.03814035042
 10/16  07:00:00,46.0845328077,4.02710423942,0.0186316507016,0.0,9.17985065927,26.9147,110.57821409,70.4238146582,25.0491,15.1052994317
 10/16  08:00:00,41.8512969923,4.02710423942,0.00403371140443,0.0,9.17985065927,26.9147,117.453825068,69.5485153077,33.3988,14.5065097598
 10/16  09:00:00,34.3711703453,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.7767008995,62.1450074026,25.0491,11.5825934969
 10/16  10:00:00,41.882305261,4.02710423942,0.00182941121186,0.0,9.17985065927,26.9147,108.83180957,56.6691960317,41.7485,10.4141135382
 10/16  11:00:00,42.6426721335,4.02710423942,0.0,0.0,9.17985065927,26.9147,98.6778803891,45.3458096053,41.7485,11.5835707839
 10/16  12:00:00,41.9417724818,4.02710423942,0.0,0.0,9.17985065927,26.9147,89.176645409,37.0136991325,41.7485,10.4144462766
 10/16  13:00:00,34.4150955313,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.0472295216,40.398791545,33.3988,9.24963797662
 10/16  14:00:00,34.4250265387,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.7976805324,41.6634307047,25.0491,8.08514982771
 10/16  15:00:00,34.4068376119,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.9782633827,48.49509173,33.3988,8.0843716527
 10/16  16:00:00,41.832419579,4.02710423942,0.0102780555727,0.0,9.17985065927,26.9147,106.771120692,49.1642699085,50.0982,7.50865078364
 10/16  17:00:00,41.8350483677,4.02710423942,0.0,0.0,9.17985065927,26.9147,104.294602855,43.7821069413,50.0982,10.414295914
 10/16  18:00:00,42.8915351637,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.155051302,42.5468431182,50.0982,14.5100081834
 10/16  19:00:00,38.7037381588,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.6656576649,47.160546591,33.3988,15.1063110738
 10/16  20:00:00,38.6729243992,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.2227799803,52.4903611935,33.3988,13.3336187868
 10/16  21:00:00,38.591545029,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.769732926,64.7922534468,25.0491,13.9283794796
 10/16  22:00:00,38.4786627581,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.987768187,77.704819526,16.6994,11.5835486613
 10/16  23:00:00,39.2829349691,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.189193466,85.9151561466,8.3497,6.92433731965
 10/16  24:00:00,22.5210698349,4.02710423942,0.00146780809056,0.0,4.58992532963,8.1892,102.632255445,94.1003385631,3.33988,5.19203688147
 10/17  01:00:00,14.6621761068,0.0,0.0,0.0,1.52997510988,7.4902,3.93195494109,0.0,3.33988,0.592074941086
 10/17  02:00:00,14.6858342359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  03:00:00,14.697209868,0.0,0.0,0.0,1.52997510988,7.4902,3.93196085644,0.0,3.33988,0.592080856438
 10/17  04:00:00,15.3628852679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  05:00:00,23.1461673958,4.02710423942,0.0,0.0,4.58992532963,8.1892,104.923924199,96.5542241987,8.3497,0.02
 10/17  06:00:00,38.8232552709,4.02710423942,0.0120588242187,0.0,9.17985065927,19.4245,118.009611306,96.6984321881,16.6994,4.61177911744
 10/17  07:00:00,46.0687971911,4.02710423942,0.0162933690701,0.0,9.17985065927,26.9147,131.487775388,91.3343375922,25.0491,15.1043377955
 10/17  08:00:00,41.8405359354,4.02710423942,0.00418491762261,0.0,9.17985065927,26.9147,128.233805279,80.3244633562,33.3988,14.5105419229
 10/17  09:00:00,34.3607283784,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.202218802,69.5701703887,25.0491,11.5829484137
 10/17  10:00:00,41.8646156113,4.02710423942,0.00231550737452,0.0,9.17985065927,26.9147,115.898188271,63.7352408395,41.7485,10.4144474319
 10/17  11:00:00,42.6266052847,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.478171936,54.1443904716,41.7485,11.5852814644
 10/17  12:00:00,41.92756095,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.9204250058,44.1792160284,41.7485,10.9927089773
 10/17  13:00:00,34.4118222846,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.3124663216,45.2412256471,33.3988,8.67244067444
 10/17  14:00:00,34.4044447333,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.8602858365,54.7256806163,25.0491,8.08550522026
 10/17  15:00:00,34.3953687441,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.6064541389,58.1229256278,33.3988,8.08472851106
 10/17  16:00:00,41.8251876081,4.02710423942,0.0108772671363,0.0,9.17985065927,26.9147,115.173527076,56.9909814811,50.0982,8.0843455946
 10/17  17:00:00,41.8257851265,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.808850636,53.2971101308,50.0982,10.4135405052
 10/17  18:00:00,42.8806095813,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.929525326,51.9036941191,50.0982,13.9276312068
 10/17  19:00:00,38.554830428,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.866145218,53.7803403841,33.3988,15.6870048335
 10/17  20:00:00,38.5419492137,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.99089744,54.8389319706,33.3988,12.7531654696
 10/17  21:00:00,38.4956251277,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.46894853,62.9127845631,25.0491,14.5070639669
 10/17  22:00:00,38.4872062148,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.7773979516,66.4946865509,16.6994,11.5833114007
 10/17  23:00:00,39.2931939919,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.2992453443,70.0253760629,8.3497,6.92416928138
 10/17  24:00:00,22.5315550641,4.02710423942,0.0,0.0,4.58992532963,8.1892,86.4467505132,77.9148606024,3.33988,5.19200991081
 10/18  01:00:00,14.6723191573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,14.6980741987,0.0,0.0,0.0,1.52997510988,7.4902,3.93196801177,0.0,3.33988,0.592088011766
 10/18  03:00:00,14.7113804106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  04:00:00,14.8627134721,0.0,0.0,0.0,1.52997510988,7.4902,3.93197388985,0.0,3.33988,0.592093889854
 10/18  05:00:00,22.6609829184,4.02710423942,0.0,0.0,4.58992532963,8.1892,83.2278254408,74.8581254408,8.3497,0.02
 10/18  06:00:00,38.6258665457,4.02710423942,0.0155148949613,0.0,9.17985065927,19.4245,92.8670528452,72.1300084743,16.6994,4.03764437088
 10/18  07:00:00,46.099046025,4.02710423942,0.0207691664832,0.0,9.17985065927,26.9147,104.906199188,64.1688481976,25.0491,15.6882509903
 10/18  08:00:00,41.8693235104,4.02710423942,0.00456686337737,0.0,9.17985065927,26.9147,109.813395729,61.9056971751,33.3988,14.5088985541
 10/18  09:00:00,34.3866013219,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.0052414729,60.3719812717,25.0491,11.5841602012
 10/18  10:00:00,41.8884462559,4.02710423942,0.00999267411946,0.0,9.17985065927,26.9147,113.435408139,61.2722556873,41.7485,10.4146524521
 10/18  11:00:00,42.64310614,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.976663965,52.0661447908,41.7485,12.162019174
 10/18  12:00:00,41.9426912715,4.02710423942,0.0,0.0,9.17985065927,26.9147,95.8022239816,43.6403325648,41.7485,10.4133914168
 10/18  13:00:00,34.4132749702,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.0582297468,49.4138586025,33.3988,9.2455711443
 10/18  14:00:00,34.4060309318,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.8200608578,57.2634605942,25.0491,7.50750026361
 10/18  15:00:00,34.3903427618,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.123862885,61.6398895584,33.3988,8.08517332615
 10/18  16:00:00,41.8323133959,4.02710423942,0.014570411591,0.0,9.17985065927,26.9147,114.960281338,56.7772897821,50.0982,8.08479155565
 10/18  17:00:00,41.8483561273,4.02710423942,0.00464061781162,0.0,9.17985065927,26.9147,107.734813903,47.2208602474,50.0982,10.4157536556
 10/18  18:00:00,42.9238832957,4.02710423942,0.00525985904551,0.0,9.17985065927,26.9147,103.144009607,38.5335711965,50.0982,14.5122384103
 10/18  19:00:00,38.7478959372,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.9662085107,37.4599001086,33.3988,15.107508402
 10/18  20:00:00,38.7415866657,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.3846808332,33.6501293458,33.3988,13.3357514874
 10/18  21:00:00,38.6812253995,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.5525026409,35.9915190339,25.0491,14.511883607
 10/18  22:00:00,38.5839446032,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.6805026913,35.4006019647,16.6994,11.5805007266
 10/18  23:00:00,39.3576427639,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.0028006547,37.3055425587,8.3497,6.34755809602
 10/18  24:00:00,22.6290552906,4.02710423942,0.0,0.0,4.58992532963,8.1892,56.5103062525,47.4030477939,3.33988,5.76737845863
 10/19  01:00:00,14.7607295722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  02:00:00,14.7742939718,0.0,0.0,0.0,1.52997510988,7.4902,3.93196527165,0.0,3.33988,0.592085271654
 10/19  03:00:00,14.781741685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,14.9254600693,0.0,0.0,0.0,1.52997510988,7.4902,3.93197115409,0.0,3.33988,0.592091154088
 10/19  05:00:00,22.7010505801,4.02710423942,0.0,0.0,4.58992532963,8.1892,71.3900062894,63.0203062894,8.3497,0.02
 10/19  06:00:00,38.6569304397,4.02710423942,0.0164366993761,0.0,9.17985065927,19.4245,81.7733408575,61.036143168,16.6994,4.03779768957
 10/19  07:00:00,46.1297965859,4.02710423942,0.0217233791395,0.0,9.17985065927,26.9147,94.889720878,54.1523920311,25.0491,15.6882288469
 10/19  08:00:00,41.8943968747,4.02710423942,0.00469840179843,0.0,9.17985065927,26.9147,101.365377452,53.4554834622,33.3988,14.51109399
 10/19  09:00:00,34.4129214319,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.5581256494,51.9250767778,25.0491,11.5839488716
 10/19  10:00:00,41.9151883264,4.02710423942,0.00985726385649,0.0,9.17985065927,26.9147,104.835630799,52.6722777605,41.7485,10.4148530383
 10/19  11:00:00,42.6635817196,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.7076935943,40.7971446533,41.7485,12.162048941
 10/19  12:00:00,41.9777644435,4.02710423942,0.0,0.0,9.17985065927,26.9147,82.7516916175,30.5892863144,41.7485,10.4139053031
 10/19  13:00:00,34.4513067819,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.1410220334,33.4950847125,33.3988,9.24713732091
 10/19  14:00:00,34.4543262908,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.4581777296,37.3242100942,25.0491,8.08486763543
 10/19  15:00:00,34.439218676,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.8350393487,41.928609512,33.3988,7.5076298367
 10/19  16:00:00,41.8657713776,4.02710423942,0.0119012479168,0.0,9.17985065927,26.9147,99.1182905113,40.9345208545,50.0982,8.0855696568
 10/19  17:00:00,41.8600642406,4.02710423942,0.0,0.0,9.17985065927,26.9147,98.3362260018,37.8229759605,50.0982,10.4150500413
 10/19  18:00:00,42.9274188396,4.02710423942,0.00144559001864,0.0,9.17985065927,26.9147,97.6793882014,33.0718399725,50.0982,14.5093482289
 10/19  19:00:00,38.7398357113,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.3939007272,37.3071608802,33.3988,15.687939847
 10/19  20:00:00,38.7058314046,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.0074496425,44.2750714591,33.3988,13.3335781834
 10/19  21:00:00,38.6238873015,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.9902190968,54.012603886,25.0491,13.9285152108
 10/19  22:00:00,38.5114381401,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.5592153223,57.6963092848,16.6994,12.1635060376
 10/19  23:00:00,39.3078503945,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.0930507882,61.3943311724,8.3497,6.34901961573
 10/19  24:00:00,22.5638101999,4.02710423942,0.0,0.0,4.58992532963,8.1892,75.8273324245,66.7211272713,3.33988,5.76632515318
 10/20  01:00:00,14.711019802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
