Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  02:00:00,14.7370209501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.7500219097,0.0,0.0,0.0,1.52997510988,7.4902,3.931966457,0.0,3.33988,0.592086457004
 10/20  04:00:00,15.4082799876,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.1879607884,4.02710423942,0.0,0.0,4.58992532963,8.1892,80.062381768,71.1205894322,8.3497,0.592092335804
 10/20  06:00:00,38.8621217874,4.02710423942,0.0151309861378,0.0,9.17985065927,19.4245,87.2592276089,66.5215657916,16.6994,4.03826181723
 10/20  07:00:00,46.109642062,4.02710423942,0.0199315924198,0.0,9.17985065927,26.9147,98.787531765,58.0470220373,25.0491,15.6914097277
 10/20  08:00:00,41.8756151835,4.02710423942,0.00432622641525,0.0,9.17985065927,26.9147,105.239978683,57.3307061873,33.3988,14.510472496
 10/20  09:00:00,34.38538633,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.9958219112,58.362248926,25.0491,11.5844729852
 10/20  10:00:00,41.8814599773,4.02710423942,0.0109956173351,0.0,9.17985065927,26.9147,113.078721127,60.9149382591,41.7485,10.4152828677
 10/20  11:00:00,42.6345048633,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.632478134,51.7231664461,41.7485,12.1608116876
 10/20  12:00:00,41.9306252796,4.02710423942,0.0,0.0,9.17985065927,26.9147,95.4362096922,43.2714668026,41.7485,10.4162428896
 10/20  13:00:00,34.4069189344,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.0710789534,46.4235258142,33.3988,9.24875313923
 10/20  14:00:00,34.4034023338,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.7825582157,52.6483192735,25.0491,8.08513894216
 10/20  15:00:00,34.3866741794,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.6237624799,57.1394133512,33.3988,8.08554912866
 10/20  16:00:00,41.8220886752,4.02710423942,0.0127769991551,0.0,9.17985065927,26.9147,112.795566264,54.6123637398,50.0982,8.08500252419
 10/20  17:00:00,41.8259953781,4.02710423942,0.00373916004877,0.0,9.17985065927,26.9147,109.644711463,49.1329181396,50.0982,10.413593323
 10/20  18:00:00,42.8937647788,4.02710423942,0.00212136773413,0.0,9.17985065927,26.9147,107.200696393,42.5909773993,50.0982,14.5115189937
 10/20  19:00:00,38.5651819905,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.5154573405,46.4276539658,33.3988,15.6890033747
 10/20  20:00:00,38.5363680913,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.822983437,55.6674502739,33.3988,12.7567331627
 10/20  21:00:00,38.4881171183,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.399997878,66.8404533133,25.0491,14.5104445649
 10/20  22:00:00,38.4806802742,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.305214923,73.0221049053,16.6994,11.5837100174
 10/20  23:00:00,39.285674247,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.9139493255,80.6391938529,8.3497,6.9250554726
 10/20  24:00:00,22.5209445531,4.02710423942,0.0,0.0,4.58992532963,8.1892,101.361493871,92.8296136532,3.33988,5.19200021801
 10/21  01:00:00,14.6630012811,0.0,0.0,0.0,1.52997510988,7.4902,3.93196122247,0.0,3.33988,0.59208122247
 10/21  02:00:00,14.6886525515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  03:00:00,14.700181864,0.0,0.0,0.0,1.52997510988,7.4902,3.93196713814,0.0,3.33988,0.592087138144
 10/21  04:00:00,14.8497906778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  05:00:00,22.6329366805,4.02710423942,0.0,0.0,4.58992532963,8.1892,106.564853762,97.6230607457,8.3497,0.592093016038
 10/21  06:00:00,38.5982667833,4.02710423942,0.0133231304182,0.0,9.17985065927,19.4245,111.046625476,90.3088814873,16.6994,4.0383439883
 10/21  07:00:00,46.0687334099,4.02710423942,0.012228774108,0.0,9.17985065927,26.9147,103.768802883,74.6819709144,25.0491,4.03773196828
 10/21  08:00:00,41.8417618187,4.02710423942,0.00361845659892,0.0,9.17985065927,26.9147,107.110863128,69.6747406585,33.3988,4.03732246993
 10/21  09:00:00,34.3599294772,4.02710423942,0.00121166965342,0.0,9.17985065927,19.4245,106.522759798,68.1385156074,25.0491,13.3351441908
 10/21  10:00:00,41.8701277419,4.02710423942,0.00185362074707,0.0,9.17985065927,26.9147,116.622193403,63.2885215526,41.7485,11.5851718506
 10/21  11:00:00,42.6430147201,4.02710423942,0.0,0.0,9.17985065927,26.9147,104.558486956,49.4743515689,41.7485,13.3356353873
 10/21  12:00:00,41.940300629,4.02710423942,0.0,0.0,9.17985065927,26.9147,100.180316598,45.0970708481,41.7485,13.3347457503
 10/21  13:00:00,34.4146350335,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.4504775633,46.4684132371,33.3988,11.5832643262
 10/21  14:00:00,34.4043910396,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.3873731326,54.9230310804,25.0491,10.4152420522
 10/21  15:00:00,34.3904217342,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.700757166,59.3092380151,33.3988,10.9927191508
 10/21  16:00:00,41.8258912137,4.02710423942,0.0126937255206,0.0,9.17985065927,26.9147,117.239202639,57.8946447206,50.0982,9.24635791825
 10/21  17:00:00,41.8108733849,4.02710423942,0.0,0.0,9.17985065927,26.9147,123.492668624,62.9791329346,50.0982,10.4153356898
 10/21  18:00:00,42.8704314831,4.02710423942,0.00205086311452,0.0,9.17985065927,26.9147,122.166629959,57.5568056398,50.0982,14.5116243193
 10/21  19:00:00,38.6903606609,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.500184196,54.5899501829,33.3988,14.5114340135
 10/21  20:00:00,38.6710596644,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.899197386,58.7435054168,33.3988,12.7568919689
 10/21  21:00:00,38.5982885973,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.5441914472,59.9835282423,25.0491,14.511563205
 10/21  22:00:00,38.488767727,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.9945179818,62.300854917,16.6994,10.9942630648
 10/21  23:00:00,39.2951424579,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.6508077431,66.7931877752,8.3497,7.50791996792
 10/21  24:00:00,22.53310812,4.02710423942,0.0,0.0,4.58992532963,8.1892,86.969548591,77.8630412172,3.33988,5.76662737383
 10/22  01:00:00,14.6785241911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  02:00:00,14.708802408,0.0,0.0,0.0,1.52997510988,7.4902,3.93194774576,0.0,3.33988,0.592067745759
 10/22  03:00:00,14.725197861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  04:00:00,14.8800601828,0.0,0.0,0.0,1.52997510988,7.4902,3.93195365603,0.0,3.33988,0.592073656025
 10/22  05:00:00,22.6699048726,4.02710423942,0.0,0.0,4.58992532963,8.1892,81.6464614721,73.2767614721,8.3497,0.02
 10/22  06:00:00,38.639986691,4.02710423942,0.0164686741974,0.0,9.17985065927,19.4245,88.8611289509,68.1243354349,16.6994,4.03739351591
 10/22  07:00:00,46.1072517685,4.02710423942,0.0143864566273,0.0,9.17985065927,26.9147,86.1764590114,56.515635505,25.0491,4.61172350642
 10/22  08:00:00,41.8757203535,4.02710423942,0.00397301362637,0.0,9.17985065927,26.9147,93.0884993167,55.6518686503,33.3988,4.03783066635
 10/22  09:00:00,34.3841981243,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.0253186172,62.9382535593,25.0491,4.03796505788
 10/22  10:00:00,41.8941294788,4.02710423942,0.0195755705458,0.0,9.17985065927,26.9147,116.561029719,61.4765113606,41.7485,13.336018358
 10/22  11:00:00,42.6360030115,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.539499499,59.0348458464,41.7485,12.7561536527
 10/22  12:00:00,41.9330991905,4.02710423942,0.0,0.0,9.17985065927,26.9147,104.623386438,51.881795396,41.7485,10.9930910421
 10/22  13:00:00,34.4163146343,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.3240744165,51.5086576673,33.3988,10.4166167492
 10/22  14:00:00,34.4161676204,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.8395701949,55.7048941683,25.0491,8.08557602656
 10/22  15:00:00,34.4000914928,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.39712528,57.9118053106,33.3988,8.08651996944
 10/22  16:00:00,41.837482199,4.02710423942,0.0146236565297,0.0,9.17985065927,26.9147,113.601207436,55.4173278792,50.0982,8.08567955649
 10/22  17:00:00,41.8316868947,4.02710423942,0.00381036503702,0.0,9.17985065927,26.9147,116.139702461,55.6250764466,50.0982,10.4164260149
 10/22  18:00:00,43.9472534694,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.236435094,52.8022065363,50.0982,13.3360285573
 10/22  19:00:00,38.7089927181,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.801127837,52.0665463271,33.3988,13.3357815099
 10/22  20:00:00,38.6832650846,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.2634511842,53.4497634693,33.3988,10.4148877149
 10/22  21:00:00,38.5979004115,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.413312326,65.0292792415,25.0491,13.3349330842
 10/22  22:00:00,38.4839496255,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.2651455336,70.1501653046,16.6994,10.415580229
 10/22  23:00:00,39.2911257011,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.0034393657,70.4615101054,8.3497,5.1922292603
 10/22  24:00:00,22.5301380845,4.02710423942,0.0,0.0,4.58992532963,8.1892,88.4187747669,78.1528033581,3.33988,6.9260914088
 10/23  01:00:00,14.6711071914,0.0,0.0,0.0,1.52997510988,7.4902,3.93195637194,0.0,3.33988,0.592076371945
 10/23  02:00:00,14.694517254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,14.7074040293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  04:00:00,14.8576436013,0.0,0.0,0.0,1.52997510988,7.4902,3.93196228867,0.0,3.33988,0.592082288673
 10/23  05:00:00,22.6382000804,4.02710423942,0.0,0.0,4.58992532963,8.1892,99.3960902258,91.0263902258,8.3497,0.02
 10/23  06:00:00,38.5961173312,4.02710423942,0.00863145343952,0.0,9.17985065927,19.4245,114.08575694,92.7748667639,16.6994,4.61149017658
 10/23  07:00:00,46.0727308236,4.02710423942,0.0166894846045,0.0,9.17985065927,26.9147,128.173564292,87.4339833923,25.0491,15.6904808997
 10/23  08:00:00,41.8410014043,4.02710423942,0.00372110525135,0.0,9.17985065927,26.9147,132.043435763,84.1329490054,33.3988,14.5116867576
 10/23  09:00:00,34.3557835019,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.478760864,75.8435607542,25.0491,11.58610011
 10/23  10:00:00,41.852746231,4.02710423942,0.00223026153423,0.0,9.17985065927,26.9147,123.345646926,70.6027932264,41.7485,10.9943536992
 10/23  11:00:00,42.6315440267,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.219005528,56.8841322253,41.7485,11.5863733032
 10/23  12:00:00,41.9312431548,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.5723473968,43.8301750565,41.7485,10.9936723403
 10/23  13:00:00,34.4072015894,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.3710525872,44.7247487538,33.3988,9.2475038334
 10/23  14:00:00,34.40517418,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.8695226972,50.7340244756,25.0491,8.08639822152
 10/23  15:00:00,34.3869976256,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.0649356724,54.5801665002,33.3988,8.08596917219
 10/23  16:00:00,41.8198568762,4.02710423942,0.0101002120908,0.0,9.17985065927,26.9147,110.196106987,52.0119371266,50.0982,8.08596986027
 10/23  17:00:00,41.8269206931,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.748246945,47.2341224335,50.0982,10.4159245117
 10/23  18:00:00,43.9463790005,4.02710423942,0.0,0.0,9.17985065927,26.9147,108.465415391,43.8543098355,50.0982,14.512905556
 10/23  19:00:00,38.7050349466,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.1696459067,47.079956477,33.3988,15.6908894297
 10/23  20:00:00,38.6860587383,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.1280400972,47.3923678506,33.3988,13.3368722466
 10/23  21:00:00,38.612987695,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.6279254977,54.0664884357,25.0491,14.512337062
 10/23  22:00:00,38.4886775278,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.7463875779,62.8816503072,16.6994,12.1653372707
 10/23  23:00:00,39.2866817984,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.853039309,72.1543859106,8.3497,6.34895339843
 10/23  24:00:00,22.5257524058,4.02710423942,0.0015406114089,0.0,4.58992532963,8.1892,90.8520912938,81.7450886466,3.33988,5.76712264718
 10/24  01:00:00,14.6683364716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  02:00:00,14.6913128585,0.0,0.0,0.0,1.52997510988,7.4902,3.93196070585,0.0,3.33988,0.592080705849
 10/24  03:00:00,14.7025102719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  04:00:00,15.3667239305,0.0,0.0,0.0,1.52997510988,7.4902,3.93196659553,0.0,3.33988,0.592086595527
 10/24  05:00:00,23.1517521499,4.02710423942,0.0,0.0,4.58992532963,8.1892,98.1414239929,89.7717239929,8.3497,0.02
 10/24  06:00:00,38.8293195201,4.02710423942,0.012907696818,0.0,9.17985065927,19.4245,109.17618877,88.439166766,16.6994,4.03762200408
 10/24  07:00:00,46.0745106636,4.02710423942,0.017530788707,0.0,9.17985065927,26.9147,121.819028061,80.498172104,25.0491,16.2717559566
 10/24  08:00:00,41.8456285355,4.02710423942,0.00420335685655,0.0,9.17985065927,26.9147,121.073144647,73.161573263,33.3988,14.5127713837
 10/24  09:00:00,34.3603597117,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.083587628,68.4487760799,25.0491,11.5857115477
 10/24  10:00:00,41.8617625778,4.02710423942,0.00301706482103,0.0,9.17985065927,26.9147,116.732667849,63.9901349079,41.7485,10.9940329416
 10/24  11:00:00,42.6318392357,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.174710273,51.261615621,41.7485,12.1645946524
 10/24  12:00:00,41.9343299851,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.9377148329,41.7721469673,41.7485,10.4170678656
 10/24  13:00:00,34.4101942554,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.1667536972,41.5180459571,33.3988,9.24990774013
 10/24  14:00:00,34.4105988931,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.1441822275,46.0087470972,25.0491,8.0863351303
 10/24  15:00:00,34.3949756056,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.7323014504,50.2484395824,33.3988,8.08506186791
 10/24  16:00:00,41.8327671939,4.02710423942,0.00447029616942,0.0,9.17985065927,26.9147,104.04347839,45.8597903377,50.0982,8.08548805192
 10/24  17:00:00,41.8395087656,4.02710423942,0.0,0.0,9.17985065927,26.9147,102.660717455,41.5682942206,50.0982,10.9942232343
 10/24  18:00:00,43.9529906047,4.02710423942,0.0,0.0,9.17985065927,26.9147,106.954581492,42.3429043827,50.0982,14.5134771091
 10/24  19:00:00,38.5477716808,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.879352133,54.7882257543,33.3988,15.6923263788
 10/24  20:00:00,38.5327327537,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.062961074,62.3264490074,33.3988,13.3377120669
 10/24  21:00:00,38.4879743016,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.732816624,73.1703680304,25.0491,14.5133485931
 10/24  22:00:00,38.4774193365,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.857114418,80.9931531912,16.6994,12.1645612267
 10/24  23:00:00,39.2817145051,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.381045839,88.6810919303,8.3497,6.35025390912
 10/24  24:00:00,22.5177261832,4.02710423942,0.0014326050882,0.0,4.58992532963,8.1892,110.049711335,100.942743092,3.33988,5.76708824356
 10/25  01:00:00,14.6574490381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.682532519,0.0,0.0,0.0,1.52997510988,7.4902,3.93195317343,0.0,3.33988,0.59207317343
 10/25  03:00:00,14.6940692147,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  04:00:00,14.8469658728,0.0,0.0,0.0,1.52997510988,7.4902,3.93197627833,0.0,3.33988,0.592096278333
 10/25  05:00:00,22.6363373963,4.02710423942,0.0,0.0,4.58992532963,8.1892,92.6683443512,84.2986443512,8.3497,0.02
 10/25  06:00:00,38.6034291076,4.02710423942,0.014038927651,0.0,9.17985065927,19.4245,100.150202582,79.4126742943,16.6994,4.03812828809
 10/25  07:00:00,46.0801094209,4.02710423942,0.0185132653871,0.0,9.17985065927,26.9147,112.256182985,70.9355678993,25.0491,16.2715150861
 10/25  08:00:00,41.8480109458,4.02710423942,0.00422109352532,0.0,9.17985065927,26.9147,115.500679603,67.5902050707,33.3988,14.5116745321
 10/25  09:00:00,34.3586928835,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.295314823,67.0817788959,25.0491,12.1644359275
 10/25  10:00:00,41.8548183927,4.02710423942,0.00864230915621,0.0,9.17985065927,26.9147,121.648258434,69.4826602642,41.7485,10.4170981695
 10/25  11:00:00,42.622236385,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.493324504,62.5800604745,41.7485,12.16476403
 10/25  12:00:00,41.9209336514,4.02710423942,0.0,0.0,9.17985065927,26.9147,102.753340037,50.5893814731,41.7485,10.4154585638
 10/25  13:00:00,34.403697172,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.5397280727,50.8084936565,33.3988,9.33243441618
 10/25  14:00:00,34.402474953,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.76924284,57.1383819145,25.0491,8.58176092548
 10/25  15:00:00,34.3876752155,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.132467628,61.6491753332,33.3988,8.08449229459
 10/25  16:00:00,41.8274215491,4.02710423942,0.0142258313457,0.0,9.17985065927,26.9147,116.245208891,58.0616738543,50.0982,8.08533503654
 10/25  17:00:00,41.8336333575,4.02710423942,0.00416810151898,0.0,9.17985065927,26.9147,111.604543685,51.0900174622,50.0982,10.4163262229
 10/25  18:00:00,43.9570370046,4.02710423942,0.00455984199748,0.0,9.17985065927,26.9147,110.652799238,46.0413851513,50.0982,14.5132140869
 10/25  19:00:00,38.7038247212,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.046682593,52.3737731855,33.3988,16.2741094079
 10/25  20:00:00,38.6754551912,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.361462985,55.6259716439,33.3988,13.3366913411
 10/25  21:00:00,38.5983151819,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.564466944,64.002177951,25.0491,14.5131889927
 10/25  22:00:00,38.4856092424,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.8935312451,69.6086947236,16.6994,11.5854365215
 10/25  23:00:00,39.2902016941,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.437776066,75.1611952533,8.3497,6.92688081273
 10/25  24:00:00,22.5259203648,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.9988579136,84.8919975897,3.33988,5.76698032384
 10/26  01:00:00,14.6659268788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.6917309389,0.0,0.0,0.0,1.52997510988,7.4902,3.93197318738,0.0,3.33988,0.592093187379
 10/26  03:00:00,14.704929949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,14.8582392566,0.0,0.0,0.0,1.52997510988,7.4902,3.93192733369,0.0,3.33988,0.592047333694
 10/26  05:00:00,22.6490772973,4.02710423942,0.0,0.0,4.58992532963,8.1892,87.3963335955,79.0266335955,8.3497,0.02
 10/26  06:00:00,38.6173197451,4.02710423942,0.0153732804323,0.0,9.17985065927,19.4245,94.8941127934,74.1567387424,16.6994,4.03797405105
 10/26  07:00:00,46.0952855882,4.02710423942,0.0204228799692,0.0,9.17985065927,26.9147,106.796684029,65.4755033999,25.0491,16.272080629
 10/26  08:00:00,41.8647913326,4.02710423942,0.00453698248876,0.0,9.17985065927,26.9147,111.198981024,63.2873527009,33.3988,14.5128283227
 10/26  09:00:00,34.3808615767,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.5353129286,62.323334849,25.0491,12.1628780797
 10/26  10:00:00,41.8843554589,4.02710423942,0.0118552134062,0.0,9.17985065927,26.9147,114.945985615,62.7812089553,41.7485,10.4162766599
 10/26  11:00:00,42.6351949077,4.02710423942,0.0,0.0,9.17985065927,26.9147,109.005073418,55.0914806245,41.7485,12.1650927934
 10/26  12:00:00,41.9448266027,4.02710423942,0.0,0.0,9.17985065927,26.9147,95.6993674389,42.9561301587,41.7485,10.9947372802
 10/26  13:00:00,34.4398380389,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.1635158086,40.5171126579,33.3988,9.24760315072
 10/26  14:00:00,34.4377823118,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.9534683277,47.8170272671,25.0491,8.08734106054
 10/26  15:00:00,34.4230118933,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.6467387557,51.1602342358,33.3988,8.08770451989
 10/26  16:00:00,41.864571535,4.02710423942,0.0159376462291,0.0,9.17985065927,26.9147,105.26363976,47.0809538597,50.0982,8.08448590006
 10/26  17:00:00,41.8587362285,4.02710423942,0.00433217962988,0.0,9.17985065927,26.9147,105.25182485,44.1592237913,50.0982,10.9944010587
 10/26  18:00:00,43.9719147942,4.02710423942,0.00227786809231,0.0,9.17985065927,26.9147,106.209854909,41.5986297074,50.0982,14.5130252012
 10/26  19:00:00,38.7277366788,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.4496485975,44.3579957503,33.3988,15.6928528472
 10/26  20:00:00,38.7068891968,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.0195530433,44.2834662895,33.3988,13.3372867537
 10/26  21:00:00,38.6334505264,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.906539389,50.7629042057,25.0491,15.0945351833
 10/26  22:00:00,38.5224028891,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.5996658587,54.3154270162,16.6994,11.5848388425
 10/26  23:00:00,39.3140412673,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.0926823634,57.8162581784,8.3497,6.92672418504
 10/26  24:00:00,22.5664750616,4.02710423942,0.0,0.0,4.58992532963,8.1892,74.6734227139,65.5665592217,3.33988,5.76698349224
 10/27  01:00:00,14.7092909475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.7343341909,0.0,0.0,0.0,1.52997510988,7.4902,3.93197272664,0.0,3.33988,0.592092726639
 10/27  03:00:00,14.7461761392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  04:00:00,15.4036563168,0.0,0.0,0.0,1.52997510988,7.4902,3.93192687059,0.0,3.33988,0.592046870593
 10/27  05:00:00,23.1868433497,4.02710423942,0.0,0.0,4.58992532963,8.1892,79.9254983126,71.5557983126,8.3497,0.02
 10/27  06:00:00,38.8667374333,4.02710423942,0.015948562084,0.0,9.17985065927,19.4245,87.6585782807,66.9211352093,16.6994,4.03804307144
 10/27  07:00:00,46.1153000203,4.02710423942,0.0210272377853,0.0,9.17985065927,26.9147,99.789743609,58.4671086886,25.0491,16.2735349203
 10/27  08:00:00,42.9390187284,4.02710423942,0.0045474057045,0.0,9.17985065927,26.9147,105.499509656,57.5854846458,33.3988,14.5152250103
 10/27  09:00:00,34.3963375778,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.399691116,55.1854706216,25.0491,12.1651204944
 10/27  10:00:00,41.8955937804,4.02710423942,0.00337516246664,0.0,9.17985065927,26.9147,105.758732765,53.015221423,41.7485,10.9950113417
 10/27  11:00:00,42.6420916541,4.02710423942,0.0,0.0,9.17985065927,26.9147,98.6170252531,45.2828615904,41.7485,11.5856636627
 10/27  12:00:00,41.9555743359,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.0782331136,33.3347253848,41.7485,10.9950077289
 10/27  13:00:00,34.4288866842,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.017513359,38.3676038595,33.3988,9.25110949947
 10/27  14:00:00,34.4191175711,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.920033556,47.783667104,25.0491,8.08726645195
 10/27  15:00:00,34.4024407775,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.4853417433,52.4228105113,33.3988,8.663731232
 10/27  16:00:00,41.838609139,4.02710423942,0.0135051977322,0.0,9.17985065927,26.9147,108.212405319,50.0282296224,50.0982,8.08597569635
 10/27  17:00:00,41.8397590949,4.02710423942,0.00189631235185,0.0,9.17985065927,26.9147,105.229507907,44.7153048747,50.0982,10.4160030326
 10/27  18:00:00,43.961663479,4.02710423942,0.00127150096292,0.0,9.17985065927,26.9147,106.002832592,40.8089942138,50.0982,15.095638378
 10/27  19:00:00,38.5705796744,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.409670771,46.3173336559,33.3988,15.6935371151
 10/27  20:00:00,38.5580895694,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.6115719156,47.8746471603,33.3988,13.3381247553
 10/27  21:00:00,38.5146146392,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.3874589759,54.4088716406,25.0491,14.9294873354
 10/27  22:00:00,38.5078930163,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.4810702411,58.0325247811,16.6994,11.74914546
 10/27  23:00:00,39.3050355491,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.8740738809,61.597502492,8.3497,6.92687138896
 10/27  24:00:00,22.5557060946,4.02710423942,0.0,0.0,4.58992532963,8.1892,78.5466898278,69.4395710402,3.33988,5.76723878764
 10/28  01:00:00,14.6973292942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.7232652135,0.0,0.0,0.0,1.52997510988,7.4902,3.93194481305,0.0,3.33988,0.592064813048
 10/28  03:00:00,14.7240774925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,14.8662186264,0.0,0.0,0.0,1.52997510988,7.4902,3.93195072798,0.0,3.33988,0.592070727977
 10/28  05:00:00,22.647120403,4.02710423942,0.0,0.0,4.58992532963,8.1892,88.9131703991,80.5434703991,8.3497,0.02
 10/28  06:00:00,38.610569866,4.02710423942,0.0146144459886,0.0,9.17985065927,19.4245,96.7968414419,76.0591562575,16.6994,4.03828518437
 10/28  07:00:00,46.0766041502,4.02710423942,0.0124076763794,0.0,9.17985065927,26.9147,96.6527313557,66.9913938442,25.0491,4.61223751148
 10/28  08:00:00,42.9035730716,4.02710423942,0.0033705021547,0.0,9.17985065927,26.9147,105.125842195,67.6883383751,33.3988,4.03870382002
 10/28  09:00:00,34.3625240546,4.02710423942,0.00250920444429,0.0,9.17985065927,19.4245,108.990694957,70.6032221002,25.0491,13.3383728572
 10/28  10:00:00,41.8579978136,4.02710423942,0.00565783793739,0.0,9.17985065927,26.9147,124.136545043,70.2228854619,41.7485,12.1651595812
 10/28  11:00:00,42.6313636066,4.02710423942,0.0,0.0,9.17985065927,26.9147,112.996088841,57.9090621229,41.7485,13.3385267177
 10/28  12:00:00,41.9322336019,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.548470819,50.4598474671,41.7485,13.3401233519
 10/28  13:00:00,34.4191642799,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.0985496065,47.5343896885,33.3988,12.1653599179
 10/28  14:00:00,34.4211752378,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.9376757412,48.8940371373,25.0491,10.9945386039
 10/28  15:00:00,34.4064265345,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.0420258965,49.6493826495,33.3988,10.993843247
 10/28  16:00:00,41.8481267682,4.02710423942,0.0131110568074,0.0,9.17985065927,26.9147,104.544830883,45.1986251408,50.0982,9.2480057424
 10/28  17:00:00,41.8431269843,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.79276226,46.6993235484,50.0982,10.9952387119
 10/28  18:00:00,43.955842391,4.02710423942,0.0,0.0,9.17985065927,26.9147,109.857776885,45.243462559,50.0982,14.5161143256
 10/28  19:00:00,38.6938809103,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.096008571,53.1815276143,33.3988,14.5156809568
 10/28  20:00:00,38.6669135099,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.621134458,67.3044737028,33.3988,13.9178607555
 10/28  21:00:00,38.5930645823,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.231952869,66.6691476785,25.0491,14.5137051907
 10/28  22:00:00,38.4816586585,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.8786620994,71.1848985551,16.6994,10.9943635444
 10/28  23:00:00,39.286944263,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.2588196113,78.8231444223,8.3497,8.08597518905
 10/28  24:00:00,22.5208031524,4.02710423942,0.0,0.0,4.58992532963,8.1892,101.194892659,92.6627239193,3.33988,5.19228873922
 10/29  01:00:00,14.6580253039,0.0,0.0,0.0,1.52997510988,7.4902,3.93197432552,0.0,3.33988,0.592094325522
 10/29  02:00:00,14.6829827163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.6949936538,0.0,0.0,0.0,1.52997510988,7.4902,3.93196302077,0.0,3.33988,0.592083020773
 10/29  04:00:00,14.8452511381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.6314476201,4.02710423942,0.00388812171418,0.0,4.58992532963,8.1892,114.72045534,105.778666437,8.3497,0.592088902799
 10/29  06:00:00,38.5919593299,4.02710423942,0.0126721031822,0.0,9.17985065927,19.4245,116.622186224,95.8838720391,16.6994,4.0389141848
 10/29  07:00:00,46.0625391912,4.02710423942,0.0115544135593,0.0,9.17985065927,26.9147,107.863836429,78.7768134959,25.0491,4.03792293352
 10/29  08:00:00,42.8951149157,4.02710423942,0.00165192281895,0.0,9.17985065927,26.9147,109.281376498,71.2699868079,33.3988,4.6125896904
 10/29  09:00:00,34.3479873313,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.373373319,75.2852722629,25.0491,4.03900105576
 10/29  10:00:00,41.8507341032,4.02710423942,0.00943863438844,0.0,9.17985065927,26.9147,125.992026504,70.9040869959,41.7485,13.3394395079
 10/29  11:00:00,42.6277196253,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.6255422,61.5370186684,41.7485,13.3400235313
 10/29  12:00:00,41.9271366296,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.796918476,51.0529734808,41.7485,10.9954449953
 10/29  13:00:00,34.4040896881,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.8544690046,50.4591657396,33.3988,10.996503265
 10/29  14:00:00,34.4032286257,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.6684663778,54.5316873071,25.0491,8.08767907072
 10/29  15:00:00,34.3877497678,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.2454382156,56.7611320563,33.3988,8.08550615928
 10/29  16:00:00,41.8233508357,4.02710423942,0.0104920212859,0.0,9.17985065927,26.9147,112.51687076,54.332056975,50.0982,8.08661378457
 10/29  17:00:00,41.8189275676,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.492769724,54.3985869395,50.0982,10.9959827844
 10/29  18:00:00,43.9404156695,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.502510143,52.0652917607,50.0982,13.3390183818
 10/29  19:00:00,38.6895659607,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.022219689,56.705705189,33.3988,13.9177145002
 10/29  20:00:00,38.6632501371,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.584967291,58.7706326791,33.3988,10.415534612
 10/29  21:00:00,38.5900324333,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.745108558,66.3572559425,25.0491,13.3387526157
 10/29  22:00:00,38.4771982661,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.6582957049,69.9616251699,16.6994,10.997270535
 10/29  23:00:00,39.2887623974,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.8665114378,67.7490760636,8.3497,5.76773537429
 10/29  24:00:00,22.5302385071,4.02710423942,0.0,0.0,4.58992532963,8.1892,86.7741746849,76.5101624199,3.33988,6.92413226502
 10/30  01:00:00,14.6677220103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  02:00:00,14.6914906789,0.0,0.0,0.0,1.52997510988,7.4902,3.93197421835,0.0,3.33988,0.592094218354
 10/30  03:00:00,14.7046961271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  04:00:00,14.8559437445,0.0,0.0,0.0,1.52997510988,7.4902,3.93192836996,0.0,3.33988,0.592048369955
 10/30  05:00:00,22.6394076937,4.02710423942,0.0,0.0,4.58992532963,8.1892,97.9242876324,89.5545876324,8.3497,0.02
 10/30  06:00:00,38.601815958,4.02710423942,0.0133450657087,0.0,9.17985065927,19.4245,108.453966128,87.7162932941,16.6994,4.03827283365
 10/30  07:00:00,46.0782956336,4.02710423942,0.0178247264164,0.0,9.17985065927,26.9147,120.681939748,79.3547971175,25.0491,16.2780426309
 10/30  08:00:00,42.9048772778,4.02710423942,0.00380814543682,0.0,9.17985065927,26.9147,126.774850481,78.2768813627,33.3988,15.0991691186
 10/30  09:00:00,34.3589408896,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.500909626,73.2849802807,25.0491,12.1668293455
 10/30  10:00:00,41.8704477259,4.02710423942,0.00242462894919,0.0,9.17985065927,26.9147,113.975144026,61.8079397946,41.7485,10.4187042314
 10/30  11:00:00,42.6403710652,4.02710423942,0.0,0.0,9.17985065927,26.9147,102.347431017,48.4321376588,41.7485,12.1667933585
 10/30  12:00:00,41.9500717735,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.2855103795,35.5405230923,41.7485,10.9964872872
 10/30  13:00:00,34.4376443714,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.6046171538,32.3774731173,33.3988,9.82834403654
 10/30  14:00:00,34.4376521242,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.2391940995,37.1027754264,25.0491,8.08731867314
 10/30  15:00:00,34.4276471589,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.344467254,38.8590762819,33.3988,8.08659097215
 10/30  16:00:00,41.8567182945,4.02710423942,0.00679898526597,0.0,9.17985065927,26.9147,95.7901065081,37.6052086822,50.0982,8.08669782586
 10/30  17:00:00,41.8563391279,4.02710423942,0.0,0.0,9.17985065927,26.9147,98.0839680653,36.9889642046,50.0982,10.9968038607
 10/30  18:00:00,43.9673356742,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.045161478,37.8501032418,50.0982,15.0968582366
 10/30  19:00:00,38.7148388488,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.0013218914,45.3254657288,33.3988,16.2770561627
 10/30  20:00:00,38.6868118667,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.5351580948,49.7951243863,33.3988,13.3412337084
 10/30  21:00:00,38.5983867392,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.741858606,63.1765139117,25.0491,14.5162446939
 10/30  22:00:00,38.483463823,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.8256771656,69.9607460529,16.6994,12.1655311128
 10/30  23:00:00,39.2887610924,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.8805943114,73.6032423239,8.3497,6.92765198751
 10/30  24:00:00,22.53747134,4.02710423942,0.0,0.0,4.58992532963,8.1892,83.0015739501,73.8944498858,3.33988,5.76724406435
 10/31  01:00:00,14.6987398884,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  02:00:00,14.7195597141,0.0,0.0,0.0,1.52997510988,7.4902,3.93194138114,0.0,3.33988,0.592061381135
 10/31  03:00:00,14.7344086723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  04:00:00,15.4025739657,0.0,0.0,0.0,1.52997510988,7.4902,3.93194730152,0.0,3.33988,0.592067301525
 10/31  05:00:00,23.1877372276,4.02710423942,0.0,0.0,4.58992532963,8.1892,79.664887854,71.295187854,8.3497,0.02
 10/31  06:00:00,38.8676527061,4.02710423942,0.0160697635402,0.0,9.17985065927,19.4245,88.0161631262,66.7045116297,16.6994,4.61225149647
 10/31  07:00:00,46.118522046,4.02710423942,0.0216023562845,0.0,9.17985065927,26.9147,98.9691387221,58.2270605989,25.0491,15.6929781232
 10/31  08:00:00,42.9416748493,4.02710423942,0.00468550328977,0.0,9.17985065927,26.9147,105.961031442,57.4640404094,33.3988,15.0981910325
 10/31  09:00:00,34.3903451074,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.7151803471,58.499268137,25.0491,12.1668122101
 10/31  10:00:00,41.8870418588,4.02710423942,0.0115842501126,0.0,9.17985065927,26.9147,113.767287372,61.0234256727,41.7485,10.9953616991
 10/31  11:00:00,42.635067584,4.02710423942,0.0,0.0,9.17985065927,26.9147,108.210911039,54.295081397,41.7485,12.1673296417
 10/31  12:00:00,41.9305796711,4.02710423942,0.0,0.0,9.17985065927,26.9147,99.9329175596,47.188538814,41.7485,10.9958787457
 10/31  13:00:00,34.4060903887,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.1554252894,50.5043799753,33.3988,9.25224531412
 10/31  14:00:00,34.4034224943,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.3689543285,56.6558571178,25.0491,8.66399721074
 10/31  15:00:00,34.388263968,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.374790412,60.8880809292,33.3988,8.08790948297
 10/31  16:00:00,41.8189817189,4.02710423942,0.0107925198004,0.0,9.17985065927,26.9147,116.788955909,58.6042421236,50.0982,8.08651378552
 10/31  17:00:00,41.8197539648,4.02710423942,0.00175476555695,0.0,9.17985065927,26.9147,114.305001539,53.210317676,50.0982,10.996483863
 10/31  18:00:00,44.9887608352,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.94774493,51.7526880856,50.0982,15.0968568448
 10/31  19:00:00,38.5400851293,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.406363337,58.7305771155,33.3988,16.2769862216
 10/31  20:00:00,38.5312978519,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.061058582,60.3205306213,33.3988,13.3417279604
 10/31  21:00:00,38.488502563,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.021410444,66.8741749825,25.0491,15.0981354616
 10/31  22:00:00,38.4805681355,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.5601742017,67.6939872765,16.6994,12.1667869252
 10/31  23:00:00,39.2942843913,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.7502259913,66.4765966967,8.3497,6.92392929461
 10/31  24:00:00,22.5472162745,4.02710423942,0.0,0.0,4.58992532963,8.1892,78.1659348509,69.6333148293,3.33988,5.1927400216
 11/01  01:00:00,14.7022587319,0.0,0.0,0.0,1.52997510988,7.4902,3.93196288617,0.0,3.33988,0.592082886167
 11/01  02:00:00,14.7420172912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.7700293935,0.0,0.0,0.0,1.52997510988,7.4902,3.93196879919,0.0,3.33988,0.59208879919
 11/01  04:00:00,14.936290159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  05:00:00,22.7261682347,4.02710423942,0.0,0.0,4.58992532963,8.1892,62.5879913355,53.6461966613,8.3497,0.592094674254
 11/01  06:00:00,38.6905248939,4.02710423942,0.0186419588042,0.0,9.17985065927,19.4245,71.3382126517,50.5996223885,16.6994,4.03919026319
 11/01  07:00:00,46.153066175,4.02710423942,0.0226988743336,0.0,9.17985065927,26.9147,88.5464950444,47.2180932182,25.0491,16.2793018263
 11/01  08:00:00,42.9724163346,4.02710423942,0.0050619267073,0.0,9.17985065927,26.9147,95.3934262162,46.8950578868,33.3988,15.0995683294
 11/01  09:00:00,34.4294883617,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.3074299277,46.0913298284,25.0491,12.1670000992
 11/01  10:00:00,41.9388861941,4.02710423942,0.0114890277819,0.0,9.17985065927,26.9147,96.3500759727,43.6055455548,41.7485,10.9960304179
 11/01  11:00:00,42.669486936,4.02710423942,0.0,0.0,9.17985065927,26.9147,87.7461785226,33.8311912455,41.7485,12.1664872771
 11/01  12:00:00,42.001998473,4.02710423942,0.0,0.0,9.17985065927,26.9147,72.0146921314,19.2705904053,41.7485,10.9956017261
 11/01  13:00:00,34.4883883352,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.4985839919,17.8487091484,33.3988,9.25107484356
 11/01  14:00:00,34.4802230804,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.476322856,26.7622976555,25.0491,8.66492520051
 11/01  15:00:00,34.4612021951,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.2175123075,32.7312466622,33.3988,8.08746564527
 11/01  16:00:00,41.8975003156,4.02710423942,0.0157524216064,0.0,9.17985065927,26.9147,88.5267644016,30.3426422098,50.0982,8.08592219182
 11/01  17:00:00,41.8772344627,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.6540965658,32.5590582859,50.0982,10.99683828
 11/01  18:00:00,45.0407036762,4.02710423942,0.00204984090665,0.0,9.17985065927,26.9147,100.879501027,35.6831483467,50.0982,15.0981526807
 11/01  19:00:00,38.7279435033,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.325178909,42.6466497945,33.3988,16.2797291145
 11/01  20:00:00,38.7047192781,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.4622097733,44.7242699524,33.3988,13.3391398209
 11/01  21:00:00,38.6297514075,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.9429534652,51.7975484512,25.0491,15.096305014
 11/01  22:00:00,38.5160976035,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.8965155067,56.0312065002,16.6994,12.1659090066
 11/01  23:00:00,39.3077527884,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.4213792512,60.1451454153,8.3497,6.92653383591
 11/01  24:00:00,22.5548329382,4.02710423942,0.0,0.0,4.58992532963,8.1892,77.7344337102,68.6269102844,3.33988,5.76764342582
 11/02  01:00:00,14.6947976152,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.731428468,0.0,0.0,0.0,1.52997510988,7.4902,3.93192810321,0.0,3.33988,0.592048103205
 11/02  03:00:00,14.7517777849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,14.9080389942,0.0,0.0,0.0,1.52997510988,7.4902,3.93193404474,0.0,3.33988,0.592054044743
 11/02  05:00:00,22.6954251624,4.02710423942,0.0,0.0,4.58992532963,8.1892,69.6852449996,61.3155449996,8.3497,0.02
 11/02  06:00:00,38.6674258319,4.02710423942,0.0168225182941,0.0,9.17985065927,19.4245,76.134828906,54.823532046,16.6994,4.61189686008
 11/02  07:00:00,46.1477744751,4.02710423942,0.0220473971622,0.0,9.17985065927,26.9147,86.7062770259,45.3828487817,25.0491,16.2743282443
 11/02  08:00:00,42.9915055025,4.02710423942,0.0,0.0,9.17985065927,26.9147,82.7976096537,34.8815438946,33.3988,14.5172657591
 11/02  09:00:00,34.4781212967,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.7585417916,26.9624752586,25.0491,12.7469665329
 11/02  10:00:00,42.0143735425,4.02710423942,0.00351887858031,0.0,9.17985065927,26.9147,69.383628181,17.2148473312,41.7485,10.4202808498
 11/02  11:00:00,42.7982201751,4.02710423942,0.00509249143776,0.0,9.17985065927,26.9147,54.846534509,0.350874493486,41.7485,12.7471600155
 11/02  12:00:00,42.3246493143,4.02710423942,0.162294173776,0.0,9.17985065927,26.9147,52.7457943994,0.0,41.7485,10.9972943994
 11/02  13:00:00,34.6368036269,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.6709685217,0.0203297534544,33.3988,9.25183876823
 11/02  14:00:00,34.6353404348,4.02710423942,0.0,0.0,9.17985065927,19.4245,33.7827095738,0.0692338779552,25.0491,8.66437569585
 11/02  15:00:00,34.6005707189,4.02710423942,0.0,0.0,9.17985065927,19.4245,41.5278150607,0.0411562322629,33.3988,8.08785882846
 11/02  16:00:00,42.0092087662,4.02710423942,0.00838944486237,0.0,9.17985065927,26.9147,58.1863118456,0.0,50.0982,8.08811184557
 11/02  17:00:00,41.9868717114,4.02710423942,0.00163287502236,0.0,9.17985065927,26.9147,62.558915285,1.46391356918,50.0982,10.9968017159
 11/02  18:00:00,45.126333766,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.7629224067,6.56540035961,50.0982,15.0993220471
 11/02  19:00:00,38.7997942897,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.9304415223,16.2514897509,33.3988,16.2801517714
 11/02  20:00:00,38.7660433158,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.6835430698,21.3653539097,33.3988,13.9193891602
 11/02  21:00:00,38.6791609813,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.3818804247,32.8153938583,25.0491,14.5173865664
 11/02  22:00:00,38.5540679068,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.5676358703,41.121280051,16.6994,12.7469558192
 11/02  23:00:00,39.3248854771,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.3124101012,47.0377100872,8.3497,6.92500001399
 11/02  24:00:00,22.5855021126,4.02710423942,0.0,0.0,4.58992532963,8.1892,64.1504381366,55.6175859956,3.33988,5.192972141
 11/03  01:00:00,14.733138766,0.0,0.0,0.0,1.52997510988,7.4902,3.93197409621,0.0,3.33988,0.592094096213
 11/03  02:00:00,14.7532877795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  03:00:00,14.7554938943,0.0,0.0,0.0,1.52997510988,7.4902,3.9319763154,0.0,3.33988,0.592096315395
 11/03  04:00:00,15.4093248261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.1867996019,4.02710423942,0.00318539756263,0.0,4.58992532963,8.1892,81.8132855101,72.8715091272,8.3497,0.592076382839
 11/03  06:00:00,38.8457075111,4.02710423942,0.0100514056571,0.0,9.17985065927,19.4245,93.3927342466,72.6541304433,16.6994,4.03920380324
 11/03  07:00:00,46.1004788101,4.02710423942,0.020240384418,0.0,9.17985065927,26.9147,104.844496524,63.5149414135,25.0491,16.2804551109
 11/03  08:00:00,42.9343341991,4.02710423942,0.0045663381824,0.0,9.17985065927,26.9147,107.250731225,58.7527165259,33.3988,15.0992146996
 11/03  09:00:00,34.4053867222,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.4301940143,52.2132163693,25.0491,12.167877645
 11/03  10:00:00,41.914224361,4.02710423942,0.00267980055922,0.0,9.17985065927,26.9147,100.701235163,47.9547125705,41.7485,10.9980225928
 11/03  11:00:00,42.6613481434,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.1812703098,38.6849504094,41.7485,12.7478199004
 11/03  12:00:00,41.9769794759,4.02710423942,0.0,0.0,9.17985065927,26.9147,80.954806638,28.2088086767,41.7485,10.9974979613
 11/03  13:00:00,34.4589569768,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.1611591068,27.5109808903,33.3988,9.2513782165
 11/03  14:00:00,34.4621691634,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.3508870575,31.63809945,25.0491,8.66368760743
 11/03  15:00:00,34.4507830194,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.2830269855,34.796309056,33.3988,8.08791792944
 11/03  16:00:00,41.8836256874,4.02710423942,0.007861821047,0.0,9.17985065927,26.9147,90.6310502146,31.8689219829,50.0982,8.66392823168
 11/03  17:00:00,41.8850205884,4.02710423942,0.0,0.0,9.17985065927,26.9147,90.1823790563,29.0876882193,50.0982,10.996490837
 11/03  18:00:00,45.0692022352,4.02710423942,0.0,0.0,9.17985065927,26.9147,89.364513154,24.7467110634,50.0982,14.5196020906
 11/03  19:00:00,38.6281484733,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.5512313111,26.2906312607,33.3988,16.8618000504
 11/03  20:00:00,38.618397599,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.1018570462,26.3583152562,33.3988,13.3447417901
 11/03  21:00:00,38.5743454345,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.1741085824,33.0272749183,25.0491,15.0977336641
 11/03  22:00:00,38.5662802825,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.4121802062,36.5452564633,16.6994,12.1675237428
 11/03  23:00:00,39.3343326702,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.6667594355,42.3892210278,8.3497,6.92783840772
 11/03  24:00:00,22.5938995585,4.02710423942,0.0,0.0,4.58992532963,8.1892,62.9879719407,53.8802524781,3.33988,5.7678394626
 11/04  01:00:00,14.728901637,0.0,0.0,0.0,1.52997510988,7.4902,3.93195487608,0.0,3.33988,0.592074876084
 11/04  02:00:00,14.7523898578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.757323511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  04:00:00,14.8955318298,0.0,0.0,0.0,1.52997510988,7.4902,3.93196077502,0.0,3.33988,0.592080775019
 11/04  05:00:00,22.663192402,4.02710423942,0.0,0.0,4.58992532963,8.1892,83.6785527645,75.3088527645,8.3497,0.02
 11/04  06:00:00,38.6268298875,4.02710423942,0.0150801385782,0.0,9.17985065927,19.4245,91.3970463022,70.0848087189,16.6994,4.61283758325
 11/04  07:00:00,46.1005087596,4.02710423942,0.0134846645932,0.0,9.17985065927,26.9147,85.6223523856,56.5351883064,25.0491,4.03806407914
 11/04  08:00:00,42.9460850109,4.02710423942,0.0,0.0,9.17985065927,26.9147,85.4303715258,47.4185939594,33.3988,4.61297756634
 11/04  09:00:00,34.4218487687,4.02710423942,0.000993974998432,0.0,9.17985065927,19.4245,84.0339744407,45.6417434635,25.0491,13.3431309771
 11/04  10:00:00,41.9192856121,4.02710423942,0.00368594830728,0.0,9.17985065927,26.9147,100.77098381,46.2737194103,41.7485,12.7487643998
 11/04  11:00:00,42.6609369126,4.02710423942,0.0,0.0,9.17985065927,26.9147,95.0622125707,39.9725471171,41.7485,13.3411654536
 11/04  12:00:00,41.9643271969,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.9163094162,39.2432485961,41.7485,13.9245608201
 11/04  13:00:00,34.4377751268,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.2167928622,41.6487868625,33.3988,12.1692059996
 11/04  14:00:00,34.4344323835,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.2790863044,46.2322070257,25.0491,10.9977792788
 11/04  15:00:00,34.4185548195,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.3647517114,48.3889554612,33.3988,11.5769962502
 11/04  16:00:00,41.8489973754,4.02710423942,0.0105079605052,0.0,9.17985065927,26.9147,107.691292791,48.3410293029,50.0982,9.25206348852
 11/04  17:00:00,41.8449794455,4.02710423942,0.0,0.0,9.17985065927,26.9147,111.317984386,50.2220696269,50.0982,10.9977147588
 11/04  18:00:00,45.0190971527,4.02710423942,0.0,0.0,9.17985065927,26.9147,111.736947594,46.538611236,50.0982,15.1001363583
 11/04  19:00:00,38.7123500119,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.6314649995,47.133183584,33.3988,15.0994814155
 11/04  20:00:00,38.6871886287,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.387074656,53.0662752708,33.3988,13.9219993849
 11/04  21:00:00,38.6156280155,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.3611315597,53.2115053806,25.0491,15.1005261791
 11/04  22:00:00,38.5034567763,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.3384147369,55.642475667,16.6994,10.9965390699
 11/04  23:00:00,39.2933207296,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.5858096548,64.1479743392,8.3497,8.08813531556
 11/04  24:00:00,22.5474360962,4.02710423942,0.0,0.0,4.58992532963,8.1892,77.709531838,68.6019570627,3.33988,5.76769477532
 11/05  01:00:00,14.7113222685,0.0,0.0,0.0,1.52997510988,7.4902,3.93192979928,0.0,3.33988,0.592049799276
 11/05  02:00:00,14.7360305225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  03:00:00,14.749066351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.9045281603,0.0,0.0,0.0,1.52997510988,7.4902,3.93193573811,0.0,3.33988,0.592055738111
 11/05  05:00:00,22.6930960267,4.02710423942,0.0,0.0,4.58992532963,8.1892,71.7360856099,63.3663856099,8.3497,0.02
