Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  06:00:00,38.6582248208,4.02710423942,0.0164504200765,0.0,9.17985065927,19.4245,81.3340730492,60.0219506226,16.6994,4.61272242662
 11/05  07:00:00,46.1204222059,4.02710423942,0.0143223134023,0.0,9.17985065927,26.9147,79.9762348532,50.8890987321,25.0491,4.03803612105
 11/05  08:00:00,42.950378923,4.02710423942,0.00412716367566,0.0,9.17985065927,26.9147,87.7925984513,49.7808815522,33.3988,4.61291689911
 11/05  09:00:00,34.4191632276,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.5459887864,49.4578030203,25.0491,4.03908576607
 11/05  10:00:00,41.9476056908,4.02710423942,0.00516436348506,0.0,9.17985065927,26.9147,90.1883656644,34.5165607776,41.7485,13.9233048868
 11/05  11:00:00,42.693990607,4.02710423942,0.0,0.0,9.17985065927,26.9147,78.1507434635,22.4808281715,41.7485,13.9214152919
 11/05  12:00:00,42.0414688659,4.02710423942,0.0,0.0,9.17985065927,26.9147,64.2380921915,11.4911636007,41.7485,10.9984285908
 11/05  13:00:00,34.5267515371,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.1817418788,8.78479779333,33.3988,10.9981440855
 11/05  14:00:00,34.5206189625,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.7234512146,13.5874049856,25.0491,8.08694622901
 11/05  15:00:00,34.4930750221,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.0903463643,18.0261725465,33.3988,8.66537381775
 11/05  16:00:00,41.9065027117,4.02710423942,0.00536501325427,0.0,9.17985065927,26.9147,78.7695859496,20.5830393848,50.0982,8.08834656487
 11/05  17:00:00,41.9104290998,4.02710423942,0.0,0.0,9.17985065927,26.9147,81.7177827087,20.6218285474,50.0982,10.9977541613
 11/05  18:00:00,45.081399969,4.02710423942,0.0,0.0,9.17985065927,26.9147,85.1576548564,21.1349909795,50.0982,13.9244638768
 11/05  19:00:00,38.7674620337,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.057883116,27.735963903,33.3988,13.9231192129
 11/05  20:00:00,38.7466605987,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.9836113735,28.5864950224,33.3988,10.9983163511
 11/05  21:00:00,38.6709437074,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.3439654175,37.3734257022,25.0491,13.9214397153
 11/05  22:00:00,38.5471013755,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.953166135,46.2567185068,16.6994,10.9970476282
 11/05  23:00:00,39.3217223031,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.8753262289,50.7569306442,8.3497,5.76869558474
 11/05  24:00:00,22.5861629336,4.02710423942,0.0,0.0,4.58992532963,8.1892,68.6406343534,58.3756489118,3.33988,6.92510544162
 11/06  01:00:00,22.5503567393,4.02710423942,0.0,0.0,4.58992532963,8.1892,69.1514032079,60.0430100199,3.33988,5.76851318799
 11/06  02:00:00,14.7101180986,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  03:00:00,14.7491499442,0.0,0.0,0.0,1.52997510988,7.4902,3.93197360311,0.0,3.33988,0.592093603112
 11/06  04:00:00,14.7615101726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  05:00:00,14.9021092729,0.0,0.0,0.0,1.52997510988,7.4902,3.93192777174,0.0,3.33988,0.592047771741
 11/06  06:00:00,22.6829674531,4.02710423942,0.0,0.0,4.58992532963,8.1892,71.8228207072,63.4531207072,8.3497,0.02
 11/06  07:00:00,38.6526626729,4.02710423942,0.0155788999813,0.0,9.17985065927,19.4245,78.0185718151,57.2812375125,16.6994,4.03793430261
 11/06  08:00:00,42.9715461372,4.02710423942,0.0198361270389,0.0,9.17985065927,26.9147,83.6883066433,41.7753270033,25.0491,16.86387964
 11/06  09:00:00,41.9403771992,4.02710423942,0.0014067365271,0.0,9.17985065927,26.9147,78.5869156054,30.086352938,33.3988,15.1017626674
 11/06  10:00:00,34.4843756345,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.4326985879,20.2137475008,25.0491,12.1698510871
 11/06  11:00:00,41.9988375003,4.02710423942,0.00303211191917,0.0,9.17985065927,26.9147,68.1126529231,14.7871282276,41.7485,11.5770246955
 11/06  12:00:00,42.7379847863,4.02710423942,0.0,0.0,9.17985065927,26.9147,55.8536382019,1.93562597947,41.7485,12.1695122225
 11/06  13:00:00,42.1039051223,4.02710423942,0.0120878185909,0.0,9.17985065927,26.9147,52.7476902435,0.0,41.7485,10.9991902435
 11/06  14:00:00,34.5699828181,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.3339539533,0.104678236272,33.3988,9.83047571702
 11/06  15:00:00,34.5650595952,4.02710423942,0.0,0.0,9.17985065927,19.4245,33.7709248303,0.0575467935794,25.0491,8.66427803674
 11/06  16:00:00,34.5384148844,4.02710423942,0.0,0.0,9.17985065927,19.4245,44.4946614813,3.00747638205,33.3988,8.08838509926
 11/06  17:00:00,41.9550863871,4.02710423942,0.00771797358988,0.0,9.17985065927,26.9147,65.0631612458,6.29959305616,50.0982,8.66536818965
 11/06  18:00:00,45.120357,4.02710423942,0.0,0.0,9.17985065927,26.9147,69.0079760806,7.91074852303,50.0982,10.9990275576
 11/06  19:00:00,46.174317363,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.1655854763,5.96602976082,50.0982,15.1013557155
 11/06  20:00:00,38.8004590886,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.6471782528,12.966838927,33.3988,16.2815393258
 11/06  21:00:00,38.7704059389,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.5756817365,17.2512443037,33.3988,13.9256374329
 11/06  22:00:00,38.6906778643,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.5757684287,26.4261406187,25.0491,15.10052781
 11/06  23:00:00,38.5726243956,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.5707098546,33.1230714581,16.6994,12.7482383965
 11/06  24:00:00,39.3374676907,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.8516037047,39.5765931273,8.3497,6.92531057742
 11/07  01:00:00,22.595163149,4.02710423942,0.00189396938608,0.0,4.58992532963,8.1892,64.3110839595,55.2030637501,3.33988,5.76814020944
 11/07  02:00:00,14.7162522808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  03:00:00,14.7302815203,0.0,0.0,0.0,1.52997510988,7.4902,3.93195370248,0.0,3.33988,0.592073702484
 11/07  04:00:00,14.7269655659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.3807993531,0.0,0.0,0.0,1.52997510988,7.4902,3.93195961382,0.0,3.33988,0.592079613821
 11/07  06:00:00,23.1568250155,4.02710423942,0.0,0.0,4.58992532963,8.1892,96.9275617482,88.5578617482,8.3497,0.02
 11/07  07:00:00,38.8288760813,4.02710423942,0.0126303592717,0.0,9.17985065927,19.4245,108.407015132,87.0954580226,16.6994,4.61215710917
 11/07  08:00:00,43.9556627273,4.02710423942,0.0163449696388,0.0,9.17985065927,26.9147,122.926818156,81.5961253825,25.0491,16.2815927732
 11/07  09:00:00,41.8444665768,4.02710423942,0.00200466408271,0.0,9.17985065927,26.9147,122.131395146,73.6303052873,33.3988,15.1022898587
 11/07  10:00:00,34.3964782839,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.6039900639,53.8066997151,25.0491,12.7481903488
 11/07  11:00:00,41.928590834,4.02710423942,0.00268398370601,0.0,9.17985065927,26.9147,93.4030935231,40.6571075708,41.7485,10.9974859523
 11/07  12:00:00,42.661848985,4.02710423942,0.0,0.0,9.17985065927,26.9147,83.9796992226,29.4816094714,41.7485,12.7495897512
 11/07  13:00:00,41.986132146,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.1959348998,18.4485024117,41.7485,10.9989324881
 11/07  14:00:00,34.4678338956,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.114660672,17.8844860664,33.3988,9.83137460559
 11/07  15:00:00,34.4686467041,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.8823834493,21.74549495,25.0491,8.08778849931
 11/07  16:00:00,34.4566571199,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.7799477245,25.7167345114,33.3988,8.66441321316
 11/07  17:00:00,41.8828352771,4.02710423942,0.00481545846651,0.0,9.17985065927,26.9147,85.1603809457,26.9737497064,50.0982,8.08843123928
 11/07  18:00:00,45.0267240774,4.02710423942,0.0,0.0,9.17985065927,26.9147,100.597203454,38.9219278617,50.0982,11.5770755928
 11/07  19:00:00,46.0593244897,4.02710423942,0.0,0.0,9.17985065927,26.9147,112.206404373,47.0061041487,50.0982,15.1021002247
 11/07  20:00:00,38.5574256666,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.7988357386,49.1173535596,33.3988,16.282682179
 11/07  21:00:00,38.5641535447,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.0412318878,42.7165311782,33.3988,13.9259007096
 11/07  22:00:00,38.5369194985,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.8446429317,43.694391972,25.0491,15.1011509597
 11/07  23:00:00,38.5190253079,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.3304456598,50.8811829806,16.6994,12.7498626793
 11/07  24:00:00,39.3033590151,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.8041010854,57.5280156463,8.3497,6.92638543914
 11/08  01:00:00,22.5521662421,4.02710423942,0.0,0.0,4.58992532963,8.1892,77.0646853784,67.9575448072,3.33988,5.7672605711
 11/08  02:00:00,14.6828079767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.7165171721,0.0,0.0,0.0,1.52997510988,7.4902,3.93194962085,0.0,3.33988,0.59206962085
 11/08  04:00:00,14.7312401094,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,14.8783570841,0.0,0.0,0.0,1.52997510988,7.4902,3.93195552814,0.0,3.33988,0.592075528135
 11/08  06:00:00,22.648231311,4.02710423942,0.0,0.0,4.58992532963,8.1892,84.8801499585,76.5104499585,8.3497,0.02
 11/08  07:00:00,38.6438735672,4.02710423942,0.0132242309532,0.0,9.17985065927,19.4245,81.0722201119,59.7600010977,16.6994,4.61281901422
 11/08  08:00:00,44.0478674154,4.02710423942,0.0213297148453,0.0,9.17985065927,26.9147,80.9050572295,39.5729173666,25.0491,16.2830398629
 11/08  09:00:00,41.941081876,4.02710423942,0.00219135885984,0.0,9.17985065927,26.9147,83.7745038141,34.6916685321,33.3988,15.684035282
 11/08  10:00:00,34.4687842778,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.2576472806,29.0377437573,25.0491,12.1708035233
 11/08  11:00:00,41.9977307509,4.02710423942,0.00786004726426,0.0,9.17985065927,26.9147,74.0325578318,20.7064334524,41.7485,11.5776243794
 11/08  12:00:00,42.7375132209,4.02710423942,0.0,0.0,9.17985065927,26.9147,60.6755297899,6.75718519347,41.7485,12.1698445964
 11/08  13:00:00,42.083840249,4.02710423942,0.00236458600597,0.0,9.17985065927,26.9147,52.747500324,0.0,41.7485,10.999000324
 11/08  14:00:00,34.5784263226,4.02710423942,0.00403308205071,0.0,9.17985065927,19.4245,43.2530049799,0.0243778743304,33.3988,9.82982710557
 11/08  15:00:00,34.6030144688,4.02710423942,0.0,0.0,9.17985065927,19.4245,33.7356766987,0.0216845403575,25.0491,8.6648921583
 11/08  16:00:00,34.5964967966,4.02710423942,0.0,0.0,9.17985065927,19.4245,42.063252196,0.0,33.3988,8.66445219598
 11/08  17:00:00,42.0152876383,4.02710423942,0.0148378541559,0.0,9.17985065927,26.9147,60.2913518636,2.10345218136,50.0982,8.08969968225
 11/08  18:00:00,45.1610479538,4.02710423942,0.0,0.0,9.17985065927,26.9147,66.3605347669,4.68469642475,50.0982,11.5776383421
 11/08  19:00:00,46.1978061411,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.5378534093,6.33693889139,50.0982,15.1027145179
 11/08  20:00:00,38.8191389268,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.0288465167,13.3456726664,33.3988,16.2843738503
 11/08  21:00:00,38.777734814,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.4017779357,20.0755978295,33.3988,13.9273801063
 11/08  22:00:00,38.6934978339,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.4696099899,29.7372874743,25.0491,15.6832225156
 11/08  23:00:00,38.575594605,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.7787140483,35.9103940015,16.6994,12.1689200468
 11/08  24:00:00,39.3379273388,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.8995848446,43.6217114454,8.3497,6.92817339914
 11/09  01:00:00,22.6033638313,4.02710423942,0.0,0.0,4.58992532963,8.1892,62.0022101011,52.8934549997,3.33988,5.76887510141
 11/09  02:00:00,14.7488458653,0.0,0.0,0.0,1.52997510988,7.4902,3.93196690885,0.0,3.33988,0.592086908848
 11/09  03:00:00,14.7680848938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.7698933135,0.0,0.0,0.0,1.52997510988,7.4902,3.93195559818,0.0,3.33988,0.592075598179
 11/09  05:00:00,14.9091172457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  06:00:00,22.6726151648,4.02710423942,0.00260145246954,0.0,4.58992532963,8.1892,81.1853224275,72.2435409215,8.3497,0.592081505907
 11/09  07:00:00,38.6149707415,4.02710423942,0.0141933518679,0.0,9.17985065927,19.4245,94.1138291473,73.3746607223,16.6994,4.03976842499
 11/09  08:00:00,43.9710920407,4.02710423942,0.0189154619521,0.0,9.17985065927,26.9147,107.302516813,65.3870702335,25.0491,16.8663465795
 11/09  09:00:00,41.857562938,4.02710423942,0.00203055840421,0.0,9.17985065927,26.9147,111.493061503,62.991498538,33.3988,15.1027629648
 11/09  10:00:00,34.3726717096,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.064804973,62.2660971111,25.0491,12.7496078619
 11/09  11:00:00,41.8695300021,4.02710423942,0.00542876832092,0.0,9.17985065927,26.9147,114.064996656,61.3166976411,41.7485,10.9997990145
 11/09  12:00:00,42.635378504,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.655735593,49.1575598755,41.7485,12.7496757171
 11/09  13:00:00,41.9409594114,4.02710423942,0.0,0.0,9.17985065927,26.9147,90.1798744616,37.4327727003,41.7485,10.9986017613
 11/09  14:00:00,34.4227812184,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.7537097702,37.5240541059,33.3988,9.83085566431
 11/09  15:00:00,34.4234883404,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.6493954033,41.9357828186,25.0491,8.66451258465
 11/09  16:00:00,34.4118465484,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.962394999,44.8991149837,33.3988,8.66448001531
 11/09  17:00:00,41.8384030659,4.02710423942,0.00640096359253,0.0,9.17985065927,26.9147,103.742451298,45.5557555482,50.0982,8.08849574937
 11/09  18:00:00,45.0130876136,4.02710423942,0.0,0.0,9.17985065927,26.9147,106.808211152,45.1323241111,50.0982,11.5776870413
 11/09  19:00:00,46.0649356588,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.106567344,44.9058854267,50.0982,15.1024819176
 11/09  20:00:00,38.6898802789,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.179144683,54.9141712261,33.3988,16.8661734567
 11/09  21:00:00,38.6653998545,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.429335056,62.1115598447,33.3988,13.9189752117
 11/09  22:00:00,38.5906031153,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.58418213,71.432518802,25.0491,15.1025633279
 11/09  23:00:00,38.4775090814,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.367766337,78.9194605733,16.6994,12.7489057632
 11/09  24:00:00,39.2802814351,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.449977988,86.17518252,8.3497,6.9250954675
 11/10  01:00:00,22.5177811034,4.02710423942,0.0,0.0,4.58992532963,8.1892,104.201474445,95.0925766038,3.33988,5.76901784079
 11/10  02:00:00,14.6574660667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,14.6826134607,0.0,0.0,0.0,1.52997510988,7.4902,3.93197514947,0.0,3.33988,0.592095149475
 11/10  04:00:00,14.6956451697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  05:00:00,15.3610328787,0.0,0.0,0.0,1.52997510988,7.4902,3.93192930585,0.0,3.33988,0.59204930585
 11/10  06:00:00,23.1460024885,4.02710423942,0.0,0.0,4.58992532963,8.1892,105.987220418,97.6175204177,8.3497,0.02
 11/10  07:00:00,38.8230820177,4.02710423942,0.0125138080539,0.0,9.17985065927,19.4245,115.567870043,94.2558681296,16.6994,4.61260191327
 11/10  08:00:00,43.9488856517,4.02710423942,0.0130981479177,0.0,9.17985065927,26.9147,126.780959238,85.4454877888,25.0491,16.2863714495
 11/10  09:00:00,41.841088469,4.02710423942,0.00165927751563,0.0,9.17985065927,26.9147,125.5321082,76.4493206773,33.3988,15.6839875225
 11/10  10:00:00,34.3620659895,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.716554793,65.9168945887,25.0491,12.7505602043
 11/10  11:00:00,41.8780689128,4.02710423942,0.0030613920659,0.0,9.17985065927,26.9147,109.704672841,56.9552889259,41.7485,11.0008839152
 11/10  12:00:00,42.6508258092,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.1955103475,39.6966816467,41.7485,12.7503287009
 11/10  13:00:00,41.9764711938,4.02710423942,0.0,0.0,9.17985065927,26.9147,76.6977448616,23.9493794322,41.7485,10.9998654294
 11/10  14:00:00,34.4632100207,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.8065870477,21.5764071795,33.3988,9.8313798682
 11/10  15:00:00,34.4647348371,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.0510673924,27.3358623606,25.0491,8.6661050318
 11/10  16:00:00,34.4409633485,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.2289781045,35.1640089421,33.3988,8.6661691624
 11/10  17:00:00,41.8463359833,4.02710423942,0.00607204933891,0.0,9.17985065927,26.9147,98.5148513741,40.3275480011,50.0982,8.08910337299
 11/10  18:00:00,45.005277438,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.477005046,45.8007176088,50.0982,11.5780874371
 11/10  19:00:00,46.0419398425,4.02710423942,0.0,0.0,9.17985065927,26.9147,120.145470919,54.9440935932,50.0982,15.1031773259
 11/10  20:00:00,38.5372406716,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.441902403,63.1758452851,33.3988,16.8672571175
 11/10  21:00:00,38.5266032965,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.052752236,67.7301132289,33.3988,13.9238390074
 11/10  22:00:00,38.4831359271,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.062090083,76.9090162185,25.0491,15.1039738648
 11/10  23:00:00,38.4742703401,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.768238209,83.3189053738,16.6994,12.7499328352
 11/10  24:00:00,39.2795482058,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.072016964,85.7938298562,8.3497,6.92848710822
 11/11  01:00:00,22.5182116767,4.02710423942,0.0,0.0,4.58992532963,8.1892,102.261154596,91.4196216262,3.33988,7.50165296995
 11/11  02:00:00,14.6582919654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  03:00:00,14.6828963747,0.0,0.0,0.0,1.52997510988,7.4902,3.93197096358,0.0,3.33988,0.592090963584
 11/11  04:00:00,14.6975472878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  05:00:00,14.8502589812,0.0,0.0,0.0,1.52997510988,7.4902,3.9319250985,0.0,3.33988,0.592045098499
 11/11  06:00:00,22.636101513,4.02710423942,0.0,0.0,4.58992532963,8.1892,93.8352971418,85.4655971418,8.3497,0.02
 11/11  07:00:00,38.59871779,4.02710423942,0.013475137441,0.0,9.17985065927,19.4245,103.241635443,81.9295746734,16.6994,4.61266076946
 11/11  08:00:00,43.9481727334,4.02710423942,0.0118991126949,0.0,9.17985065927,26.9147,97.7244280816,68.6371545331,25.0491,4.03817354851
 11/11  09:00:00,41.839001374,4.02710423942,0.00172311073759,0.0,9.17985065927,26.9147,101.379813152,63.3675993271,33.3988,4.61341382518
 11/11  10:00:00,34.3619048909,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.1336663394,65.4710617155,25.0491,4.61350462392
 11/11  11:00:00,41.8753677809,4.02710423942,0.00735128047617,0.0,9.17985065927,26.9147,113.873398043,58.2005759092,41.7485,13.9243221334
 11/11  12:00:00,42.6375614522,4.02710423942,0.0,0.0,9.17985065927,26.9147,106.323854406,50.6486010269,41.7485,13.9267533791
 11/11  13:00:00,41.942590969,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.9909194951,42.2422297015,41.7485,11.0001897937
 11/11  14:00:00,34.4202634996,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.3843667105,41.4075769506,33.3988,11.5779897598
 11/11  15:00:00,34.4203661794,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.6416517825,44.9279841464,25.0491,8.66456763609
 11/11  16:00:00,34.4064689846,4.02710423942,0.0,0.0,9.17985065927,19.4245,89.2760448601,47.7875829799,33.3988,8.08966188023
 11/11  17:00:00,41.8282874523,4.02710423942,0.00625803959682,0.0,9.17985065927,26.9147,108.772774668,50.0081679373,50.0982,8.66640673024
 11/11  18:00:00,44.992354154,4.02710423942,0.0,0.0,9.17985065927,26.9147,117.766299663,56.0897699231,50.0982,11.5783297401
 11/11  19:00:00,46.0390462812,4.02710423942,0.0,0.0,9.17985065927,26.9147,123.567051606,59.5476628017,50.0982,13.9211888047
 11/11  20:00:00,38.6784737254,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.66322765,60.3414005152,33.3988,13.9230271343
 11/11  21:00:00,38.6601870622,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.688266811,58.2903658251,33.3988,10.9991009858
 11/11  22:00:00,38.5871867678,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.716942231,65.7376682506,25.0491,13.9301739805
 11/11  23:00:00,38.4735757865,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.9259997324,70.6463521184,16.6994,11.580247614
 11/11  24:00:00,39.2807361686,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.6412122182,71.5217998028,8.3497,5.76971241542
 11/12  01:00:00,22.5218646152,4.02710423942,0.0,0.0,4.58992532963,8.1892,90.9041061898,80.6362458595,3.33988,6.92798033027
 11/12  02:00:00,14.6619098164,0.0,0.0,0.0,1.52997510988,7.4902,3.93195986571,0.0,3.33988,0.592079865713
 11/12  03:00:00,14.6869514077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  04:00:00,14.7003137276,0.0,0.0,0.0,1.52997510988,7.4902,3.93196578355,0.0,3.33988,0.592085783549
 11/12  05:00:00,14.8514847597,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  06:00:00,22.6355582088,4.02710423942,0.0,0.0,4.58992532963,8.1892,90.4360089201,81.4942172565,8.3497,0.592091663591
 11/12  07:00:00,38.6033208045,4.02710423942,0.0138985578271,0.0,9.17985065927,19.4245,96.0558694178,75.3171486893,16.6994,4.03932072855
 11/12  08:00:00,43.9552033536,4.02710423942,0.0121315382909,0.0,9.17985065927,26.9147,92.5976599521,62.9352693096,25.0491,4.61329064252
 11/12  09:00:00,41.8524849562,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.1256677843,58.1132558175,33.3988,4.61361196682
 11/12  10:00:00,34.3857916544,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.9188151655,56.8298518355,25.0491,4.03986333005
 11/12  11:00:00,41.9055589963,4.02710423942,0.00383503897209,0.0,9.17985065927,26.9147,102.824375136,47.1461216177,41.7485,13.9297535184
 11/12  12:00:00,42.6569412804,4.02710423942,0.0,0.0,9.17985065927,26.9147,97.436842801,41.1808626413,41.7485,14.5074801597
 11/12  13:00:00,41.9644501204,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.4975172511,35.7484303666,41.7485,11.0005868844
 11/12  14:00:00,34.4354885483,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.810228969,37.8340649058,33.3988,11.5773640632
 11/12  15:00:00,34.434284273,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.5834101219,42.4447740289,25.0491,8.08953609302
 11/12  16:00:00,34.4179741316,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.2816807139,46.2168242444,33.3988,8.66605646948
 11/12  17:00:00,41.847000154,4.02710423942,0.00494657970812,0.0,9.17985065927,26.9147,103.837325324,45.0729918967,50.0982,8.6661334276
 11/12  18:00:00,46.0854372357,4.02710423942,0.0,0.0,9.17985065927,26.9147,106.76513734,45.0885515638,50.0982,11.5783857759
 11/12  19:00:00,46.0833244235,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.483424692,43.462335523,50.0982,13.9228891688
 11/12  20:00:00,38.7219399932,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.0606709995,43.7363063372,33.3988,13.9255646623
 11/12  21:00:00,38.7000078182,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.9306775768,43.9548965599,33.3988,11.5769810169
 11/12  22:00:00,38.6282842241,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.0647481702,51.0929629637,25.0491,13.9226852065
 11/12  23:00:00,38.5193578898,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.4286333767,53.7297917543,16.6994,10.9994416224
 11/12  24:00:00,39.3079693144,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.0633442013,53.9441243191,8.3497,5.76951988214
 11/13  01:00:00,22.5659400071,4.02710423942,0.0,0.0,4.58992532963,8.1892,70.7094484215,61.6000404156,3.33988,5.76952800588
 11/13  02:00:00,14.7137637407,0.0,0.0,0.0,1.52997510988,7.4902,3.93196811169,0.0,3.33988,0.592088111687
 11/13  03:00:00,14.7432596807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,14.7603270866,0.0,0.0,0.0,1.52997510988,7.4902,3.93196541961,0.0,3.33988,0.592085419607
 11/13  05:00:00,14.9150988216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  06:00:00,22.7035653894,4.02710423942,0.0,0.0,4.58992532963,8.1892,65.5385509215,56.5967596215,8.3497,0.592091300041
 11/13  07:00:00,38.6773003394,4.02710423942,0.0168098669927,0.0,9.17985065927,19.4245,70.6153300028,49.8770658267,16.6994,4.03886417612
 11/13  08:00:00,44.0347839581,4.02710423942,0.0172495409646,0.0,9.17985065927,26.9147,82.2376282666,40.3196139816,25.0491,16.868914285
 11/13  09:00:00,41.9253401319,4.02710423942,0.00197457820264,0.0,9.17985065927,26.9147,86.2332248251,37.1474281544,33.3988,15.6869966707
 11/13  10:00:00,34.4430952933,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.3263047452,35.5257303776,25.0491,12.7514743676
 11/13  11:00:00,41.9499406562,4.02710423942,0.0130734235032,0.0,9.17985065927,26.9147,87.7745623237,34.4487657711,41.7485,11.5772965526
 11/13  12:00:00,42.6850534423,4.02710423942,0.0,0.0,9.17985065927,26.9147,74.916987004,20.4197224791,41.7485,12.7487645249
 11/13  13:00:00,42.0274360997,4.02710423942,0.0,0.0,9.17985065927,26.9147,61.6334743242,8.88322854213,41.7485,11.0017457821
 11/13  14:00:00,34.5038343454,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.8703713982,11.6391949052,33.3988,9.83237649302
 11/13  15:00:00,34.5021033001,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.9689075027,18.252817767,25.0491,8.66698973571
 11/13  16:00:00,34.4909405384,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.8058596144,21.7412315724,33.3988,8.66582804198
 11/13  17:00:00,41.928248585,4.02710423942,0.0162680870796,0.0,9.17985065927,26.9147,79.1037582882,20.3392466725,50.0982,8.66631161575
 11/13  18:00:00,46.14690857,4.02710423942,0.0,0.0,9.17985065927,26.9147,80.9724440995,19.8760582528,50.0982,10.9981858467
 11/13  19:00:00,46.1327317836,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.1070733497,22.3210920244,50.0982,15.6877813254
 11/13  20:00:00,38.7690974085,4.02710423942,0.0,0.0,9.17985065927,19.4245,79.1913396354,28.9248866306,33.3988,16.8676530048
 11/13  21:00:00,38.7446479214,4.02710423942,0.0,0.0,9.17985065927,19.4245,78.2618802659,30.934094193,33.3988,13.9289860729
 11/13  22:00:00,38.6650720224,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.4696750911,39.7328902446,25.0491,15.6876848466
 11/13  23:00:00,38.5479382782,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.9536848972,45.5029487764,16.6994,12.7513361207
 11/13  24:00:00,39.3252896114,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.3797112327,51.1016040495,8.3497,6.92840718314
 11/14  01:00:00,22.5797932896,4.02710423942,0.0,0.0,4.58992532963,8.1892,70.8343443446,61.1498164611,3.33988,6.34464788345
 11/14  02:00:00,14.7149971992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  03:00:00,14.7289979429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  04:00:00,14.7323690457,0.0,0.0,0.0,1.52997510988,7.4902,3.93193452281,0.0,3.33988,0.592054522812
 11/14  05:00:00,15.3804015008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.1547278086,4.02710423942,0.0,0.0,4.58992532963,8.1892,103.955220562,95.0134342533,8.3497,0.592086308215
 11/14  07:00:00,38.8211340528,4.02710423942,0.00810257525104,0.0,9.17985065927,19.4245,118.785766017,98.0477629485,16.6994,4.03860306866
 11/14  08:00:00,43.9529658765,4.02710423942,0.01618197209,0.0,9.17985065927,26.9147,133.329949635,90.8279387306,25.0491,17.4529109043
 11/14  09:00:00,41.8415453038,4.02710423942,0.00201886730578,0.0,9.17985065927,26.9147,128.788400907,80.2839427252,33.3988,15.105658182
 11/14  10:00:00,34.3667257441,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.239490192,67.4381061532,25.0491,12.7522840384
 11/14  11:00:00,41.8647267903,4.02710423942,0.00460411867099,0.0,9.17985065927,26.9147,120.060251688,66.7327911921,41.7485,11.5789604961
 11/14  12:00:00,42.6233186961,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.238413555,60.7362248708,41.7485,12.7536886838
 11/14  13:00:00,41.9117119876,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.915598818,52.5876166378,41.7485,11.5794821806
 11/14  14:00:00,34.3831457791,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.385155958,57.1555319,33.3988,9.83082405787
 11/14  15:00:00,34.3773219368,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.063816608,64.3489298936,25.0491,8.66578671447
 11/14  16:00:00,34.3594577702,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.134359355,73.0692950813,33.3988,8.66626427324
 11/14  17:00:00,41.7895116079,4.02710423942,0.0058855438187,0.0,9.17985065927,26.9147,134.369372688,75.6049798981,50.0982,8.6661927899
 11/14  18:00:00,46.0313626628,4.02710423942,0.0,0.0,9.17985065927,26.9147,131.880316746,70.7810466273,50.0982,11.0010701187
 11/14  19:00:00,46.0413946989,4.02710423942,0.00401242987929,0.0,9.17985065927,26.9147,128.965672434,63.1815622546,50.0982,15.6859101796
 11/14  20:00:00,38.5378872014,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.667472484,63.398732986,33.3988,16.8699394976
 11/14  21:00:00,38.5267730663,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.68782634,62.3602618579,33.3988,13.9287644821
 11/14  22:00:00,38.4840430146,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.59926507,72.8616500114,25.0491,15.6885150589
 11/14  23:00:00,38.4746208246,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.475168059,79.0257190067,16.6994,12.7500490526
 11/14  24:00:00,39.279095167,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.3773310138,82.5223911151,8.3497,7.50523989878
 11/15  01:00:00,22.5159882622,4.02710423942,0.0,0.0,4.58992532963,8.1892,99.6391434432,90.5299500581,3.33988,5.76931338511
 11/15  02:00:00,14.6541596115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.6781502856,0.0,0.0,0.0,1.52997510988,7.4902,3.93197301923,0.0,3.33988,0.592093019231
 11/15  04:00:00,14.6912272403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,14.8423502339,0.0,0.0,0.0,1.52997510988,7.4902,3.93192716468,0.0,3.33988,0.592047164685
 11/15  06:00:00,22.6282241551,4.02710423942,0.0,0.0,4.58992532963,8.1892,101.388057403,93.018357403,8.3497,0.02
 11/15  07:00:00,38.5928936111,4.02710423942,0.0124087785201,0.0,9.17985065927,19.4245,109.213311505,87.9012965173,16.6994,4.61261498754
 11/15  08:00:00,43.951543658,4.02710423942,0.016392863688,0.0,9.17985065927,26.9147,123.990759695,82.0721747893,25.0491,16.8694849052
 11/15  09:00:00,41.8368097539,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.359733951,80.2742872411,33.3988,15.6866467096
 11/15  10:00:00,34.3554217354,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.219371605,78.4174652698,25.0491,12.7528063354
 11/15  11:00:00,41.8563725837,4.02710423942,0.00902347105089,0.0,9.17985065927,26.9147,123.568187439,70.8193126393,41.7485,11.0003748001
 11/15  12:00:00,42.6356748732,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.027298297,51.9463611999,41.7485,13.3324370967
 11/15  13:00:00,41.9543079394,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.8947009262,36.1431027031,41.7485,11.0030982231
 11/15  14:00:00,34.4447794565,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.5245353492,32.7160727462,33.3988,10.409662603
 11/15  15:00:00,34.4618399893,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.5476592022,32.4085260944,25.0491,8.09003310779
 11/15  16:00:00,34.4681899107,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.3941537687,30.3282952096,33.3988,8.66705855913
 11/15  17:00:00,41.9162759609,4.02710423942,0.0174419605608,0.0,9.17985065927,26.9147,85.3807606069,26.6161455509,50.0982,8.666415056
 11/15  18:00:00,46.15803957,4.02710423942,0.00540197373962,0.0,9.17985065927,26.9147,81.9421360708,20.2626731606,50.0982,11.5812629102
 11/15  19:00:00,46.1791916374,4.02710423942,0.00631758140811,0.0,9.17985065927,26.9147,76.6190516547,10.8320703055,50.0982,15.6887813493
 11/15  20:00:00,38.8364581771,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.7101661093,9.43995226052,33.3988,16.8714138488
 11/15  21:00:00,38.8319007236,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.2361611237,6.90711106851,33.3988,13.9302500552
 11/15  22:00:00,38.7682460656,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.6237929175,10.8867316408,25.0491,15.6879612766
 11/15  23:00:00,38.649431293,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.4778215973,16.0254633262,16.6994,12.7529582711
 11/15  24:00:00,39.3851826891,4.02710423942,0.0,0.0,9.17985065927,19.4245,39.4298747754,23.5774942665,8.3497,7.50268050887
 11/16  01:00:00,22.667785408,4.02710423942,0.0,0.0,4.58992532963,8.1892,41.6323789717,32.5235534683,3.33988,5.76894550338
 11/16  02:00:00,14.7983954888,0.0,0.0,0.0,1.52997510988,7.4902,3.93192521419,0.0,3.33988,0.59204521419
 11/16  03:00:00,14.8090589249,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  04:00:00,14.8086397526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  05:00:00,14.9466908609,0.0,0.0,0.0,1.52997510988,7.4902,3.93193116033,0.0,3.33988,0.592051160335
 11/16  06:00:00,22.7189649654,4.02710423942,0.0,0.0,4.58992532963,8.1892,64.3599941065,55.9902941065,8.3497,0.02
 11/16  07:00:00,38.6787420291,4.02710423942,0.0173338652634,0.0,9.17985065927,19.4245,74.7379993369,53.4249017815,16.6994,4.61369755539
 11/16  08:00:00,44.0350948954,4.02710423942,0.0227837571676,0.0,9.17985065927,26.9147,88.6933205585,46.773850567,25.0491,16.8703699914
 11/16  09:00:00,41.9134632826,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.1172819207,45.0281513612,33.3988,15.6903305594
 11/16  10:00:00,34.4354419491,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.2991923965,43.4975655356,25.0491,12.7525268609
 11/16  11:00:00,41.9280093299,4.02710423942,0.00542169054142,0.0,9.17985065927,26.9147,99.2791775289,45.9506748973,41.7485,11.5800026317
 11/16  12:00:00,42.6658398255,4.02710423942,0.0,0.0,9.17985065927,26.9147,92.6720802768,38.1700423968,41.7485,12.7535378799
 11/16  13:00:00,41.9767045458,4.02710423942,0.0,0.0,9.17985065927,26.9147,84.3890333894,31.0599862554,41.7485,11.5805471339
 11/16  14:00:00,34.4605346746,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.0476840533,30.8155520932,33.3988,9.83333196009
 11/16  15:00:00,34.4598381927,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.8073227948,38.0908240949,25.0491,8.66739869987
 11/16  16:00:00,34.4414620971,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.6486957169,43.5821082767,33.3988,8.66778744023
 11/16  17:00:00,41.877925324,4.02710423942,0.0129805907749,0.0,9.17985065927,26.9147,100.154289029,41.3893330455,50.0982,8.6667559839
 11/16  18:00:00,46.1075595899,4.02710423942,0.0,0.0,9.17985065927,26.9147,100.065650257,38.3882895637,50.0982,11.5791606928
 11/16  19:00:00,46.1114793884,4.02710423942,0.00232402152844,0.0,9.17985065927,26.9147,99.5149973293,33.7283697606,50.0982,15.6884275688
 11/16  20:00:00,38.7477266401,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.084975243,36.8160303622,33.3988,16.8701448808
 11/16  21:00:00,38.7237331005,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.6756059018,38.7669953887,33.3988,14.5098105131
 11/16  22:00:00,38.6450063894,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.8457340466,47.1071340683,25.0491,15.6894999784
 11/16  23:00:00,38.528875152,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.7660084773,52.314325303,16.6994,12.7522831743
 11/16  24:00:00,39.3146460377,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.7591258248,57.4813297039,8.3497,6.92809612084
 11/17  01:00:00,22.5615673351,4.02710423942,0.0,0.0,4.58992532963,8.1892,76.8476975636,67.1629642466,3.33988,6.34485331693
 11/17  02:00:00,14.7060460152,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  03:00:00,14.7325717911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.7432986394,0.0,0.0,0.0,1.52997510988,7.4902,3.9319493945,0.0,3.33988,0.592069394498
 11/17  05:00:00,15.3981445344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,23.1752250484,4.02710423942,0.0,0.0,4.58992532963,8.1892,84.3462291935,75.4044538932,8.3497,0.592075300381
 11/17  07:00:00,38.8407238423,4.02710423942,0.0141305691821,0.0,9.17985065927,19.4245,95.7214541941,74.4095710668,16.6994,4.61248312727
 11/17  08:00:00,43.9682168468,4.02710423942,0.0189107307473,0.0,9.17985065927,26.9147,107.746729797,65.8270297419,25.0491,16.8706000554
 11/17  09:00:00,41.8811878113,4.02710423942,0.00241633532811,0.0,9.17985065927,26.9147,102.948839632,53.8609071219,33.3988,15.68913251
 11/17  10:00:00,34.4297361076,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.2458812117,43.4430234272,25.0491,12.7537577845
 11/17  11:00:00,41.9426185378,4.02710423942,0.00225775385129,0.0,9.17985065927,26.9147,90.7404363078,37.4117932087,41.7485,11.5801430991
 11/17  12:00:00,42.6837776431,4.02710423942,0.0,0.0,9.17985065927,26.9147,77.0797872188,22.5765954765,41.7485,12.7546917423
 11/17  13:00:00,42.0423941227,4.02710423942,0.0,0.0,9.17985065927,26.9147,58.2480342192,4.91837632908,41.7485,11.5811578901
 11/17  14:00:00,34.5363500379,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.6517679417,3.42061967329,33.3988,9.83234826839
 11/17  15:00:00,34.5422132587,4.02710423942,0.0,0.0,9.17985065927,19.4245,40.7037173173,6.98757815384,25.0491,8.66703916347
 11/17  16:00:00,34.5179871318,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.4238000273,15.3569234121,33.3988,8.6680766152
 11/17  17:00:00,41.9413150956,4.02710423942,0.00648231362194,0.0,9.17985065927,26.9147,75.7412702885,16.9763334863,50.0982,8.66673680222
 11/17  18:00:00,46.1646283488,4.02710423942,0.0,0.0,9.17985065927,26.9147,79.4914691203,17.812728507,50.0982,11.5805406133
 11/17  19:00:00,46.1507977725,4.02710423942,0.0,0.0,9.17985065927,26.9147,85.7048139581,19.918691092,50.0982,15.687922866
 11/17  20:00:00,38.6503082891,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.2283807135,22.3752317247,33.3988,17.4543489888
 11/17  21:00:00,38.6401235583,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.155793929,23.8295857395,33.3988,13.9274081894
 11/17  22:00:00,38.5858973767,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.3438219399,34.6048786687,25.0491,15.6898432712
 11/17  23:00:00,38.5709982994,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.491467073,40.0387145215,16.6994,12.7533525515
 11/17  24:00:00,39.3497448735,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.1101693961,41.2571152521,8.3497,7.50335414393
 11/18  01:00:00,22.6208109496,4.02710423942,0.0,0.0,4.58992532963,8.1892,59.1388727263,50.0305894415,3.33988,5.76840328477
 11/18  02:00:00,14.7587631276,0.0,0.0,0.0,1.52997510988,7.4902,3.93195138193,0.0,3.33988,0.592071381931
 11/18  03:00:00,14.7770286831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  04:00:00,14.7853580749,0.0,0.0,0.0,1.52997510988,7.4902,3.93195728642,0.0,3.33988,0.592077286416
 11/18  05:00:00,14.9359467224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.7258968688,4.02710423942,0.0,0.0,4.58992532963,8.1892,65.1624170546,56.7927170546,8.3497,0.02
 11/18  07:00:00,38.7097068304,4.02710423942,0.0158369458003,0.0,9.17985065927,19.4245,67.2023440689,45.8884633765,16.6994,4.61448069243
 11/18  08:00:00,45.1376235062,4.02710423942,0.0188737204515,0.0,9.17985065927,26.9147,60.7702636644,31.1073412781,25.0491,4.61382238635
 11/18  09:00:00,41.9662031395,4.02710423942,0.00259406405759,0.0,9.17985065927,26.9147,65.5011981237,27.4889569111,33.3988,4.61344121259
 11/18  10:00:00,34.5062137208,4.02710423942,0.00467228625729,0.0,9.17985065927,19.4245,63.1778746929,24.1976975474,25.0491,13.9310771456
 11/18  11:00:00,42.0361369928,4.02710423942,0.00977333618844,0.0,9.17985065927,26.9147,72.267516385,17.1853087548,41.7485,13.3337076302
 11/18  12:00:00,42.7736930172,4.02710423942,0.0,0.0,9.17985065927,26.9147,59.3781626324,3.69904518819,41.7485,13.9306174442
 11/18  13:00:00,42.1264665232,4.02710423942,0.0,0.0,9.17985065927,26.9147,56.256404206,0.0,41.7485,14.507904206
 11/18  14:00:00,34.6016670559,4.02710423942,0.0,0.0,9.17985065927,19.4245,46.205194656,0.0527335672149,33.3988,12.7536610888
 11/18  15:00:00,34.597656551,4.02710423942,0.0,0.0,9.17985065927,19.4245,38.1076300901,1.47484754645,25.0491,11.5836825437
 11/18  16:00:00,34.5692262775,4.02710423942,0.0,0.0,9.17985065927,19.4245,48.9032601712,3.92344410702,33.3988,11.5810160641
 11/18  17:00:00,41.9711892492,4.02710423942,0.00703441925444,0.0,9.17985065927,26.9147,70.4824877911,9.97320178007,50.0982,10.4110860111
 11/18  18:00:00,46.1790309189,4.02710423942,0.0,0.0,9.17985065927,26.9147,79.4219899881,17.7437051206,50.0982,11.5800848675
 11/18  19:00:00,46.1712898517,4.02710423942,0.00242578554987,0.0,9.17985065927,26.9147,78.6095080086,12.8214408951,50.0982,15.6898671135
 11/18  20:00:00,38.8055020113,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.0142478558,11.9253725362,33.3988,15.6900753196
 11/18  21:00:00,38.7873877036,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.8993164117,15.5719529936,33.3988,13.9285634181
 11/18  22:00:00,38.7028616703,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.6095620617,19.8711381003,25.0491,15.6893239614
 11/18  23:00:00,38.5870418152,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.8191758439,24.5362436501,16.6994,11.5835321938
 11/18  24:00:00,39.3535176599,4.02710423942,0.0,0.0,9.17985065927,19.4245,45.294923035,28.2787428416,8.3497,8.66648019343
 11/19  01:00:00,22.6400678877,4.02710423942,0.0,0.0,4.58992532963,8.1892,47.6842989057,36.8396090946,3.33988,7.50480981113
 11/19  02:00:00,14.789631311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.8160405341,0.0,0.0,0.0,1.52997510988,7.4902,3.93194973821,0.0,3.33988,0.592069738213
 11/19  04:00:00,14.8296828031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,14.9753153738,0.0,0.0,0.0,1.52997510988,7.4902,3.93195564531,0.0,3.33988,0.592075645311
 11/19  06:00:00,22.7533095277,4.02710423942,0.0,0.0,4.58992532963,8.1892,51.3561484358,42.9864484358,8.3497,0.02
 11/19  07:00:00,38.719038282,4.02710423942,0.0186494141176,0.0,9.17985065927,19.4245,59.8745862069,38.5614338686,16.6994,4.61375233824
 11/19  08:00:00,45.1261577795,4.02710423942,0.01624869269,0.0,9.17985065927,26.9147,56.5623232623,26.9000517192,25.0491,4.61317154306
 11/19  09:00:00,41.955875118,4.02710423942,0.00464123485956,0.0,9.17985065927,26.9147,61.2552099254,23.2435142212,33.3988,4.61289570422
 11/19  10:00:00,34.461938152,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.6523908828,33.5641336036,25.0491,4.03915727922
 11/19  11:00:00,41.9895422702,4.02710423942,0.0255228485662,0.0,9.17985065927,26.9147,86.6533371452,30.3958993617,41.7485,14.5089377836
 11/19  12:00:00,42.6939810164,4.02710423942,0.0,0.0,9.17985065927,26.9147,80.6973378299,24.4390041987,41.7485,14.5098336312
 11/19  13:00:00,42.0485259893,4.02710423942,0.0,0.0,9.17985065927,26.9147,67.897545298,14.5678821603,41.7485,11.5811631377
 11/19  14:00:00,34.5337968899,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.0866334943,13.1054040721,33.3988,11.5824294222
 11/19  15:00:00,34.5230521647,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.8382397624,20.121769981,25.0491,8.66736978139
 11/19  16:00:00,34.4988686515,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.3822830292,25.3170318496,33.3988,8.66645117964
 11/19  17:00:00,41.9247686984,4.02710423942,0.0107034604343,0.0,9.17985065927,26.9147,83.6606209525,24.8954442782,50.0982,8.66697667429
 11/19  18:00:00,46.1607200655,4.02710423942,0.0,0.0,9.17985065927,26.9147,85.3184219144,23.6399994232,50.0982,11.5802224913
 11/19  19:00:00,46.1627093846,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.4900821802,21.8813677575,50.0982,14.5105144227
 11/19  20:00:00,38.8029862046,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.6097165478,22.698897643,33.3988,14.5120189048
 11/19  21:00:00,38.7841300882,4.02710423942,0.0,0.0,9.17985065927,19.4245,66.5112232259,21.5356450093,33.3988,11.5767782166
 11/19  22:00:00,38.7000000579,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.5224144262,31.5447388489,25.0491,13.9285755774
 11/19  23:00:00,38.5700591487,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.4661792519,39.1832619958,16.6994,11.583517256
 11/19  24:00:00,39.3336342921,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.3237250175,43.6291112822,8.3497,6.34491373529
 11/20  01:00:00,22.597300459,4.02710423942,0.0,0.0,4.58992532963,8.1892,62.6472716726,53.5377046587,3.33988,5.76968701397
 11/20  02:00:00,14.7341587309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.7530697169,0.0,0.0,0.0,1.52997510988,7.4902,3.93195113707,0.0,3.33988,0.592071137066
 11/20  04:00:00,14.7629994334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  05:00:00,14.9107121667,0.0,0.0,0.0,1.52997510988,7.4902,3.93195704194,0.0,3.33988,0.592077041941
 11/20  06:00:00,22.6883270602,4.02710423942,0.0,0.0,4.58992532963,8.1892,74.1190419656,65.7493419656,8.3497,0.02
 11/20  07:00:00,38.64811323,4.02710423942,0.0157860498267,0.0,9.17985065927,19.4245,83.9905598966,62.6778442079,16.6994,4.61331568874
 11/20  08:00:00,45.0609536871,4.02710423942,0.020435576548,0.0,9.17985065927,26.9147,97.5593017742,55.6369664634,25.0491,16.8732353108
 11/20  09:00:00,41.8807150004,4.02710423942,0.00430874665463,0.0,9.17985065927,26.9147,105.812145789,56.1395427864,33.3988,16.2738030022
 11/20  10:00:00,34.3859410246,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.2012431686,58.3974077571,25.0491,12.7547354115
 11/20  11:00:00,41.8758034247,4.02710423942,0.00879396300668,0.0,9.17985065927,26.9147,115.282996261,61.95434148,41.7485,11.5801547814
 11/20  12:00:00,42.6267828995,4.02710423942,0.0,0.0,9.17985065927,26.9147,111.513299613,56.4315388295,41.7485,13.3332607837
 11/20  13:00:00,41.9104730859,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.985481973,50.6604583051,41.7485,11.5765236675
 11/20  14:00:00,34.3886614713,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.0070258653,52.7751826273,33.3988,9.83304323801
 11/20  15:00:00,34.3907495578,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.6146737291,56.8976387539,25.0491,8.66793497514
 11/20  16:00:00,34.377794743,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.465776993,60.3997618793,33.3988,8.6672151133
 11/20  17:00:00,41.8120357485,4.02710423942,0.00998354772764,0.0,9.17985065927,26.9147,117.344141353,58.0016371648,50.0982,9.24430418867
 11/20  18:00:00,46.0470023015,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.655973679,54.9776037479,50.0982,11.5801699308
 11/20  19:00:00,46.0511176701,4.02710423942,0.00189644165521,0.0,9.17985065927,26.9147,116.590691327,50.8009984737,50.0982,15.6914928532
 11/20  20:00:00,38.6892631279,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.0713849,53.7984559907,33.3988,16.8741289094
 11/20  21:00:00,38.6662770034,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.404715163,55.4952739021,33.3988,14.510641261
 11/20  22:00:00,38.5914795593,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.655125524,62.9152989151,25.0491,15.6907266084
 11/20  23:00:00,38.4797907595,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.2080457079,67.1736724651,16.6994,13.3349732427
 11/20  24:00:00,39.2860531232,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.8940691463,71.0388932668,8.3497,7.50547587951
 11/21  01:00:00,22.5252921271,4.02710423942,0.0,0.0,4.58992532963,8.1892,87.3181101345,78.2078732575,3.33988,5.77035687703
 11/21  02:00:00,14.6662812168,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,14.6911285072,0.0,0.0,0.0,1.52997510988,7.4902,3.93196286692,0.0,3.33988,0.59208286692
 11/21  04:00:00,14.7042524259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.3695214946,0.0,0.0,0.0,1.52997510988,7.4902,3.93196875317,0.0,3.33988,0.592088753168
 11/21  06:00:00,23.1562833383,4.02710423942,0.0,0.0,4.58992532963,8.1892,90.0880998887,81.7183998887,8.3497,0.02
 11/21  07:00:00,38.8455569294,4.02710423942,0.0154162479271,0.0,9.17985065927,19.4245,94.6248203947,73.3114976883,16.6994,4.61392270644
 11/21  08:00:00,45.0479060389,4.02710423942,0.0166697820521,0.0,9.17985065927,26.9147,102.195498756,59.6888593682,25.0491,17.4575393882
 11/21  09:00:00,41.8801109683,4.02710423942,0.0,0.0,9.17985065927,26.9147,105.980656841,56.8898842631,33.3988,15.6919725778
 11/21  10:00:00,34.3925442457,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.3050277979,59.138416259,25.0491,13.1175115389
