Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/21  11:00:00,41.8930434248,4.02710423942,0.0102090229238,0.0,9.17985065927,26.9147,112.881690675,59.3369533505,41.7485,11.7962373245
 11/21  12:00:00,42.6469913972,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.689120194,49.1843756733,41.7485,12.7562445209
 11/21  13:00:00,41.9454896344,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.1652868505,42.8345415633,41.7485,11.5822452872
 11/21  14:00:00,34.4150623497,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.7247501009,46.9137664839,33.3988,10.412183617
 11/21  15:00:00,34.4122788781,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.1778125524,52.4614428782,25.0491,8.66726967424
 11/21  16:00:00,34.3949818816,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.198439014,58.1302472256,33.3988,8.66939178831
 11/21  17:00:00,41.8304974547,4.02710423942,0.00511164594502,0.0,9.17985065927,26.9147,113.248252409,54.4826256814,50.0982,8.66742672787
 11/21  18:00:00,46.0781393751,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.147623912,48.4673164928,50.0982,11.5821074189
 11/21  19:00:00,46.0876600919,4.02710423942,0.00141687592754,0.0,9.17985065927,26.9147,107.071074273,40.6989916494,50.0982,16.2738826233
 11/21  20:00:00,38.5803467492,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.2049177425,43.9304539883,33.3988,16.8756637542
 11/21  21:00:00,38.5652589043,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.7899162088,45.8798730106,33.3988,14.5112431981
 11/21  22:00:00,38.5186551905,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.2264309739,53.9045703564,25.0491,16.2727606175
 11/21  23:00:00,38.5090939223,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.215721595,56.7607267746,16.6994,12.7555948205
 11/21  24:00:00,39.3053774713,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.0346966143,59.1795980022,8.3497,7.50539861209
 11/22  01:00:00,22.5568853466,4.02710423942,0.0,0.0,4.58992532963,8.1892,75.7026674866,66.5932168867,3.33988,5.76957059986
 11/22  02:00:00,14.6980638801,0.0,0.0,0.0,1.52997510988,7.4902,3.93193000514,0.0,3.33988,0.592050005136
 11/22  03:00:00,14.7232111099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  04:00:00,14.740797224,0.0,0.0,0.0,1.52997510988,7.4902,3.93193594364,0.0,3.33988,0.592055943642
 11/22  05:00:00,14.8917245292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  06:00:00,22.6732309634,4.02710423942,0.0,0.0,4.58992532963,8.1892,78.2302204368,69.8605204368,8.3497,0.02
 11/22  07:00:00,38.6432317666,4.02710423942,0.01620952816,0.0,9.17985065927,19.4245,86.053984913,64.739890135,16.6994,4.61469477802
 11/22  08:00:00,45.0657300634,4.02710423942,0.016992155295,0.0,9.17985065927,26.9147,95.1301773329,52.6215509573,25.0491,17.4595263756
 11/22  09:00:00,41.895813825,4.02710423942,0.0,0.0,9.17985065927,26.9147,97.147840575,48.0559381391,33.3988,15.6931024359
 11/22  10:00:00,34.4289906423,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.2550424113,41.8712174231,25.0491,13.3347249882
 11/22  11:00:00,41.9372854605,4.02710423942,0.00273213572712,0.0,9.17985065927,26.9147,91.0128113726,37.6819499939,41.7485,11.5823613787
 11/22  12:00:00,42.6732332726,4.02710423942,0.0,0.0,9.17985065927,26.9147,82.809604577,27.7268512889,41.7485,13.334253288
 11/22  13:00:00,42.0000016554,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.6384045382,18.3106831649,41.7485,11.5792213733
 11/22  14:00:00,34.4776265865,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.9958296862,20.613645717,33.3988,9.98338396925
 11/22  15:00:00,34.4738421349,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.0185614227,27.8729465789,25.0491,9.09651484375
 11/22  16:00:00,34.4532866974,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.8738459374,34.8071144374,33.3988,8.6679315
 11/22  17:00:00,41.8791421719,4.02710423942,0.00750651443151,0.0,9.17985065927,26.9147,94.1973724026,35.4310523532,50.0982,8.6681200494
 11/22  18:00:00,46.109105954,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.3196271518,34.6394856319,50.0982,11.5819415198
 11/22  19:00:00,46.110833355,4.02710423942,0.00218042910741,0.0,9.17985065927,26.9147,97.3120862523,30.9394252352,50.0982,16.274461017
 11/22  20:00:00,38.7488586105,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.4573816601,33.6006471009,33.3988,17.4579345592
 11/22  21:00:00,38.7262984729,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.4382945795,34.6185842642,33.3988,14.4209103153
 11/22  22:00:00,38.6520488619,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.2994255417,41.4670726907,25.0491,15.783252851
 11/22  23:00:00,38.5401185435,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.7647736672,45.3114912582,16.6994,12.7538824089
 11/22  24:00:00,39.3210221138,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.8610532857,49.0065753521,8.3497,7.50477793365
 11/23  01:00:00,22.5857788867,4.02710423942,0.0,0.0,4.58992532963,8.1892,66.5046232038,55.6594994519,3.33988,7.50524375193
 11/23  02:00:00,14.7318065589,0.0,0.0,0.0,1.52997510988,7.4902,3.93192658455,0.0,3.33988,0.592046584553
 11/23  03:00:00,14.7570304263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  04:00:00,14.7704293514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  05:00:00,14.9234033223,0.0,0.0,0.0,1.52997510988,7.4902,3.93193252851,0.0,3.33988,0.592052528512
 11/23  06:00:00,22.7055106887,4.02710423942,0.0,0.0,4.58992532963,8.1892,65.2863066379,56.9166066379,8.3497,0.02
 11/23  07:00:00,38.671139356,4.02710423942,0.0161491126529,0.0,9.17985065927,19.4245,73.1932111461,51.8794652449,16.6994,4.61434590127
 11/23  08:00:00,45.0856924416,4.02710423942,0.0145008833844,0.0,9.17985065927,26.9147,67.6685635219,38.0053544948,25.0491,4.61410902715
 11/23  09:00:00,41.9217239259,4.02710423942,0.00423518705608,0.0,9.17985065927,26.9147,71.9833864051,33.9708653008,33.3988,4.61372110436
 11/23  10:00:00,34.4379546245,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.5304092673,37.8672096471,25.0491,4.61409962028
 11/23  11:00:00,41.9523312759,4.02710423942,0.00523704253105,0.0,9.17985065927,26.9147,85.0245284511,28.7621435994,41.7485,14.5138848517
 11/23  12:00:00,42.6720042229,4.02710423942,0.0,0.0,9.17985065927,26.9147,82.4254005298,26.1642639732,41.7485,14.5126365566
 11/23  13:00:00,42.0022600464,4.02710423942,0.0,0.0,9.17985065927,26.9147,72.4332827893,19.1025535256,41.7485,11.5822292637
 11/23  14:00:00,34.5022717636,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.076535745,14.0951394189,33.3988,11.5825963261
 11/23  15:00:00,34.5105415262,4.02710423942,0.0,0.0,9.17985065927,19.4245,51.3110696752,17.0168042188,25.0491,9.24516545647
 11/23  16:00:00,34.4954469981,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.2822381258,19.2144254764,33.3988,8.6690126494
 11/23  17:00:00,41.9240797207,4.02710423942,0.00804196917086,0.0,9.17985065927,26.9147,78.2964756732,19.5296332891,50.0982,8.66864238414
 11/23  18:00:00,46.1373944786,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.8167812683,27.1358705387,50.0982,11.5827107296
 11/23  19:00:00,46.1285879968,4.02710423942,0.0,0.0,9.17985065927,26.9147,92.8326073202,28.2215040758,50.0982,14.5129032444
 11/23  20:00:00,38.7460147719,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.3455906043,37.4342688754,33.3988,14.5125217289
 11/23  21:00:00,38.6991039696,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.5864850157,47.0274950589,33.3988,12.1601899568
 11/23  22:00:00,38.6080022695,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.4323567064,59.8694663132,25.0491,14.5137903932
 11/23  23:00:00,38.4871642283,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.9692759178,66.6890643118,16.6994,11.580811606
 11/23  24:00:00,39.2960850177,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.4446951534,63.3249230549,8.3497,5.77007209855
 11/24  01:00:00,22.5896710044,4.02710423942,0.0,0.0,4.58992532963,8.1892,62.8183066608,53.1332005828,3.33988,6.34522607806
 11/24  02:00:00,14.7688184346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  03:00:00,14.7927291815,0.0,0.0,0.0,1.52997510988,7.4902,3.93194438607,0.0,3.33988,0.592064386071
 11/24  04:00:00,14.8049606384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  05:00:00,15.4704425413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.2544314781,4.02710423942,0.0,0.0,4.58992532963,8.1892,55.3439075853,46.4021114562,8.3497,0.592096129097
 11/24  07:00:00,38.9360107408,4.02710423942,0.0186324444384,0.0,9.17985065927,19.4245,64.3017082823,42.9891049592,16.6994,4.61320332306
 11/24  08:00:00,45.1314060818,4.02710423942,0.0201257250284,0.0,9.17985065927,26.9147,73.8682568298,31.3600523851,25.0491,17.4591044448
 11/24  09:00:00,41.9705717132,4.02710423942,0.00235202060879,0.0,9.17985065927,26.9147,75.1033950462,26.0106918682,33.3988,15.693903178
 11/24  10:00:00,34.5055390319,4.02710423942,0.0,0.0,9.17985065927,19.4245,59.1456537749,20.7610377005,25.0491,13.3355160744
 11/24  11:00:00,42.0284326031,4.02710423942,0.00879532972021,0.0,9.17985065927,26.9147,69.8786763821,16.5472908192,41.7485,11.5828855629
 11/24  12:00:00,42.7436234345,4.02710423942,0.0,0.0,9.17985065927,26.9147,63.2361956822,8.1514899404,41.7485,13.3362057418
 11/24  13:00:00,42.0791655055,4.02710423942,0.0,0.0,9.17985065927,26.9147,55.6019816977,2.27054676181,41.7485,11.5829349359
 11/24  14:00:00,34.551629714,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.1815224968,5.37127951384,33.3988,10.411442983
 11/24  15:00:00,34.5556903495,4.02710423942,0.0,0.0,9.17985065927,19.4245,43.9342602318,10.2169018341,25.0491,8.66825839773
 11/24  16:00:00,34.5446553965,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.6887905232,14.0447228475,33.3988,9.24526767571
 11/24  17:00:00,41.990493287,4.02710423942,0.0211269575456,0.0,9.17985065927,26.9147,70.2310224712,11.4633384809,50.0982,8.66948399025
 11/24  18:00:00,46.2207020175,4.02710423942,0.00591641206356,0.0,9.17985065927,26.9147,69.0538932406,7.37246731437,50.0982,11.5832259263
 11/24  19:00:00,46.228830102,4.02710423942,0.0070410281019,0.0,9.17985065927,26.9147,67.9483897662,1.57517569955,50.0982,16.2750140667
 11/24  20:00:00,38.7324763556,4.02710423942,0.0,0.0,9.17985065927,19.4245,52.3707576158,1.51258034839,33.3988,17.4593772674
 11/24  21:00:00,38.7343054651,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.9108033385,0.0,33.3988,14.5120033385
 11/24  22:00:00,38.6890509791,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.0315085974,6.2924419108,25.0491,15.6899666866
 11/24  23:00:00,38.6717610609,4.02710423942,0.0,0.0,9.17985065927,19.4245,41.4998355901,11.4631026242,16.6994,13.3373329659
 11/24  24:00:00,39.4137543091,4.02710423942,0.0,0.0,9.17985065927,19.4245,34.1569669034,18.3026206005,8.3497,7.50464630293
 11/25  01:00:00,22.6839347734,4.02710423942,0.0,0.0,4.58992532963,8.1892,40.0447440389,30.9356213686,3.33988,5.76924267021
 11/25  02:00:00,14.8080631718,0.0,0.0,0.0,1.52997510988,7.4902,3.93197004065,0.0,3.33988,0.592090040649
 11/25  03:00:00,14.8209775127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.8260990812,0.0,0.0,0.0,1.52997510988,7.4902,3.93193161894,0.0,3.33988,0.592051618938
 11/25  05:00:00,14.9754295995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  06:00:00,22.7584502615,4.02710423942,0.0,0.0,4.58992532963,8.1892,56.9601584301,48.0184008769,8.3497,0.592057553289
 11/25  07:00:00,38.7234391039,4.02710423942,0.0207454056421,0.0,9.17985065927,19.4245,65.556973285,44.2449342155,16.6994,4.61263906951
 11/25  08:00:00,45.1301724021,4.02710423942,0.0181536387281,0.0,9.17985065927,26.9147,62.8115878306,33.1505264511,25.0491,4.61196137951
 11/25  09:00:00,41.9554284546,4.02710423942,0.00507443198226,0.0,9.17985065927,26.9147,69.0116865635,31.574137509,33.3988,4.03874905445
 11/25  10:00:00,34.4870280722,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.8833357238,27.7408488549,25.0491,15.0933868689
 11/25  11:00:00,42.0121506951,4.02710423942,0.0144888299025,0.0,9.17985065927,26.9147,79.2597819933,24.7554298919,41.7485,12.7558521014
 11/25  12:00:00,42.7360163423,4.02710423942,0.0,0.0,9.17985065927,26.9147,70.7195168415,13.875555517,41.7485,15.0954613246
 11/25  13:00:00,42.0806108221,4.02710423942,0.0,0.0,9.17985065927,26.9147,64.4175868007,8.15721097872,41.7485,14.511875822
 11/25  14:00:00,34.558314168,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.6715113122,6.93703993789,33.3988,13.3356713743
 11/25  15:00:00,34.5468500787,4.02710423942,0.0,0.0,9.17985065927,19.4245,49.0877314549,12.458830837,25.0491,11.5798006179
 11/25  16:00:00,34.5222095034,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.6055191773,16.6239833939,33.3988,11.5827357834
 11/25  17:00:00,41.9275450246,4.02710423942,0.0129706972844,0.0,9.17985065927,26.9147,85.0115636935,24.5008688034,50.0982,10.4124948901
 11/25  18:00:00,46.1357333923,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.9545812112,33.2740350669,50.0982,11.5823461443
 11/25  19:00:00,46.1153053522,4.02710423942,0.0,0.0,9.17985065927,26.9147,101.644193469,35.2708698448,50.0982,16.2751236243
 11/25  20:00:00,38.7494458452,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.478542292,35.8055275445,33.3988,16.2742147474
 11/25  21:00:00,38.7368528641,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.4249448506,37.5121269903,33.3988,14.5140178603
 11/25  22:00:00,38.671756179,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.8080661667,36.0675002383,25.0491,15.6914659284
 11/25  23:00:00,38.557275761,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.7680039713,40.9071077139,16.6994,12.1614962574
 11/25  24:00:00,39.3312799674,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.6009949455,48.5828284432,8.3497,8.66846650232
 11/26  01:00:00,22.5847961317,4.02710423942,0.0,0.0,4.58992532963,8.1892,72.0427428704,61.1978490565,3.33988,7.50501381388
 11/26  02:00:00,14.7183284992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.7283538112,0.0,0.0,0.0,1.52997510988,7.4902,3.93195888347,0.0,3.33988,0.592078883472
 11/26  04:00:00,14.7315060762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.8773751944,0.0,0.0,0.0,1.52997510988,7.4902,3.93196477604,0.0,3.33988,0.592084776043
 11/26  06:00:00,22.6539565285,4.02710423942,0.0,0.0,4.58992532963,8.1892,88.1875720148,79.8178720148,8.3497,0.02
 11/26  07:00:00,38.6132638202,4.02710423942,0.0145269268629,0.0,9.17985065927,19.4245,99.6449429388,78.3310860849,16.6994,4.61445685391
 11/26  08:00:00,45.0183058956,4.02710423942,0.0123015207885,0.0,9.17985065927,26.9147,99.7626889693,70.0991112124,25.0491,4.61447775696
 11/26  09:00:00,41.8451752369,4.02710423942,0.00338877104852,0.0,9.17985065927,26.9147,107.601230901,69.5880856562,33.3988,4.61434524486
 11/26  10:00:00,34.3550515207,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.765246986,76.1017782101,25.0491,4.61436877565
 11/26  11:00:00,41.8830413353,4.02710423942,0.011198968263,0.0,9.17985065927,26.9147,116.921984762,60.6592499409,41.7485,14.5142348214
 11/26  12:00:00,42.6581669559,4.02710423942,0.0,0.0,9.17985065927,26.9147,104.826598143,47.9831589301,41.7485,15.0949392125
 11/26  13:00:00,41.9685870219,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.8817773332,40.5485746797,41.7485,11.5847026535
 11/26  14:00:00,34.4395716998,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.5546430725,41.5715349509,33.3988,11.5843081216
 11/26  15:00:00,34.4404245207,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.5086908099,43.2131893341,25.0491,9.24640147587
 11/26  16:00:00,34.4256736481,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.6397447003,45.5731778029,33.3988,8.66776689741
 11/26  17:00:00,41.8405850661,4.02710423942,0.00680632091858,0.0,9.17985065927,26.9147,110.614426675,51.2702942446,50.0982,9.24593243033
 11/26  18:00:00,46.0655077006,4.02710423942,0.0,0.0,9.17985065927,26.9147,116.7284204,55.0459085458,50.0982,11.5843118546
 11/26  19:00:00,46.0710208457,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.629561245,51.0171800327,50.0982,14.5141812118
 11/26  20:00:00,38.7235207311,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.066916927,46.5737902347,33.3988,15.0943266923
 11/26  21:00:00,38.7081582589,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.2474232106,45.2684700234,33.3988,11.5801531872
 11/26  22:00:00,38.6295978445,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.1915329303,55.6296636713,25.0491,14.512769259
 11/26  23:00:00,38.5159989979,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.6421857829,59.778150323,16.6994,12.1646354599
 11/26  24:00:00,39.3172987211,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.6180492117,56.4983532828,8.3497,5.76999592891
 11/27  01:00:00,22.5827832169,4.02710423942,0.0,0.0,4.58992532963,8.1892,70.4337628759,61.3243019931,3.33988,5.76958088272
 11/27  02:00:00,14.7223974975,0.0,0.0,0.0,1.52997510988,7.4902,3.93197476263,0.0,3.33988,0.592094762633
 11/27  03:00:00,14.7467283853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  04:00:00,14.762859966,0.0,0.0,0.0,1.52997510988,7.4902,3.93196346336,0.0,3.33988,0.592083463358
 11/27  05:00:00,14.9102266289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  06:00:00,22.6918962693,4.02710423942,0.0,0.0,4.58992532963,8.1892,74.0816369513,65.1398476044,8.3497,0.592089346894
 11/27  07:00:00,38.6610143761,4.02710423942,0.0170057444129,0.0,9.17985065927,19.4245,80.658630066,59.3461398593,16.6994,4.61309020669
 11/27  08:00:00,45.0774565011,4.02710423942,0.0219775778278,0.0,9.17985065927,26.9147,94.2243052522,51.7112631471,25.0491,17.4639421051
 11/27  09:00:00,41.9026699053,4.02710423942,0.00491270428867,0.0,9.17985065927,26.9147,99.8872986346,50.2138002936,33.3988,16.274698341
 11/27  10:00:00,34.4174170255,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.0085781569,49.6220786745,25.0491,13.3373994824
 11/27  11:00:00,41.9206401736,4.02710423942,0.012759131161,0.0,9.17985065927,26.9147,103.404087379,50.0732775817,41.7485,11.5823097971
 11/27  12:00:00,42.6539022194,4.02710423942,0.0,0.0,9.17985065927,26.9147,97.8250378312,42.7383980329,41.7485,13.3381397983
 11/27  13:00:00,41.958328489,4.02710423942,0.0,0.0,9.17985065927,26.9147,89.5660289515,36.2331148986,41.7485,11.584414053
 11/27  14:00:00,34.4346132153,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.4061888767,39.5943490781,33.3988,10.4130397986
 11/27  15:00:00,34.4309919007,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.5237780855,46.2286016045,25.0491,9.24607648095
 11/27  16:00:00,34.4230192385,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.6699968058,48.6017706934,33.3988,8.66942611234
 11/27  17:00:00,41.8572198224,4.02710423942,0.0146978587418,0.0,9.17985065927,26.9147,107.01607181,47.6723630652,50.0982,9.2455087444
 11/27  18:00:00,46.0826751615,4.02710423942,0.00396673821039,0.0,9.17985065927,26.9147,108.378519775,46.6981371213,50.0982,11.5821826538
 11/27  19:00:00,46.0866685613,4.02710423942,0.00476568968028,0.0,9.17985065927,26.9147,108.297552378,41.9223959303,50.0982,16.276956448
 11/27  20:00:00,38.7271831729,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.1853530432,43.3248500438,33.3988,17.4617029994
 11/27  21:00:00,38.7084602978,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.4294415733,43.5141210176,33.3988,14.5165205558
 11/27  22:00:00,38.6285090664,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.2505186562,52.9195268679,25.0491,16.2818917883
 11/27  23:00:00,38.5121676574,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.415926606,58.3787244162,16.6994,13.3378021898
 11/27  24:00:00,39.3108510628,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.0320515469,59.1767763641,8.3497,7.50557518272
 11/28  01:00:00,22.5511695553,4.02710423942,0.0,0.0,4.58992532963,8.1892,79.8216181399,70.1363496328,3.33988,6.34538850707
 11/28  02:00:00,14.6921024898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  03:00:00,14.7227502855,0.0,0.0,0.0,1.52997510988,7.4902,3.93193336581,0.0,3.33988,0.592053365814
 11/28  04:00:00,14.743367929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  05:00:00,15.4071716194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  06:00:00,23.1909866055,4.02710423942,0.0,0.0,4.58992532963,8.1892,77.8876352206,68.9458500574,8.3497,0.592085163174
 11/28  07:00:00,38.8654348188,4.02710423942,0.0154958729537,0.0,9.17985065927,19.4245,87.795042492,66.4821666736,16.6994,4.61347581838
 11/28  08:00:00,45.0523798332,4.02710423942,0.0206336996315,0.0,9.17985065927,26.9147,101.682947054,59.1713955124,25.0491,17.4624515417
 11/28  09:00:00,41.8835842968,4.02710423942,0.00469300644904,0.0,9.17985065927,26.9147,105.146183971,55.4678797665,33.3988,16.2795042049
 11/28  10:00:00,34.4109881032,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.1272149732,49.7404502745,25.0491,13.3376646988
 11/28  11:00:00,41.919352028,4.02710423942,0.0104244110884,0.0,9.17985065927,26.9147,102.645864584,48.8558557481,41.7485,12.0415088357
 11/28  12:00:00,42.6606539062,4.02710423942,0.0,0.0,9.17985065927,26.9147,93.8061221098,39.1785505753,41.7485,12.8790715345
 11/28  13:00:00,41.9832344231,4.02710423942,0.0,0.0,9.17985065927,26.9147,81.6307099973,27.7198269235,41.7485,12.1623830737
 11/28  14:00:00,34.4566770401,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.3024082617,31.4882841866,33.3988,10.4153240751
 11/28  15:00:00,34.4502212981,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.679356327,38.9629036361,25.0491,8.66735269082
 11/28  16:00:00,34.4301678523,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.2930248039,45.6466639944,33.3988,9.24756080949
 11/28  17:00:00,41.8576693375,4.02710423942,0.0118094698006,0.0,9.17985065927,26.9147,105.813725698,47.0481995267,50.0982,8.66732617155
 11/28  18:00:00,46.0799336785,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.116283226,47.8547701869,50.0982,12.1633130392
 11/28  19:00:00,46.0802562025,4.02710423942,0.0022021423936,0.0,9.17985065927,26.9147,110.745279347,44.3673913767,50.0982,16.2796879706
 11/28  20:00:00,38.576938112,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.166024062,46.3053425781,33.3988,17.461881484
 11/28  21:00:00,38.5648299368,4.02710423942,0.0,0.0,9.17985065927,19.4245,95.0499929765,46.554120259,33.3988,15.0970727175
 11/28  22:00:00,38.5228331321,4.02710423942,0.0,0.0,9.17985065927,19.4245,93.2463024092,52.5015009699,25.0491,15.6957014393
 11/28  23:00:00,38.5151057559,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.5126963811,55.4755603297,16.6994,13.3377360514
 11/28  24:00:00,39.3080151086,4.02710423942,0.0,0.0,9.17985065927,19.4245,74.1618721105,58.3063892382,8.3497,7.50578287236
 11/29  01:00:00,22.5621637558,4.02710423942,0.0,0.0,4.58992532963,8.1892,74.1203272728,64.4346705035,3.33988,6.34577676931
 11/29  02:00:00,14.7075778093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  03:00:00,14.734711977,0.0,0.0,0.0,1.52997510988,7.4902,3.93197341554,0.0,3.33988,0.592093415539
 11/29  04:00:00,14.7493331141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  05:00:00,14.902323966,0.0,0.0,0.0,1.52997510988,7.4902,3.93192756302,0.0,3.33988,0.592047563025
 11/29  06:00:00,22.6875151148,4.02710423942,0.0,0.0,4.58992532963,8.1892,72.6519573669,64.2822573669,8.3497,0.02
 11/29  07:00:00,38.651018868,4.02710423942,0.0160980417068,0.0,9.17985065927,19.4245,82.9408141061,61.626993711,16.6994,4.61442039513
 11/29  08:00:00,45.0676835885,4.02710423942,0.0215128962901,0.0,9.17985065927,26.9147,97.6445111306,54.549087411,25.0491,18.0463237196
 11/29  09:00:00,41.8941479855,4.02710423942,0.00475942936842,0.0,9.17985065927,26.9147,102.809281265,53.1368268154,33.3988,16.2736544497
 11/29  10:00:00,34.4165134974,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.1978415637,49.8109389631,25.0491,13.3378026006
 11/29  11:00:00,41.9239013415,4.02710423942,0.0109861698638,0.0,9.17985065927,26.9147,102.734181922,49.4015408036,41.7485,11.5841411181
 11/29  12:00:00,42.6584812032,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.2261765338,41.1396949287,41.7485,13.3379816051
 11/29  13:00:00,41.9635662314,4.02710423942,0.0,0.0,9.17985065927,26.9147,89.793537356,35.8812160186,41.7485,12.1638213374
 11/29  14:00:00,34.4311099618,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.0432007709,40.2307685252,33.3988,10.4136322457
 11/29  15:00:00,34.4242038334,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.5326907332,48.8154675217,25.0491,8.6681232115
 11/29  16:00:00,34.4078850783,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.9981334012,54.3524745269,33.3988,9.24685887429
 11/29  17:00:00,41.8376532917,4.02710423942,0.0139801765945,0.0,9.17985065927,26.9147,112.929252623,54.1640265529,50.0982,8.66702606979
 11/29  18:00:00,46.0697562507,4.02710423942,0.00400165177229,0.0,9.17985065927,26.9147,113.155975261,50.8962671489,50.0982,12.1615081122
 11/29  19:00:00,46.0761690106,4.02710423942,0.00462108959823,0.0,9.17985065927,26.9147,112.08422783,45.7089119095,50.0982,16.2771159206
 11/29  20:00:00,38.7135657576,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.940428349,48.0800209439,33.3988,17.461607405
 11/29  21:00:00,38.6906654823,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.5487259646,49.0523609314,33.3988,15.0975650333
 11/29  22:00:00,38.6139822352,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.0413682621,56.717058224,25.0491,16.2752100381
 11/29  23:00:00,38.4991860643,4.02710423942,0.0,0.0,9.17985065927,19.4245,91.530996975,61.4949156939,16.6994,13.3366812811
 11/29  24:00:00,39.2966152796,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.8016093249,65.9465140599,8.3497,7.505395265
 11/30  01:00:00,22.5336375256,4.02710423942,0.0,0.0,4.58992532963,8.1892,84.1805788565,75.0700014715,3.33988,5.77069738492
 11/30  02:00:00,14.671482662,0.0,0.0,0.0,1.52997510988,7.4902,3.93197378821,0.0,3.33988,0.592093788215
 11/30  03:00:00,14.6940724837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.704877561,0.0,0.0,0.0,1.52997510988,7.4902,3.93193661528,0.0,3.33988,0.59205661528
 11/30  05:00:00,14.8554774246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.6384737733,4.02710423942,0.0,0.0,4.58992532963,8.1892,96.1696761787,87.2279136372,8.3497,0.592062541477
 11/30  07:00:00,38.602081079,4.02710423942,0.0134603482587,0.0,9.17985065927,19.4245,106.572370124,85.259832401,16.6994,4.61313772333
 11/30  08:00:00,46.0786272019,4.02710423942,0.0179901199332,0.0,9.17985065927,26.9147,119.170408145,76.658590233,25.0491,17.4627179122
 11/30  09:00:00,41.8462383007,4.02710423942,0.00385563749923,0.0,9.17985065927,26.9147,125.482435449,75.8017678767,33.3988,16.2818675725
 11/30  10:00:00,34.3565395022,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.453244094,74.0661812562,25.0491,13.3379628381
 11/30  11:00:00,41.8539373064,4.02710423942,0.0104707467066,0.0,9.17985065927,26.9147,126.306542024,72.3946920483,41.7485,12.1633499752
 11/30  12:00:00,42.614783128,4.02710423942,0.0,0.0,9.17985065927,26.9147,119.10522246,64.0175415364,41.7485,13.3391809232
 11/30  13:00:00,41.8979498393,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.881999566,56.9680532651,41.7485,12.1654463008
 11/30  14:00:00,34.3779879569,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.23611937,58.423995727,33.3988,10.4133236431
 11/30  15:00:00,34.3817988896,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.2855191659,62.5663843258,25.0491,8.67003484007
 11/30  16:00:00,34.3710155885,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.88330905,66.2372831089,33.3988,9.24722594149
 11/30  17:00:00,42.85983499,4.02710423942,0.012832829413,0.0,9.17985065927,26.9147,125.087696646,66.3218130255,50.0982,8.66768362093
 11/30  18:00:00,46.0314957969,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.551212233,67.2893693168,50.0982,12.1636429158
 11/30  19:00:00,46.0419002793,4.02710423942,0.00434247829362,0.0,9.17985065927,26.9147,127.364955109,60.9865652338,50.0982,16.2801898749
 11/30  20:00:00,38.6833187725,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.726805191,63.2812657451,33.3988,18.046739446
 11/30  21:00:00,38.6628138306,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.941091603,67.0261484245,33.3988,14.5161431781
 11/30  22:00:00,38.5894229032,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.595679626,71.2651918452,25.0491,16.2813877803
 11/30  23:00:00,38.4810819276,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.3721608116,69.3359709959,16.6994,13.3367898157
 11/30  24:00:00,39.2964268783,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.6247278661,67.7693248107,8.3497,7.50570305534
 12/01  01:00:00,22.5531536867,4.02710423942,0.0,0.0,4.58992532963,8.1892,79.7101335735,70.0242210041,3.33988,6.34603256935
 12/01  02:00:00,14.7039241613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  03:00:00,14.7427298473,0.0,0.0,0.0,1.52997510988,7.4902,3.93194282123,0.0,3.33988,0.592062821225
 12/01  04:00:00,14.7706773314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.443779989,0.0,0.0,0.0,1.52997510988,7.4902,3.93194873932,0.0,3.33988,0.592068739323
 12/01  06:00:00,23.2298233946,4.02710423942,0.0,0.0,4.58992532963,8.1892,63.6138162609,55.2441162609,8.3497,0.02
 12/01  07:00:00,38.8809667536,4.02710423942,0.0106619409097,0.0,9.17985065927,19.4245,80.8647671758,59.5505898598,16.6994,4.61477731597
 12/01  08:00:00,46.1047949727,4.02710423942,0.0154130334231,0.0,9.17985065927,26.9147,101.376524131,58.28107699,25.0491,18.0463471411
 12/01  09:00:00,41.8817436779,4.02710423942,0.00349815268927,0.0,9.17985065927,26.9147,103.313455291,53.6351144042,33.3988,16.279540887
 12/01  10:00:00,34.4239998242,4.02710423942,0.0,0.0,9.17985065927,19.4245,81.6253210336,43.2385564391,25.0491,13.3376645944
 12/01  11:00:00,41.9391709793,4.02710423942,0.00275976994816,0.0,9.17985065927,26.9147,91.6346696616,37.7224748627,41.7485,12.1636947989
 12/01  12:00:00,42.6775483386,4.02710423942,0.0,0.0,9.17985065927,26.9147,81.0704332445,25.9824414539,41.7485,13.3394917906
 12/01  13:00:00,42.0115729028,4.02710423942,0.0,0.0,9.17985065927,26.9147,67.7647714494,13.8525820725,41.7485,12.1636893769
 12/01  14:00:00,34.4969318116,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.2720393834,12.4589665874,33.3988,10.414272796
 12/01  15:00:00,34.4974101416,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.8677551802,17.1497803077,25.0491,8.6688748725
 12/01  16:00:00,34.468296567,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.4425122596,26.7964705396,33.3988,9.24724172003
 12/01  17:00:00,42.9494058009,4.02710423942,0.00539082159417,0.0,9.17985065927,26.9147,87.8765495934,28.5321263404,50.0982,9.246223253
 12/01  18:00:00,46.133400591,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.0932380237,24.4095993644,50.0982,11.5854386593
 12/01  19:00:00,46.1410925777,4.02710423942,0.00233173596211,0.0,9.17985065927,26.9147,84.8397658769,18.4589047863,50.0982,16.2826610906
 12/01  20:00:00,38.639064856,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.6774181472,20.2292557146,33.3988,18.0493624326
 12/01  21:00:00,38.6288834723,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.1440148503,20.6462380917,33.3988,15.0989767586
 12/01  22:00:00,38.5846065294,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.7396370581,27.414952648,25.0491,16.2755844101
 12/01  23:00:00,38.569152419,4.02710423942,0.0,0.0,9.17985065927,19.4245,63.8958079899,33.8579675042,16.6994,13.3384404857
 12/01  24:00:00,39.3324245701,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.9828732555,39.1263638444,8.3497,7.50680941109
 12/02  01:00:00,22.6050514874,4.02710423942,0.0,0.0,4.58992532963,8.1892,56.7448121754,47.0591884024,3.33988,6.34574377302
 12/02  02:00:00,14.7472495589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.7727835437,0.0,0.0,0.0,1.52997510988,7.4902,3.93196049453,0.0,3.33988,0.592080494529
 12/02  04:00:00,14.7861478703,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  05:00:00,14.9252119049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.6914937421,4.02710423942,0.0,0.0,4.58992532963,8.1892,70.9539564351,62.0121700518,8.3497,0.592086383371
 12/02  07:00:00,38.6480988783,4.02710423942,0.0150474202479,0.0,9.17985065927,19.4245,81.6951143345,60.381658086,16.6994,4.61405624854
 12/02  08:00:00,46.1077494848,4.02710423942,0.0104559680825,0.0,9.17985065927,26.9147,80.8592793531,51.195886137,25.0491,4.61429321604
 12/02  09:00:00,41.8809652302,4.02710423942,0.0,0.0,9.17985065927,26.9147,86.4676595405,48.4542045451,33.3988,4.61465499543
 12/02  10:00:00,34.4126907698,4.02710423942,0.00132011247285,0.0,9.17985065927,19.4245,86.8747528882,46.7269729765,25.0491,15.0986799116
 12/02  11:00:00,41.9265092768,4.02710423942,0.00270087967958,0.0,9.17985065927,26.9147,97.1806114407,42.0927106737,41.7485,13.3394007671
 12/02  12:00:00,42.6681892429,4.02710423942,0.0,0.0,9.17985065927,26.9147,89.6687402913,32.8215247167,41.7485,15.0987155745
 12/02  13:00:00,41.9834025791,4.02710423942,0.0,0.0,9.17985065927,26.9147,87.6801491434,30.8324226516,41.7485,15.0992264919
 12/02  14:00:00,34.4630716432,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.4069970348,29.6674631931,33.3988,13.3407338417
 12/02  15:00:00,34.4616138639,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.3924871076,33.7584062146,25.0491,11.584980893
 12/02  16:00:00,34.4526147658,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.0646852842,34.5008925319,33.3988,12.1649927523
 12/02  17:00:00,42.9422628581,4.02710423942,0.00703574441277,0.0,9.17985065927,26.9147,95.4554084627,34.942313028,50.0982,10.4148954347
 12/02  18:00:00,46.1187769097,4.02710423942,0.0,0.0,9.17985065927,26.9147,99.3856926125,37.1222487088,50.0982,12.1652439037
 12/02  19:00:00,46.1272790022,4.02710423942,0.00236779330493,0.0,9.17985065927,26.9147,94.8974335471,28.5193468962,50.0982,16.2798866508
 12/02  20:00:00,38.771772494,4.02710423942,0.0,0.0,9.17985065927,19.4245,75.0656535701,25.382284096,33.3988,16.2845694741
 12/02  21:00:00,38.7592430772,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.5024574617,28.0043204129,33.3988,15.0993370488
 12/02  22:00:00,38.6930303443,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.720177657,27.3873514121,25.0491,16.2837262449
 12/02  23:00:00,38.5902035799,4.02710423942,0.0,0.0,9.17985065927,19.4245,56.4670516122,27.6046850623,16.6994,12.1629665499
 12/02  24:00:00,39.3611863031,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.5043014821,29.9082591236,8.3497,9.24634235855
 12/03  01:00:00,22.6536864416,4.02710423942,0.0,0.0,4.58992532963,8.1892,48.4301056265,37.5835999664,3.33988,7.50662566006
 12/03  02:00:00,14.805214396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  03:00:00,14.8317151703,0.0,0.0,0.0,1.52997510988,7.4902,3.93193295571,0.0,3.33988,0.592052955706
 12/03  04:00:00,14.8454362446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.9973980686,0.0,0.0,0.0,1.52997510988,7.4902,3.93193888951,0.0,3.33988,0.59205888951
 12/03  06:00:00,22.7845774676,4.02710423942,0.0,0.0,4.58992532963,8.1892,47.0071301552,38.6374301552,8.3497,0.02
 12/03  07:00:00,38.7577740657,4.02710423942,0.0231529263788,0.0,9.17985065927,19.4245,55.1356405131,33.8213700484,16.6994,4.61487046465
 12/03  08:00:00,46.2236557476,4.02710423942,0.020053736843,0.0,9.17985065927,26.9147,51.9251338769,22.2605492802,25.0491,4.61548459667
 12/03  09:00:00,41.9877951571,4.02710423942,0.0055669070806,0.0,9.17985065927,26.9147,59.860706121,21.2733920657,33.3988,5.18851405525
 12/03  10:00:00,34.5105366041,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.9262222229,24.2644977949,25.0491,4.61262442796
 12/03  11:00:00,42.0469764255,4.02710423942,0.0261010642977,0.0,9.17985065927,26.9147,73.2734889989,17.0067988014,41.7485,14.5181901975
 12/03  12:00:00,42.7376133584,4.02710423942,0.0,0.0,9.17985065927,26.9147,71.078522747,14.2297719262,41.7485,15.1002508208
 12/03  13:00:00,42.0695677078,4.02710423942,0.0,0.0,9.17985065927,26.9147,64.3928193303,10.4794494032,41.7485,12.164869927
 12/03  14:00:00,34.5397255943,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.7307118177,12.1672603999,33.3988,12.1646514178
 12/03  15:00:00,34.538491033,4.02710423942,0.0,0.0,9.17985065927,19.4245,50.4878853662,16.192880936,25.0491,9.24590443022
 12/03  16:00:00,34.5186186072,4.02710423942,0.0,0.0,9.17985065927,19.4245,61.4166539238,19.3462051948,33.3988,8.67164872893
 12/03  17:00:00,43.0105654152,4.02710423942,0.0143786789639,0.0,9.17985065927,26.9147,78.4875521821,19.141330371,50.0982,9.24802181111
 12/03  18:00:00,46.1824924029,4.02710423942,0.0,0.0,9.17985065927,26.9147,80.4529556175,18.1899730087,50.0982,12.1647826088
 12/03  19:00:00,46.1820251836,4.02710423942,0.0,0.0,9.17985065927,26.9147,80.785585741,15.5883954731,50.0982,15.0989902679
 12/03  20:00:00,38.8206835202,4.02710423942,0.0,0.0,9.17985065927,19.4245,64.9341481961,17.0170839054,33.3988,14.5182642907
 12/03  21:00:00,38.7908863152,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.2654416761,19.7017496374,33.3988,12.1648920387
 12/03  22:00:00,38.7098516064,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.8057490016,29.6581722031,25.0491,15.0984767985
 12/03  23:00:00,38.5883380555,4.02710423942,0.0,0.0,9.17985065927,19.4245,65.5579078557,36.6925654023,16.6994,12.1659424534
 12/03  24:00:00,39.3470322048,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.8375135467,40.7175401071,8.3497,5.77027343959
 12/04  01:00:00,22.6100042694,4.02710423942,0.0,0.0,4.58992532963,8.1892,61.0910606617,51.4051480932,3.33988,6.34603256851
 12/04  02:00:00,14.7493689438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  03:00:00,14.776803505,0.0,0.0,0.0,1.52997510988,7.4902,3.93194082518,0.0,3.33988,0.592060825181
 12/04  04:00:00,14.786593054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  05:00:00,14.9397468734,0.0,0.0,0.0,1.52997510988,7.4902,3.93194674646,0.0,3.33988,0.592066746456
 12/04  06:00:00,22.7272359383,4.02710423942,0.0,0.0,4.58992532963,8.1892,59.8958703884,51.5261703884,8.3497,0.02
 12/04  07:00:00,38.6981633575,4.02710423942,0.0181876288208,0.0,9.17985065927,19.4245,66.7008734414,45.3864572825,16.6994,4.61501615897
 12/04  08:00:00,46.1713423267,4.02710423942,0.0230270819696,0.0,9.17985065927,26.9147,81.1505315321,38.0496155725,25.0491,18.0518159596
 12/04  09:00:00,41.9317004786,4.02710423942,0.0049791479376,0.0,9.17985065927,26.9147,87.541570381,37.2765055535,33.3988,16.8662648275
 12/04  10:00:00,34.4500383497,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.2446576205,33.8540414122,25.0491,13.3415162084
 12/04  11:00:00,41.9516616814,4.02710423942,0.00377901306922,0.0,9.17985065927,26.9147,85.5557354261,31.6400937332,41.7485,12.1671416929
 12/04  12:00:00,42.6776479244,4.02710423942,0.0,0.0,9.17985065927,26.9147,77.674136115,22.5850451974,41.7485,13.3405909175
 12/04  13:00:00,42.0032123309,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.7600420531,14.8470945303,41.7485,12.1644475228
 12/04  14:00:00,34.4769869277,4.02710423942,0.0,0.0,9.17985065927,19.4245,62.1332996864,18.3180993864,33.3988,10.4164003
 12/04  15:00:00,34.4840917295,4.02710423942,0.0,0.0,9.17985065927,19.4245,57.5021710993,23.2048240185,25.0491,9.24824708079
 12/04  16:00:00,34.4678971524,4.02710423942,0.0,0.0,9.17985065927,19.4245,71.7941107847,29.1475150567,33.3988,9.24779572801
 12/04  17:00:00,42.955590099,4.02710423942,0.00776762570335,0.0,9.17985065927,26.9147,88.2220835535,28.8765418528,50.0982,9.24734170068
 12/04  18:00:00,46.1310566332,4.02710423942,0.0,0.0,9.17985065927,26.9147,88.0767787106,26.3926983733,50.0982,11.5858803373
 12/04  19:00:00,46.1449319062,4.02710423942,0.00500509998578,0.0,9.17985065927,26.9147,86.0423222122,19.0824237907,50.0982,16.8616984215
 12/04  20:00:00,38.7897709141,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.27775559,18.8292874546,33.3988,18.0496681354
 12/04  21:00:00,38.7664543544,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.4116921528,21.4940687451,33.3988,14.5188234077
 12/04  22:00:00,38.6856173777,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.4073339541,31.495342168,25.0491,16.8628917861
 12/04  23:00:00,38.5687116793,4.02710423942,0.0,0.0,9.17985065927,19.4245,67.2284943482,37.1889356038,16.6994,13.3401587444
 12/04  24:00:00,39.3371826502,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.7715809796,42.9150372174,8.3497,7.50684376221
 12/05  01:00:00,22.6047249462,4.02710423942,0.0,0.0,4.58992532963,8.1892,61.7777315263,52.0915560262,3.33988,6.34629550002
 12/05  02:00:00,14.7443224316,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.7656563793,0.0,0.0,0.0,1.52997510988,7.4902,3.93196323616,0.0,3.33988,0.592083236163
 12/05  04:00:00,14.7754896941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  05:00:00,15.4385795386,0.0,0.0,0.0,1.52997510988,7.4902,3.93196912183,0.0,3.33988,0.592089121826
 12/05  06:00:00,23.2243765057,4.02710423942,0.0,0.0,4.58992532963,8.1892,67.3614694052,58.9917694052,8.3497,0.02
 12/05  07:00:00,38.9105079162,4.02710423942,0.017898327226,0.0,9.17985065927,19.4245,74.258651757,52.9439673558,16.6994,4.61528440124
 12/05  08:00:00,46.1653624835,4.02710423942,0.0240234200793,0.0,9.17985065927,26.9147,85.6226140568,42.5230472153,25.0491,18.0504668415
 12/05  09:00:00,41.9353460003,4.02710423942,0.0054516129144,0.0,9.17985065927,26.9147,89.6564123589,39.393954667,33.3988,16.8636576919
 12/05  10:00:00,34.4555459071,4.02710423942,0.0,0.0,9.17985065927,19.4245,76.1267565193,37.7362905352,25.0491,13.3413659841
 12/05  11:00:00,41.9646388947,4.02710423942,0.0122537178878,0.0,9.17985065927,26.9147,91.1801628664,37.2656394774,41.7485,12.166023389
 12/05  12:00:00,42.6953756295,4.02710423942,0.0,0.0,9.17985065927,26.9147,81.5868432696,26.4970607101,41.7485,13.3412825595
 12/05  13:00:00,42.0416743378,4.02710423942,0.0,0.0,9.17985065927,26.9147,68.3570872747,14.4426498088,41.7485,12.1659374659
 12/05  14:00:00,34.5315149517,4.02710423942,0.0,0.0,9.17985065927,19.4245,58.4414070796,14.0495102768,33.3988,10.9930968028
 12/05  15:00:00,34.5363141423,4.02710423942,0.0,0.0,9.17985065927,19.4245,53.3636298033,19.0699319595,25.0491,9.24459784381
 12/05  16:00:00,34.493232987,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.2062590881,31.1366387634,33.3988,8.67082032471
 12/05  17:00:00,42.9486365153,4.02710423942,0.00812622122669,0.0,9.17985065927,26.9147,95.5819702403,36.2362236106,50.0982,9.2475466297
 12/05  18:00:00,46.1243517574,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.3128626649,32.0487190794,50.0982,12.1659435855
 12/05  19:00:00,46.1358509942,4.02710423942,0.0048829389545,0.0,9.17985065927,26.9147,91.6304127358,25.194742365,50.0982,16.3374703708
 12/05  20:00:00,38.6314159756,4.02710423942,0.0,0.0,9.17985065927,19.4245,77.4019981056,26.0041880042,33.3988,17.9990101015
 12/05  21:00:00,38.6261140327,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.3727610806,23.872526065,33.3988,15.1014350157
 12/05  22:00:00,38.5886209463,4.02710423942,0.0,0.0,9.17985065927,19.4245,70.9382667254,29.0257227715,25.0491,16.8634439538
 12/05  23:00:00,38.5864141232,4.02710423942,0.0,0.0,9.17985065927,19.4245,60.6595295062,30.6188244666,16.6994,13.3413050396
 12/05  24:00:00,39.3566390598,4.02710423942,0.0,0.0,9.17985065927,19.4245,47.1048533214,31.2474643493,8.3497,7.50768897211
 12/06  01:00:00,22.6461141683,4.02710423942,0.0,0.0,4.58992532963,8.1892,46.8699330498,37.1837348995,3.33988,6.34631815036
 12/06  02:00:00,14.7987732915,0.0,0.0,0.0,1.52997510988,7.4902,3.93193556712,0.0,3.33988,0.59205556712
 12/06  03:00:00,14.8344942495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  04:00:00,14.8535217181,0.0,0.0,0.0,1.52997510988,7.4902,3.93194149676,0.0,3.33988,0.592061496765
 12/06  05:00:00,15.0185669237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  06:00:00,22.8102464809,4.02710423942,0.0,0.0,4.58992532963,8.1892,39.1647260237,30.7950260237,8.3497,0.02
 12/06  07:00:00,38.7824389091,4.02710423942,0.0242328289567,0.0,9.17985065927,19.4245,49.2028185318,27.3148324254,16.6994,5.1885861064
 12/06  08:00:00,46.2536042709,4.02710423942,0.0305848870932,0.0,9.17985065927,26.9147,62.9558320524,19.8550018984,25.0491,18.051730154
 12/06  09:00:00,42.0069560421,4.02710423942,0.0,0.0,9.17985065927,26.9147,66.882711192,17.2015533749,33.3988,16.2823578171
 12/06  10:00:00,34.5274492919,4.02710423942,0.0,0.0,9.17985065927,19.4245,55.389506441,16.4208964308,25.0491,13.9195100102
 12/06  11:00:00,42.0318874069,4.02710423942,0.0168287898025,0.0,9.17985065927,26.9147,71.6223083958,17.7075998103,41.7485,12.1662085854
 12/06  12:00:00,42.7293734457,4.02710423942,0.0,0.0,9.17985065927,26.9147,66.3576602164,11.2666192246,41.7485,13.3425409918
 12/06  13:00:00,42.06390063,4.02710423942,0.0,0.0,9.17985065927,26.9147,59.3620679513,5.44575446414,41.7485,12.1678134872
 12/06  14:00:00,34.5312370373,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.1147873213,10.3001648031,33.3988,10.4158225182
 12/06  15:00:00,34.5139128382,4.02710423942,0.0,0.0,9.17985065927,19.4245,54.9818904081,20.6829096708,25.0491,9.24988073728
 12/06  16:00:00,34.4822886309,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.7555825225,30.108182878,33.3988,9.2485996445
 12/06  17:00:00,42.9560262276,4.02710423942,0.00916792298367,0.0,9.17985065927,26.9147,92.8867265419,33.5405054563,50.0982,9.2480210856
 12/06  18:00:00,46.1164503683,4.02710423942,0.0,0.0,9.17985065927,26.9147,96.8198600992,34.5551438449,50.0982,12.1665162543
 12/06  19:00:00,46.1112889552,4.02710423942,0.00217370713364,0.0,9.17985065927,26.9147,99.2108121302,32.8290872628,50.0982,16.2835248673
 12/06  20:00:00,38.7434801904,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.9523709934,37.5020543073,33.3988,18.0515166861
 12/06  21:00:00,38.7158063752,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.8870259566,40.385921602,33.3988,15.1023043546
 12/06  22:00:00,38.6322655255,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.4589478338,50.5477577539,25.0491,16.86209008
 12/06  23:00:00,38.5116151147,4.02710423942,0.0,0.0,9.17985065927,19.4245,87.2498076254,57.2123628692,16.6994,13.3380447563
 12/06  24:00:00,39.3002047817,4.02710423942,0.0,0.0,9.17985065927,19.4245,80.4646513195,64.0311603065,8.3497,8.08379101309
 12/07  01:00:00,22.5364133624,4.02710423942,0.0,0.0,4.58992532963,8.1892,83.4505540043,74.3393804472,3.33988,5.77129355706
 12/07  02:00:00,14.6736448957,0.0,0.0,0.0,1.52997510988,7.4902,3.93197371094,0.0,3.33988,0.59209371094
 12/07  03:00:00,14.6958103153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  04:00:00,14.7074831215,0.0,0.0,0.0,1.52997510988,7.4902,3.93197101618,0.0,3.33988,0.592091016184
 12/07  05:00:00,14.8572113493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  06:00:00,22.6377718,4.02710423942,0.0,0.0,4.58992532963,8.1892,94.8396482145,85.897903065,8.3497,0.592045149594
 12/07  07:00:00,38.5992409411,4.02710423942,0.0130142215726,0.0,9.17985065927,19.4245,103.778863585,82.4654107159,16.6994,4.61405286942
 12/07  08:00:00,46.0748978409,4.02710423942,0.0172003815006,0.0,9.17985065927,26.9147,118.058513179,74.9558600705,25.0491,18.0535531085
 12/07  09:00:00,41.8428183894,4.02710423942,0.00370685823103,0.0,9.17985065927,26.9147,124.61089666,74.3436871622,33.3988,16.8684094973
 12/07  10:00:00,34.3532049529,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.503701563,74.1114305367,25.0491,13.3431710266
 12/07  11:00:00,41.8482078726,4.02710423942,0.00807094741231,0.0,9.17985065927,26.9147,127.70410216,73.7893285821,41.7485,12.1662735777
 12/07  12:00:00,42.6162603624,4.02710423942,0.0,0.0,9.17985065927,26.9147,120.01378568,64.344217623,41.7485,13.9210680569
 12/07  13:00:00,41.8995798401,4.02710423942,0.0,0.0,9.17985065927,26.9147,111.879419825,57.9645959835,41.7485,12.1663238416
 12/07  14:00:00,34.3694564958,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.459380597,63.6449004827,33.3988,10.4156801142
