Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  15:00:00,34.3663424594,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.731448748,73.433815988,25.0491,9.24853276022
 12/07  16:00:00,34.3505745273,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.252863802,78.6063735991,33.3988,9.24769020263
 12/07  17:00:00,42.8397172494,4.02710423942,0.00802826144172,0.0,9.17985065927,26.9147,136.462929877,77.1173096971,50.0982,9.24742017975
 12/07  18:00:00,46.0228472022,4.02710423942,0.0,0.0,9.17985065927,26.9147,135.234653759,72.970317946,50.0982,12.1661358129
 12/07  19:00:00,46.0312670353,4.02710423942,0.00170103407972,0.0,9.17985065927,26.9147,133.405502091,67.0231932725,50.0982,16.2841088181
 12/07  20:00:00,38.6720245134,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.992156112,68.9583956884,33.3988,18.6349604233
 12/07  21:00:00,38.6524673831,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.463590422,67.9663322371,33.3988,15.0984581846
 12/07  22:00:00,38.5807763322,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.362718453,74.0321431086,25.0491,16.2814753448
 12/07  23:00:00,38.4696917094,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.679736352,78.0594240799,16.6994,13.9209122718
 12/07  24:00:00,39.2764047069,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.41476749,82.5581218247,8.3497,7.50694566529
 12/08  01:00:00,22.5159842782,4.02710423942,0.0,0.0,4.58992532963,8.1892,100.496005265,90.8093413193,3.33988,6.34678394587
 12/08  02:00:00,14.652296687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.6758715099,0.0,0.0,0.0,1.52997510988,7.4902,3.93194226263,0.0,3.33988,0.59206226263
 12/08  04:00:00,14.6887052296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.354310661,0.0,0.0,0.0,1.52997510988,7.4902,3.93194818162,0.0,3.33988,0.592068181617
 12/08  06:00:00,23.1407458574,4.02710423942,0.0,0.0,4.58992532963,8.1892,103.272104408,94.9024044076,8.3497,0.02
 12/08  07:00:00,38.8193273428,4.02710423942,0.0121289331803,0.0,9.17985065927,19.4245,112.034396426,90.7197193944,16.6994,4.61527703187
 12/08  08:00:00,46.0653234086,4.02710423942,0.016212970277,0.0,9.17985065927,26.9147,126.484201251,82.8002642019,25.0491,18.6348370486
 12/08  09:00:00,41.8349192,4.02710423942,0.00352790706248,0.0,9.17985065927,26.9147,130.494066971,80.8123218912,33.3988,16.2829450802
 12/08  10:00:00,34.3483306416,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.16704708,80.1956270343,25.0491,13.9223200462
 12/08  11:00:00,41.840109816,4.02710423942,0.00195567350184,0.0,9.17985065927,26.9147,136.407523992,82.4927463372,41.7485,12.1662776549
 12/08  12:00:00,42.6100061814,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.13506971,74.0442536318,41.7485,13.342316078
 12/08  13:00:00,41.8919539236,4.02710423942,0.0,0.0,9.17985065927,26.9147,119.840061873,65.9236543008,41.7485,12.1679075722
 12/08  14:00:00,34.3643450237,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.810990297,69.4172119153,33.3988,10.9949783814
 12/08  15:00:00,34.3602680599,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.97372219,74.6768866795,25.0491,9.24773551028
 12/08  16:00:00,34.3471957666,4.02710423942,0.0,0.0,9.17985065927,19.4245,122.71838285,80.071939181,33.3988,9.24764366929
 12/08  17:00:00,42.8354774524,4.02710423942,0.00344289697007,0.0,9.17985065927,26.9147,143.533199242,84.1863462663,50.0982,9.24865297611
 12/08  18:00:00,46.0201301761,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.442432419,84.1772424567,50.0982,12.1669899626
 12/08  19:00:00,46.0248313527,4.02710423942,0.0,0.0,9.17985065927,26.9147,147.743921256,80.7790567707,50.0982,16.8666644857
 12/08  20:00:00,38.5235131192,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.272521821,83.8190157488,33.3988,18.054706072
 12/08  21:00:00,38.5124311176,4.02710423942,0.0,0.0,9.17985065927,19.4245,134.50598516,86.006910086,33.3988,15.1002750744
 12/08  22:00:00,38.4717915659,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.537351004,89.6208711213,25.0491,16.8673798828
 12/08  23:00:00,38.4636804417,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.08296436,91.0397842072,16.6994,13.3437801525
 12/08  24:00:00,39.2720503704,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.934416582,93.5006102891,8.3497,8.08410629328
 12/09  01:00:00,22.5124954845,4.02710423942,0.0,0.0,4.58992532963,8.1892,110.029286522,100.918095204,3.33988,5.77131131842
 12/09  02:00:00,14.6457501191,0.0,0.0,0.0,1.52997510988,7.4902,3.93197000278,0.0,3.33988,0.592090002781
 12/09  03:00:00,14.6681242757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  04:00:00,14.6801667328,0.0,0.0,0.0,1.52997510988,7.4902,3.93195869526,0.0,3.33988,0.592078695265
 12/09  05:00:00,14.8275042406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  06:00:00,22.620116114,4.02710423942,0.00749509219278,0.0,4.58992532963,8.1892,142.715398434,133.773613855,8.3497,0.592084579368
 12/09  07:00:00,38.5746601103,4.02710423942,0.00671505035129,0.0,9.17985065927,19.4245,158.61896367,137.305830125,16.6994,4.61373354533
 12/09  08:00:00,46.0352363482,4.02710423942,0.00686406546124,0.0,9.17985065927,26.9147,160.088822509,130.425543127,25.0491,4.6141793821
 12/09  09:00:00,41.8073943913,4.02710423942,0.00240583698603,0.0,9.17985065927,26.9147,164.055459752,126.041521005,33.3988,4.61513874655
 12/09  10:00:00,34.32590888,4.02710423942,0.00127650871218,0.0,9.17985065927,19.4245,165.433488175,124.701505572,25.0491,15.6828826033
 12/09  11:00:00,41.8206155553,4.02710423942,0.00126005858191,0.0,9.17985065927,26.9147,177.366758667,122.273988265,41.7485,13.3442704023
 12/09  12:00:00,42.5942884092,4.02710423942,0.0,0.0,9.17985065927,26.9147,169.315335935,112.463885468,41.7485,15.1029504665
 12/09  13:00:00,41.8714621149,4.02710423942,0.0,0.0,9.17985065927,26.9147,164.936506728,107.505625951,41.7485,15.6823807773
 12/09  14:00:00,34.3463427753,4.02710423942,0.0,0.0,9.17985065927,19.4245,151.783325757,105.042053233,33.3988,13.3424725241
 12/09  15:00:00,34.3477008258,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.523310652,105.308421417,25.0491,12.165789235
 12/09  16:00:00,34.3364199577,4.02710423942,0.0,0.0,9.17985065927,19.4245,149.888077593,104.321424886,33.3988,12.1678527069
 12/09  17:00:00,42.8238778166,4.02710423942,0.00252169073196,0.0,9.17985065927,26.9147,163.684507163,102.591528841,50.0982,10.9947783219
 12/09  18:00:00,46.0085742963,4.02710423942,0.0,0.0,9.17985065927,26.9147,162.031956852,99.7678707671,50.0982,12.1658860853
 12/09  19:00:00,46.0188651529,4.02710423942,0.00339743100842,0.0,9.17985065927,26.9147,153.371386998,86.4081737896,50.0982,16.8650132087
 12/09  20:00:00,38.6630333681,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.353133949,77.0850432158,33.3988,16.8692907335
 12/09  21:00:00,38.6472215092,4.02710423942,0.0,0.0,9.17985065927,19.4245,125.265490238,76.7650149917,33.3988,15.1016752464
 12/09  22:00:00,38.5784945061,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.810713053,73.8935423281,25.0491,16.868070725
 12/09  23:00:00,38.4719232931,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.459594768,72.5934358519,16.6994,12.1667589157
 12/09  24:00:00,39.281581306,4.02710423942,0.0,0.0,9.17985065927,19.4245,90.2860835457,72.6906515843,8.3497,9.2457319614
 12/10  01:00:00,22.525396705,4.02710423942,0.0,0.0,4.58992532963,8.1892,90.7855732548,79.9382369485,3.33988,7.50745630635
 12/10  02:00:00,14.6598974326,0.0,0.0,0.0,1.52997510988,7.4902,3.93195651951,0.0,3.33988,0.592076519507
 12/10  03:00:00,14.6835786712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  04:00:00,14.6972685933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.8490239526,0.0,0.0,0.0,1.52997510988,7.4902,3.93196241583,0.0,3.33988,0.592082415831
 12/10  06:00:00,22.6432805098,4.02710423942,0.0057200802589,0.0,4.58992532963,8.1892,91.1781528141,82.8084528141,8.3497,0.02
 12/10  07:00:00,38.6068136068,4.02710423942,0.0149203714503,0.0,9.17985065927,19.4245,99.2309927379,77.3429009477,16.6994,5.18869179017
 12/10  08:00:00,46.0726020386,4.02710423942,0.0126923893971,0.0,9.17985065927,26.9147,96.7171988662,67.0546041009,25.0491,4.61349476529
 12/10  09:00:00,41.8411900592,4.02710423942,0.00342034026988,0.0,9.17985065927,26.9147,105.350060963,67.3367324621,33.3988,4.61452850088
 12/10  10:00:00,34.3483187629,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.139912185,72.4753453712,25.0491,4.61546681333
 12/10  11:00:00,41.8491052019,4.02710423942,0.00582089031457,0.0,9.17985065927,26.9147,127.2328592,69.8010041583,41.7485,15.6833550417
 12/10  12:00:00,42.6175906023,4.02710423942,0.0,0.0,9.17985065927,26.9147,122.886006426,66.0342085849,41.7485,15.1032978415
 12/10  13:00:00,41.9022101558,4.02710423942,0.0,0.0,9.17985065927,26.9147,112.896985965,58.9818190438,41.7485,12.1666669212
 12/10  14:00:00,34.3818881811,4.02710423942,0.0,0.0,9.17985065927,19.4245,105.452454785,59.8856266514,33.3988,12.1680281333
 12/10  15:00:00,34.3907787531,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.5415003557,60.241340181,25.0491,9.25106017472
 12/10  16:00:00,34.3818368298,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.409077819,60.7590082003,33.3988,9.25126961859
 12/10  17:00:00,42.8753824219,4.02710423942,0.0132388640647,0.0,9.17985065927,26.9147,118.779339198,59.4296573797,50.0982,9.25148181798
 12/10  18:00:00,46.0351112129,4.02710423942,0.0,0.0,9.17985065927,26.9147,126.430412381,63.5858291186,50.0982,12.7463832623
 12/10  19:00:00,46.0309411191,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.413275345,63.2117135598,50.0982,15.1033617856
 12/10  20:00:00,38.6728903856,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.624040338,66.1226236975,33.3988,15.1026166404
 12/10  21:00:00,38.6530826676,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.297551063,67.730857781,33.3988,12.1678932816
 12/10  22:00:00,38.5807500082,4.02710423942,0.0,0.0,9.17985065927,19.4245,117.153048724,76.4192996525,25.0491,15.6846490717
 12/10  23:00:00,38.4685258205,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.797478681,80.9307900281,16.6994,12.1672886525
 12/10  24:00:00,39.275352013,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.5033404933,82.8067785078,8.3497,6.34686198549
 12/11  01:00:00,22.5137509741,4.02710423942,0.0,0.0,4.58992532963,8.1892,100.732940695,91.6214479846,3.33988,5.77161271007
 12/11  02:00:00,14.6505719324,0.0,0.0,0.0,1.52997510988,7.4902,3.93197074178,0.0,3.33988,0.592090741779
 12/11  03:00:00,14.6742601944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.6876195694,0.0,0.0,0.0,1.52997510988,7.4902,3.93192490623,0.0,3.33988,0.592044906228
 12/11  05:00:00,14.8385580971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.627180033,4.02710423942,0.00135126633148,0.0,4.58992532963,8.1892,104.128746555,95.1869957035,8.3497,0.592050851092
 12/11  07:00:00,38.5915058874,4.02710423942,0.0105935742471,0.0,9.17985065927,19.4245,104.2594416,82.9455406722,16.6994,4.61450092811
 12/11  08:00:00,46.0709674065,4.02710423942,0.0172751440674,0.0,9.17985065927,26.9147,115.728375308,72.6264664075,25.0491,18.0528089
 12/11  09:00:00,41.8392845126,4.02710423942,0.00397423670766,0.0,9.17985065927,26.9147,118.182400963,67.916267143,33.3988,16.8673338197
 12/11  10:00:00,34.3672064186,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.8035061841,60.8300908978,25.0491,13.9243152863
 12/11  11:00:00,41.8771478886,4.02710423942,0.00227627471312,0.0,9.17985065927,26.9147,109.906217893,55.9898362121,41.7485,12.1678816806
 12/11  12:00:00,42.6425270607,4.02710423942,0.0,0.0,9.17985065927,26.9147,97.4024377578,41.7303652769,41.7485,13.9235724809
 12/11  13:00:00,41.9583517876,4.02710423942,0.0,0.0,9.17985065927,26.9147,83.7810998415,29.8643424997,41.7485,12.1682573419
 12/11  14:00:00,34.4405625262,4.02710423942,0.0,0.0,9.17985065927,19.4245,73.6430189872,29.2480299445,33.3988,10.9961890427
 12/11  15:00:00,34.4406691726,4.02710423942,0.0,0.0,9.17985065927,19.4245,68.7185964771,34.4202756739,25.0491,9.24922080314
 12/11  16:00:00,34.4207312569,4.02710423942,0.0,0.0,9.17985065927,19.4245,83.7638139308,41.1151661837,33.3988,9.24984774714
 12/11  17:00:00,42.902540449,4.02710423942,0.00658279917486,0.0,9.17985065927,26.9147,102.086117635,42.7391325988,50.0982,9.24878503625
 12/11  18:00:00,46.0825139965,4.02710423942,0.0,0.0,9.17985065927,26.9147,102.72337514,40.45731326,50.0982,12.16786188
 12/11  19:00:00,46.0906520532,4.02710423942,0.00203052993731,0.0,9.17985065927,26.9147,102.211852664,35.2456144864,50.0982,16.8680381772
 12/11  20:00:00,38.7224995093,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.5262368887,40.4881783528,33.3988,18.6392585359
 12/11  21:00:00,38.6895219259,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.7628507547,46.2613676537,33.3988,15.102683101
 12/11  22:00:00,38.5937906228,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.572884333,62.6552536377,25.0491,16.868530695
 12/11  23:00:00,38.4723988373,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.31945212,75.6980957317,16.6994,13.9219563887
 12/11  24:00:00,39.2759181341,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.91714128,87.0601532973,8.3497,7.50728798237
 12/12  01:00:00,22.5143675586,4.02710423942,0.0,0.0,4.58992532963,8.1892,101.125255492,91.4380266048,3.33988,6.34734888706
 12/12  02:00:00,14.6501213939,0.0,0.0,0.0,1.52997510988,7.4902,3.93197390234,0.0,3.33988,0.592093902336
 12/12  03:00:00,14.6697729794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  04:00:00,14.6803371497,0.0,0.0,0.0,1.52997510988,7.4902,3.93195396967,0.0,3.33988,0.592073969666
 12/12  05:00:00,15.3439673397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,23.1350782742,4.02710423942,0.00221884206244,0.0,4.58992532963,8.1892,118.142897644,109.773197644,8.3497,0.02
 12/12  07:00:00,38.8144006235,4.02710423942,0.0098147412375,0.0,9.17985065927,19.4245,114.998305295,93.1108561287,16.6994,5.18804916588
 12/12  08:00:00,46.0664511901,4.02710423942,0.01691813711,0.0,9.17985065927,26.9147,121.713641845,78.6104553199,25.0491,18.054086525
 12/12  09:00:00,41.8375308739,4.02710423942,0.00385054166095,0.0,9.17985065927,26.9147,124.171385093,73.9036879743,33.3988,16.8688971183
 12/12  10:00:00,34.3578209619,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.783417368,65.8101866809,25.0491,13.9241306871
 12/12  11:00:00,41.8695168339,4.02710423942,0.0017535695717,0.0,9.17985065927,26.9147,113.81633512,59.9001063146,41.7485,12.1677288058
 12/12  12:00:00,42.6382070393,4.02710423942,0.0,0.0,9.17985065927,26.9147,103.82862221,48.1555374162,41.7485,13.9245847939
 12/12  13:00:00,41.9432747456,4.02710423942,0.0,0.0,9.17985065927,26.9147,92.9934906891,38.4989383209,41.7485,12.7460523682
 12/12  14:00:00,34.4155444044,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.2040813474,42.3881747219,33.3988,10.4171066255
 12/12  15:00:00,34.4129377467,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.9476563265,50.6476994367,25.0491,9.25085688985
 12/12  16:00:00,34.3944739768,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.1461323756,56.4970690054,33.3988,9.25026337022
 12/12  17:00:00,42.8826109643,4.02710423942,0.0105470147964,0.0,9.17985065927,26.9147,115.136292851,55.211057412,50.0982,9.82703543938
 12/12  18:00:00,46.0565383246,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.000557477,52.7345609623,50.0982,12.1677965151
 12/12  19:00:00,46.0545322425,4.02710423942,0.00190489446046,0.0,9.17985065927,26.9147,117.200916208,50.233689536,50.0982,16.8690266719
 12/12  20:00:00,38.5431273633,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.797134597,55.3438636812,33.3988,18.054470916
 12/12  21:00:00,38.5285234663,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.723333494,58.6408722302,33.3988,15.6836612639
 12/12  22:00:00,38.4846364612,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.103719836,69.1846434311,25.0491,16.8699764047
 12/12  23:00:00,38.4741616923,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.857490357,76.2390160766,16.6994,13.9190742803
 12/12  24:00:00,39.2792979432,4.02710423942,0.0,0.0,9.17985065927,19.4245,99.285234173,83.4284899872,8.3497,7.50704418581
 12/13  01:00:00,22.5146620208,4.02710423942,0.0,0.0,4.58992532963,8.1892,103.96661746,94.2804215131,3.33988,6.34631594729
 12/13  02:00:00,14.6517425625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.6744703341,0.0,0.0,0.0,1.52997510988,7.4902,3.93196007273,0.0,3.33988,0.592080072735
 12/13  04:00:00,14.6861265834,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  05:00:00,14.8358566452,0.0,0.0,0.0,1.52997510988,7.4902,3.93196596342,0.0,3.33988,0.592085963418
 12/13  06:00:00,22.6238930872,4.02710423942,0.0012770074282,0.0,4.58992532963,8.1892,117.140720939,108.771020939,8.3497,0.02
 12/13  07:00:00,38.5854358266,4.02710423942,0.0111577464749,0.0,9.17985065927,19.4245,128.585530417,106.696614757,16.6994,5.18951565964
 12/13  08:00:00,46.0577762268,4.02710423942,0.0148349553263,0.0,9.17985065927,26.9147,144.491274794,101.383289467,25.0491,18.0588853265
 12/13  09:00:00,41.8277691039,4.02710423942,0.00317674207041,0.0,9.17985065927,26.9147,151.471079737,101.202398717,33.3988,16.8698810197
 12/13  10:00:00,34.338668952,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.069349265,103.094863131,25.0491,13.9253861333
 12/13  11:00:00,41.8295627325,4.02710423942,0.00132559268579,0.0,9.17985065927,26.9147,159.003264518,105.086445131,41.7485,12.1683193866
 12/13  12:00:00,42.6012415137,4.02710423942,0.0,0.0,9.17985065927,26.9147,155.188589364,99.513353985,41.7485,13.9267353789
 12/13  13:00:00,41.8784543388,4.02710423942,0.0,0.0,9.17985065927,26.9147,149.4342982,94.9380860581,41.7485,12.747712142
 12/13  14:00:00,34.3514389556,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.270991067,98.4540739784,33.3988,10.4181170888
 12/13  15:00:00,34.3487250313,4.02710423942,0.0,0.0,9.17985065927,19.4245,138.592845641,103.717908997,25.0491,9.82583664369
 12/13  16:00:00,34.3364706864,4.02710423942,0.0,0.0,9.17985065927,19.4245,149.688995631,107.041149945,33.3988,9.24904568591
 12/13  17:00:00,42.8256574236,4.02710423942,0.00349297612531,0.0,9.17985065927,26.9147,163.920139796,104.574072409,50.0982,9.2478673873
 12/13  18:00:00,46.0116058172,4.02710423942,0.0,0.0,9.17985065927,26.9147,161.50269586,99.2359259983,50.0982,12.168569862
 12/13  19:00:00,46.0199632751,4.02710423942,0.00101310256261,0.0,9.17985065927,26.9147,159.085112591,92.1173477914,50.0982,16.8695648001
 12/13  20:00:00,38.6609434103,4.02710423942,0.0,0.0,9.17985065927,19.4245,144.972434671,92.9323158406,33.3988,18.6413188308
 12/13  21:00:00,38.6420013262,4.02710423942,0.0,0.0,9.17985065927,19.4245,140.564233209,92.0631764319,33.3988,15.1022567767
 12/13  22:00:00,38.5714530442,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.607520366,97.688807,25.0491,16.8696133658
 12/13  23:00:00,38.4606625068,4.02710423942,0.0,0.0,9.17985065927,19.4245,131.117981001,100.490421723,16.6994,13.9281592784
 12/13  24:00:00,39.2692197369,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.933952178,103.499205112,8.3497,8.08504706602
 12/14  01:00:00,22.5096928662,4.02710423942,0.0,0.0,4.58992532963,8.1892,120.23237323,110.545742551,3.33988,6.34675067922
 12/14  02:00:00,14.6398146262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  03:00:00,14.6612218755,0.0,0.0,0.0,1.52997510988,7.4902,3.93193384435,0.0,3.33988,0.592053844352
 12/14  04:00:00,14.6737592947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,14.8241010955,0.0,0.0,0.0,1.52997510988,7.4902,3.93193977674,0.0,3.33988,0.592059776741
 12/14  06:00:00,22.6214005206,4.02710423942,0.00563040493837,0.0,4.58992532963,8.1892,125.558194637,117.188494637,8.3497,0.02
 12/14  07:00:00,38.5819168308,4.02710423942,0.011124081489,0.0,9.17985065927,19.4245,133.459303808,112.14418694,16.6994,4.61571686818
 12/14  08:00:00,46.0540013622,4.02710423942,0.0147924501367,0.0,9.17985065927,26.9147,148.086925521,104.393045164,25.0491,18.6447803571
 12/14  09:00:00,41.8253385361,4.02710423942,0.00352703150925,0.0,9.17985065927,26.9147,146.376377402,96.1066645863,33.3988,16.8709128154
 12/14  10:00:00,34.3465151528,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.75316014,82.7783191113,25.0491,13.925741029
 12/14  11:00:00,41.8499761042,4.02710423942,0.00231877721033,0.0,9.17985065927,26.9147,124.976265295,70.479844665,41.7485,12.74792063
 12/14  12:00:00,42.6348017319,4.02710423942,0.0,0.0,9.17985065927,26.9147,107.806246293,52.1345494276,41.7485,13.9231968655
 12/14  13:00:00,41.9389165097,4.02710423942,0.0,0.0,9.17985065927,26.9147,94.4166333675,40.4998977056,41.7485,12.1682356618
 12/14  14:00:00,34.4123446122,4.02710423942,0.0,0.0,9.17985065927,19.4245,86.9911132886,42.5961663537,33.3988,10.9961469349
 12/14  15:00:00,34.4119443262,4.02710423942,0.0,0.0,9.17985065927,19.4245,82.3463723578,48.049471434,25.0491,9.24780092382
 12/14  16:00:00,34.393597179,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.1218593449,54.4731456238,33.3988,9.24991372111
 12/14  17:00:00,42.8686299095,4.02710423942,0.00633266222884,0.0,9.17985065927,26.9147,118.061469765,58.7131156798,50.0982,9.2501540849
 12/14  18:00:00,46.0460650365,4.02710423942,0.0,0.0,9.17985065927,26.9147,119.263631472,56.4172120095,50.0982,12.7482194625
 12/14  19:00:00,46.0567361989,4.02710423942,0.00418694045449,0.0,9.17985065927,26.9147,116.285372578,49.3186826869,50.0982,16.8684898914
 12/14  20:00:00,38.6988357549,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.081354593,50.0469192354,33.3988,18.6356353573
 12/14  21:00:00,38.6823453849,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.8206597431,49.3170566222,33.3988,15.1048031209
 12/14  22:00:00,38.6184481088,4.02710423942,0.0,0.0,9.17985065927,19.4245,94.3877357718,52.4688253667,25.0491,16.869810405
 12/14  23:00:00,38.5153205226,4.02710423942,0.0,0.0,9.17985065927,19.4245,84.3489428886,53.7233888365,16.6994,13.9261540521
 12/14  24:00:00,39.3093282524,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.8635340693,56.4297053395,8.3497,8.08412872975
 12/15  01:00:00,22.5642065987,4.02710423942,0.0,0.0,4.58992532963,8.1892,74.2414528191,64.5540057519,3.33988,6.34756706717
 12/15  02:00:00,14.6983588377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  03:00:00,14.7171297282,0.0,0.0,0.0,1.52997510988,7.4902,3.93193405117,0.0,3.33988,0.592054051174
 12/15  04:00:00,14.7348110945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  05:00:00,15.4057740235,0.0,0.0,0.0,1.52997510988,7.4902,3.93193998323,0.0,3.33988,0.592059983234
 12/15  06:00:00,23.1951387524,4.02710423942,0.0,0.0,4.58992532963,8.1892,73.7875933927,65.4178933927,8.3497,0.02
 12/15  07:00:00,38.8779838643,4.02710423942,0.015804144584,0.0,9.17985065927,19.4245,81.0687720534,59.7539909172,16.6994,4.61538113622
 12/15  08:00:00,46.1282512366,4.02710423942,0.0208701334676,0.0,9.17985065927,26.9147,94.5265991634,50.8327096921,25.0491,18.6447894714
 12/15  09:00:00,42.9537915517,4.02710423942,0.00454961167324,0.0,9.17985065927,26.9147,99.6709051354,49.4012802017,33.3988,16.8708249337
 12/15  10:00:00,34.4043172523,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.7413443533,49.7650899596,25.0491,13.9271543937
 12/15  11:00:00,41.9082105374,4.02710423942,0.00343462207679,0.0,9.17985065927,26.9147,101.814342385,47.3179113773,41.7485,12.7479310079
 12/15  12:00:00,42.6559341996,4.02710423942,0.0,0.0,9.17985065927,26.9147,92.5662153443,36.8937688923,41.7485,13.923946452
 12/15  13:00:00,41.9707593128,4.02710423942,0.0,0.0,9.17985065927,26.9147,81.4345499752,27.5182080728,41.7485,12.1678419025
 12/15  14:00:00,34.452286895,4.02710423942,0.0,0.0,9.17985065927,19.4245,72.1532837013,27.758554916,33.3988,10.9959287854
 12/15  15:00:00,34.4478064623,4.02710423942,0.0,0.0,9.17985065927,19.4245,69.7440412617,35.4446245479,25.0491,9.25031671378
 12/15  16:00:00,34.4277917543,4.02710423942,0.0,0.0,9.17985065927,19.4245,85.6540033681,42.4278436166,33.3988,9.82735975151
 12/15  17:00:00,42.8963078212,4.02710423942,0.00468310586584,0.0,9.17985065927,26.9147,107.690090958,48.3443845972,50.0982,9.24750636094
 12/15  18:00:00,46.0617690868,4.02710423942,0.0,0.0,9.17985065927,26.9147,113.074766286,50.8078901155,50.0982,12.1686761701
 12/15  19:00:00,46.0503063516,4.02710423942,0.0,0.0,9.17985065927,26.9147,118.534375436,51.5655528241,50.0982,16.8706226122
 12/15  20:00:00,38.5402825109,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.354824449,61.3146192308,33.3988,18.6414052181
 12/15  21:00:00,38.5281262,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.349288915,65.2640152792,33.3988,15.6864736355
 12/15  22:00:00,38.4837058829,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.82677938,73.906931609,25.0491,16.870747771
 12/15  23:00:00,38.4738742862,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.870191204,79.2461256036,16.6994,13.9246655999
 12/15  24:00:00,39.2791825373,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.783027689,84.3482086302,8.3497,8.08511905848
 12/16  01:00:00,22.5150088068,4.02710423942,0.0,0.0,4.58992532963,8.1892,102.989715676,93.3021892382,3.33988,6.34764643817
 12/16  02:00:00,14.6536742124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.6774080015,0.0,0.0,0.0,1.52997510988,7.4902,3.93195336238,0.0,3.33988,0.592073362382
 12/16  04:00:00,14.6898804482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  05:00:00,14.8404571166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.6297293131,4.02710423942,0.00463977855527,0.0,4.58992532963,8.1892,109.567726396,100.625972987,8.3497,0.592053408991
 12/16  07:00:00,38.5893277811,4.02710423942,0.0120866918598,0.0,9.17985065927,19.4245,116.313856355,94.9992575284,16.6994,4.61519882639
 12/16  08:00:00,46.0560588736,4.02710423942,0.0108054042612,0.0,9.17985065927,26.9147,112.105730984,81.8674559941,25.0491,5.18917499004
 12/16  09:00:00,42.8875004415,4.02710423942,0.00316376427912,0.0,9.17985065927,26.9147,115.548347135,77.5352601063,33.3988,4.61428702882
 12/16  10:00:00,34.3466414121,4.02710423942,0.00155784252114,0.0,9.17985065927,19.4245,118.370719761,77.6345145803,25.0491,15.6871051811
 12/16  11:00:00,41.8426900566,4.02710423942,0.00280591144478,0.0,9.17985065927,26.9147,129.5134853,73.8381571021,41.7485,13.9268281981
 12/16  12:00:00,42.6156768199,4.02710423942,0.0,0.0,9.17985065927,26.9147,120.216169236,62.7823379042,41.7485,15.6853313316
 12/16  13:00:00,41.9009938943,4.02710423942,0.0,0.0,9.17985065927,26.9147,115.927942618,59.0756043993,41.7485,15.1038382189
 12/16  14:00:00,34.3847348895,4.02710423942,0.0,0.0,9.17985065927,19.4245,104.106424735,56.7792227426,33.3988,13.928401992
 12/16  15:00:00,34.387874668,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.9410709071,59.1420963254,25.0491,12.7498745817
 12/16  16:00:00,34.3709485264,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.695791848,62.128771702,33.3988,12.1682201456
 12/16  17:00:00,42.8568686259,4.02710423942,0.00919128893679,0.0,9.17985065927,26.9147,124.334574709,63.2389933805,50.0982,10.9973813287
 12/16  18:00:00,46.0265254267,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.921047864,66.0748356165,50.0982,12.7480122478
 12/16  19:00:00,46.0337879723,4.02710423942,0.00180446892191,0.0,9.17985065927,26.9147,126.982669035,60.0126301415,50.0982,16.8718388935
 12/16  20:00:00,38.6768366364,4.02710423942,0.0,0.0,9.17985065927,19.4245,108.991714987,58.7228398354,33.3988,16.8700751517
 12/16  21:00:00,38.6562656188,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.365408701,63.2804569892,33.3988,15.6861517122
 12/16  22:00:00,38.5835592548,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.688465673,65.7695811864,25.0491,16.869784487
 12/16  23:00:00,38.4736901712,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.830783851,69.383510805,16.6994,12.747873046
 12/16  24:00:00,39.2815237091,4.02710423942,0.0,0.0,9.17985065927,19.4245,92.5757435189,74.9781223773,8.3497,9.24792114157
 12/17  01:00:00,22.5200952792,4.02710423942,0.0,0.0,4.58992532963,8.1892,98.0356453341,86.6105365698,3.33988,8.08522876428
 12/17  02:00:00,14.657996348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.6820868563,0.0,0.0,0.0,1.52997510988,7.4902,3.93193741036,0.0,3.33988,0.592057410356
 12/17  04:00:00,14.6950644663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.84654108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  06:00:00,22.6370739081,4.02710423942,0.00467614889619,0.0,4.58992532963,8.1892,101.387780418,92.4459998373,8.3497,0.592080580553
 12/17  07:00:00,38.5968359474,4.02710423942,0.0132318210162,0.0,9.17985065927,19.4245,109.980145812,88.6655915185,16.6994,4.61515429327
 12/17  08:00:00,46.0634142441,4.02710423942,0.0113998633124,0.0,9.17985065927,26.9147,108.603337081,78.3650252045,25.0491,5.18921187625
 12/17  09:00:00,42.8926878579,4.02710423942,0.00316587315756,0.0,9.17985065927,26.9147,115.464120354,77.450945589,33.3988,4.61437476449
 12/17  10:00:00,34.3441359133,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.914076716,82.6751485241,25.0491,5.1898281918
 12/17  11:00:00,41.8486061754,4.02710423942,0.0119411604144,0.0,9.17985065927,26.9147,135.661794843,78.8081794336,41.7485,15.1051154093
 12/17  12:00:00,42.6098166929,4.02710423942,0.0,0.0,9.17985065927,26.9147,132.929382308,75.4927873365,41.7485,15.6880949711
 12/17  13:00:00,41.8901274964,4.02710423942,0.0,0.0,9.17985065927,26.9147,124.986438368,70.4890350019,41.7485,12.7489033664
 12/17  14:00:00,34.3680395506,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.609832353,69.0412902075,33.3988,12.1697421456
 12/17  15:00:00,34.3641267532,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.427285982,72.1270735506,25.0491,9.25111243139
 12/17  16:00:00,34.3502867878,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.936659243,77.7101521116,33.3988,9.82770713175
 12/17  17:00:00,42.8383620119,4.02710423942,0.00539520954437,0.0,9.17985065927,26.9147,141.152966439,81.8047762125,50.0982,9.24999022637
 12/17  18:00:00,46.0189656906,4.02710423942,0.0,0.0,9.17985065927,26.9147,148.195464508,85.34893473,50.0982,12.7483297779
 12/17  19:00:00,46.0220149489,4.02710423942,0.0,0.0,9.17985065927,26.9147,150.604250463,85.3993865092,50.0982,15.1066639538
 12/17  20:00:00,38.6630938299,4.02710423942,0.0,0.0,9.17985065927,19.4245,137.33843596,88.2510642561,33.3988,15.6885717036
 12/17  21:00:00,38.6429562625,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.795995798,89.6494623511,33.3988,12.7477334471
 12/17  22:00:00,38.5697376842,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.845182625,99.6896307907,25.0491,15.1064518344
 12/17  23:00:00,38.4592914733,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.071170552,105.623067718,16.6994,12.7487028339
 12/17  24:00:00,39.2685452324,4.02710423942,0.0,0.0,9.17985065927,19.4245,122.979651627,108.283277373,8.3497,6.34667425358
 12/18  01:00:00,22.5075790809,4.02710423942,0.0,0.0,4.58992532963,8.1892,127.549306268,117.86247279,3.33988,6.34695347729
 12/18  02:00:00,14.6367014195,0.0,0.0,0.0,1.52997510988,7.4902,3.93196129524,0.0,3.33988,0.592081295235
 12/18  03:00:00,14.6577546401,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  04:00:00,14.6719243727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.824966327,0.0,0.0,0.0,1.52997510988,7.4902,3.93196718163,0.0,3.33988,0.592087181628
 12/18  06:00:00,22.6249075076,4.02710423942,0.00624907671542,0.0,4.58992532963,8.1892,110.464484356,102.094784356,8.3497,0.02
 12/18  07:00:00,38.5878043052,4.02710423942,0.0124550264571,0.0,9.17985065927,19.4245,116.001881811,94.1130227074,16.6994,5.18945910342
 12/18  08:00:00,46.0638728564,4.02710423942,0.0163689802171,0.0,9.17985065927,26.9147,128.858760517,85.169203857,25.0491,18.6404566603
 12/18  09:00:00,42.8918631655,4.02710423942,0.00351201710928,0.0,9.17985065927,26.9147,134.953240474,84.6839586802,33.3988,16.8704817941
 12/18  10:00:00,34.3431874532,4.02710423942,0.0,0.0,9.17985065927,19.4245,125.083219888,86.1046174108,25.0491,13.9295024772
 12/18  11:00:00,41.8358707595,4.02710423942,0.00768037154592,0.0,9.17985065927,26.9147,135.887146922,81.3897600594,41.7485,12.7488868626
 12/18  12:00:00,42.6021710472,4.02710423942,0.0,0.0,9.17985065927,26.9147,125.900625561,70.2247455097,41.7485,13.9273800514
 12/18  13:00:00,41.886802426,4.02710423942,0.0,0.0,9.17985065927,26.9147,114.71279379,60.2147328453,41.7485,12.7495609446
 12/18  14:00:00,34.3614473936,4.02710423942,0.0,0.0,9.17985065927,19.4245,106.109355931,61.713657773,33.3988,10.9968981581
 12/18  15:00:00,34.3582684403,4.02710423942,0.0,0.0,9.17985065927,19.4245,102.469941668,68.171193511,25.0491,9.24964815701
 12/18  16:00:00,34.3442862447,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.948824693,75.7209808043,33.3988,9.82904388884
 12/18  17:00:00,42.8340703705,4.02710423942,0.00532683689641,0.0,9.17985065927,26.9147,137.837698121,78.4892009762,50.0982,9.25029714519
 12/18  18:00:00,46.0171190574,4.02710423942,0.0,0.0,9.17985065927,26.9147,142.998198222,80.7291396398,50.0982,12.170858582
 12/18  19:00:00,46.0222816989,4.02710423942,0.0,0.0,9.17985065927,26.9147,153.025105973,85.4717002134,50.0982,17.4552057591
 12/18  20:00:00,38.6611276354,4.02710423942,0.0,0.0,9.17985065927,19.4245,149.055300725,97.0141679709,33.3988,18.642332754
 12/18  21:00:00,38.6396256739,4.02710423942,0.0,0.0,9.17985065927,19.4245,149.747532158,100.661124823,33.3988,15.6876073359
 12/18  22:00:00,38.5679462771,4.02710423942,0.0,0.0,9.17985065927,19.4245,147.225131375,105.303581485,25.0491,16.8724498898
 12/18  23:00:00,38.4588339604,4.02710423942,0.0,0.0,9.17985065927,19.4245,138.567959239,107.940440753,16.6994,13.9281184861
 12/18  24:00:00,39.2687794151,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.73062108,104.296450884,8.3497,8.08447019582
 12/19  01:00:00,22.5093103888,4.02710423942,0.0,0.0,4.58992532963,8.1892,120.516059121,110.829183602,3.33988,6.34699551835
 12/19  02:00:00,14.6348088306,0.0,0.0,0.0,1.52997510988,7.4902,3.93196440075,0.0,3.33988,0.592084400745
 12/19  03:00:00,14.6535448434,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.6673915859,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  05:00:00,15.3327836713,0.0,0.0,0.0,1.52997510988,7.4902,3.93197030466,0.0,3.33988,0.592090304656
 12/19  06:00:00,23.1327946096,4.02710423942,0.00585034900409,0.0,4.58992532963,8.1892,126.339690541,117.969990541,8.3497,0.02
 12/19  07:00:00,38.8099000952,4.02710423942,0.0110135779924,0.0,9.17985065927,19.4245,134.294122183,112.405670176,16.6994,5.18905200722
 12/19  08:00:00,46.0523236834,4.02710423942,0.0147881150543,0.0,9.17985065927,26.9147,145.360351086,101.669079018,25.0491,18.6421720674
 12/19  09:00:00,42.880886546,4.02710423942,0.00306186984932,0.0,9.17985065927,26.9147,150.44967754,100.177919546,33.3988,16.8729579935
 12/19  10:00:00,34.3350013683,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.28866777,96.7333430908,25.0491,14.5062246788
 12/19  11:00:00,41.8309014946,4.02710423942,0.00455280061239,0.0,9.17985065927,26.9147,145.382536431,91.4629884158,41.7485,12.1710480156
 12/19  12:00:00,42.6004591485,4.02710423942,0.0,0.0,9.17985065927,26.9147,135.939101186,79.682130597,41.7485,14.5084705894
 12/19  13:00:00,41.8836037522,4.02710423942,0.0,0.0,9.17985065927,26.9147,123.068388123,69.1489565139,41.7485,12.1709316087
 12/19  14:00:00,34.3578653065,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.512635298,71.1171554496,33.3988,10.9966798485
 12/19  15:00:00,34.3568264924,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.360671244,77.48264616,25.0491,9.82892508361
 12/19  16:00:00,34.3448933335,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.18324633,81.5348129048,33.3988,9.24963342548
 12/19  17:00:00,42.8355069632,4.02710423942,0.00898761796779,0.0,9.17985065927,26.9147,138.953534856,79.6033753597,50.0982,9.25195949632
 12/19  18:00:00,46.0176183172,4.02710423942,0.0,0.0,9.17985065927,26.9147,137.839497751,74.9915664281,50.0982,12.749731323
 12/19  19:00:00,46.0273841364,4.02710423942,0.00171630168768,0.0,9.17985065927,26.9147,137.836056309,70.2825867045,50.0982,17.4552696047
 12/19  20:00:00,38.5254133117,4.02710423942,0.0,0.0,9.17985065927,19.4245,125.794086654,73.7572457784,33.3988,18.6380408755
 12/19  21:00:00,38.5146225508,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.502545139,75.4159894711,33.3988,15.6877556682
 12/19  22:00:00,38.4730784834,4.02710423942,0.0,0.0,9.17985065927,19.4245,126.217877705,84.2976339757,25.0491,16.8711437295
 12/19  23:00:00,38.4634846146,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.547785777,89.920642598,16.6994,13.9277431792
 12/19  24:00:00,39.2715690683,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.749311206,95.3151458992,8.3497,8.08446530706
 12/20  01:00:00,22.5113488549,4.02710423942,0.0,0.0,4.58992532963,8.1892,114.098067782,104.411055186,3.33988,6.34713259626
 12/20  02:00:00,14.6421595803,0.0,0.0,0.0,1.52997510988,7.4902,3.93197584534,0.0,3.33988,0.592095845342
 12/20  03:00:00,14.6633252546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  04:00:00,14.6757092746,0.0,0.0,0.0,1.52997510988,7.4902,3.93193000529,0.0,3.33988,0.592050005285
 12/20  05:00:00,14.8262478336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  06:00:00,22.6226259959,4.02710423942,0.00517635123686,0.0,4.58992532963,8.1892,121.990333011,113.620633011,8.3497,0.02
 12/20  07:00:00,38.5833197971,4.02710423942,0.0111912232223,0.0,9.17985065927,19.4245,130.658224605,108.770339226,16.6994,5.18848537951
 12/20  08:00:00,46.0549845754,4.02710423942,0.0147748724987,0.0,9.17985065927,26.9147,144.714246992,101.020995581,25.0491,18.644151411
 12/20  09:00:00,42.8832784467,4.02710423942,0.00314946638958,0.0,9.17985065927,26.9147,151.005102264,100.149989955,33.3988,17.4563123089
 12/20  10:00:00,34.3368421043,4.02710423942,0.0,0.0,9.17985065927,19.4245,137.638308064,98.6654702677,25.0491,13.9237377958
 12/20  11:00:00,41.8305638766,4.02710423942,0.00353587046501,0.0,9.17985065927,26.9147,152.019597282,97.522135518,41.7485,12.7489617636
 12/20  12:00:00,42.6015656945,4.02710423942,0.0,0.0,9.17985065927,26.9147,143.99211765,88.319453514,41.7485,13.9241641365
 12/20  13:00:00,41.885275109,4.02710423942,0.0,0.0,9.17985065927,26.9147,131.438907421,76.9404907717,41.7485,12.7499166492
 12/20  14:00:00,34.3599359377,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.953096704,75.5560211205,33.3988,10.9982755832
 12/20  15:00:00,34.3579508103,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.369221703,79.0705737376,25.0491,9.24954796579
 12/20  16:00:00,34.3433916349,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.837933234,84.6090984858,33.3988,9.83003474854
 12/20  17:00:00,42.834466425,4.02710423942,0.00870887669524,0.0,9.17985065927,26.9147,142.143125432,82.7961425463,50.0982,9.24878288558
 12/20  18:00:00,46.0192707363,4.02710423942,0.00156409913881,0.0,9.17985065927,26.9147,139.119725897,76.2709473054,50.0982,12.7505785913
 12/20  19:00:00,46.0285157096,4.02710423942,0.00374268238171,0.0,9.17985065927,26.9147,137.213380645,70.2436399911,50.0982,16.8715406539
 12/20  20:00:00,38.6707708821,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.461850772,72.4127283152,33.3988,18.6503224568
 12/20  21:00:00,38.6527845385,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.847518644,71.7598392904,33.3988,15.6888793538
 12/20  22:00:00,38.5820361991,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.431631922,76.928026303,25.0491,17.4545056194
 12/20  23:00:00,38.4707363245,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.781018955,79.1543502744,16.6994,13.9272686802
 12/20  24:00:00,39.2781030826,4.02710423942,0.0,0.0,9.17985065927,19.4245,98.0618717066,81.6277689623,8.3497,8.08440274429
 12/21  01:00:00,22.5173474729,4.02710423942,0.0,0.0,4.58992532963,8.1892,97.6149910883,87.9278874869,3.33988,6.34722360146
 12/21  02:00:00,14.6540963727,0.0,0.0,0.0,1.52997510988,7.4902,3.93193156176,0.0,3.33988,0.592051561763
 12/21  03:00:00,14.6784704836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  04:00:00,14.6918487227,0.0,0.0,0.0,1.52997510988,7.4902,3.93193749779,0.0,3.33988,0.592057497789
 12/21  05:00:00,14.8435464943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.6323366987,4.02710423942,0.0,0.0,4.58992532963,8.1892,99.0347834682,90.6650834682,8.3497,0.02
 12/21  07:00:00,38.597743799,4.02710423942,0.0132968396002,0.0,9.17985065927,19.4245,109.058041863,87.1700029028,16.6994,5.18863896025
 12/21  08:00:00,46.0726220906,4.02710423942,0.0173457922586,0.0,9.17985065927,26.9147,124.281863886,80.5867982763,25.0491,18.64596561
 12/21  09:00:00,42.8986226573,4.02710423942,0.00359899316779,0.0,9.17985065927,26.9147,132.615928776,81.7611261384,33.3988,17.4560026377
 12/21  10:00:00,34.3487556782,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.520407301,84.5450279938,25.0491,13.9262793071
 12/21  11:00:00,41.841403366,4.02710423942,0.00766430076684,0.0,9.17985065927,26.9147,140.067909479,85.5693221541,41.7485,12.7500873254
 12/21  12:00:00,42.6074441887,4.02710423942,0.0,0.0,9.17985065927,26.9147,132.495479989,76.8189417883,41.7485,13.9280382005
 12/21  13:00:00,41.8860245525,4.02710423942,0.0,0.0,9.17985065927,26.9147,124.856125532,70.3584468648,41.7485,12.7491786669
 12/21  14:00:00,34.3612058086,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.114289625,74.7176442523,33.3988,10.9978453726
 12/21  15:00:00,34.3577438844,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.205751327,83.3280513867,25.0491,9.82859994004
 12/21  16:00:00,34.3422779534,4.02710423942,0.0,0.0,9.17985065927,19.4245,132.756147714,90.108021182,33.3988,9.24932653191
 12/21  17:00:00,42.8315566232,4.02710423942,0.0100889425135,0.0,9.17985065927,26.9147,151.016777861,91.0894794803,50.0982,9.82909838056
 12/21  18:00:00,46.0111366188,4.02710423942,0.0,0.0,9.17985065927,26.9147,151.16306553,88.8936631335,50.0982,12.1712023966
 12/21  19:00:00,46.0219008963,4.02710423942,0.00337738044907,0.0,9.17985065927,26.9147,151.632575037,84.0791443889,50.0982,17.4552306484
 12/21  20:00:00,38.6630655255,4.02710423942,0.0,0.0,9.17985065927,19.4245,138.294832509,86.2496036165,33.3988,18.646428893
 12/21  21:00:00,38.644373586,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.218615739,87.1300310583,33.3988,15.6897846805
 12/21  22:00:00,38.5720570518,4.02710423942,0.0,0.0,9.17985065927,19.4245,137.801845205,95.2962704615,25.0491,17.456474744
 12/21  23:00:00,38.4607474082,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.726286641,100.100306282,16.6994,13.9265803582
 12/21  24:00:00,39.2699129911,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.365212714,103.931296207,8.3497,8.0842165073
 12/22  01:00:00,22.5094202201,4.02710423942,0.0,0.0,4.58992532963,8.1892,123.86188289,114.174785365,3.33988,6.34721752465
 12/22  02:00:00,14.6365623421,0.0,0.0,0.0,1.52997510988,7.4902,3.93193048228,0.0,3.33988,0.592050482281
 12/22  03:00:00,14.6559822921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  04:00:00,14.6668722275,0.0,0.0,0.0,1.52997510988,7.4902,3.93193642003,0.0,3.33988,0.592056420027
 12/22  05:00:00,15.3310751108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  06:00:00,23.1297797648,4.02710423942,0.00643783586363,0.0,4.58992532963,8.1892,146.591597514,138.221897514,8.3497,0.02
 12/22  07:00:00,38.8049595932,4.02710423942,0.0102206148832,0.0,9.17985065927,19.4245,157.806244117,135.918130744,16.6994,5.18871337343
 12/22  08:00:00,46.045219921,4.02710423942,0.0132387360226,0.0,9.17985065927,26.9147,174.350386597,130.65379655,25.0491,18.6474900467
 12/22  09:00:00,42.8737546691,4.02710423942,0.00262276467673,0.0,9.17985065927,26.9147,183.084566805,132.22741662,33.3988,17.4583501856
 12/22  10:00:00,34.327033915,4.02710423942,0.0,0.0,9.17985065927,19.4245,171.627341922,132.649315469,25.0491,13.9289264527
 12/22  11:00:00,41.8194210947,4.02710423942,0.00645835619071,0.0,9.17985065927,26.9147,183.053910901,128.554933711,41.7485,12.7504771901
 12/22  12:00:00,42.5874185966,4.02710423942,0.0,0.0,9.17985065927,26.9147,173.965987095,117.706198608,41.7485,14.5112884867
 12/22  13:00:00,41.8656265868,4.02710423942,0.0,0.0,9.17985065927,26.9147,161.038588231,107.118677931,41.7485,12.1714103001
 12/22  14:00:00,34.3423800277,4.02710423942,0.0,0.0,9.17985065927,19.4245,154.820523079,109.845985409,33.3988,11.5757376702
 12/22  15:00:00,34.3423314735,4.02710423942,0.0,0.0,9.17985065927,19.4245,150.0552078,115.757029963,25.0491,9.24907783738
 12/22  16:00:00,34.3298515489,4.02710423942,0.0,0.0,9.17985065927,19.4245,162.086101736,118.857311222,33.3988,9.82999051331
 12/22  17:00:00,42.8171458976,4.02710423942,0.00713113425612,0.0,9.17985065927,26.9147,179.501804902,120.154071712,50.0982,9.24953318976
 12/22  18:00:00,45.9992272464,4.02710423942,0.00127829225523,0.0,9.17985065927,26.9147,179.721295732,116.872746711,50.0982,12.7503490215
 12/22  19:00:00,46.0066110274,4.02710423942,0.00146340304338,0.0,9.17985065927,26.9147,179.24884435,111.693572707,50.0982,17.4570716435
 12/22  20:00:00,38.5069271353,4.02710423942,0.0,0.0,9.17985065927,19.4245,165.145943348,113.105070143,33.3988,18.6420732054
 12/22  21:00:00,38.4977323124,4.02710423942,0.0,0.0,9.17985065927,19.4245,160.866091456,111.777008218,33.3988,15.690283238
 12/22  22:00:00,38.4592025471,4.02710423942,0.0,0.0,9.17985065927,19.4245,164.689271112,122.182197106,25.0491,17.4579740058
 12/22  23:00:00,38.4530029872,4.02710423942,0.0,0.0,9.17985065927,19.4245,157.934878508,127.309929979,16.6994,13.925548529
 12/22  24:00:00,39.2630878486,4.02710423942,0.0,0.0,9.17985065927,19.4245,145.870157872,129.434969091,8.3497,8.08548878093
 12/23  01:00:00,22.5027034388,4.02710423942,0.0,0.0,4.58992532963,8.1892,145.736853325,136.049934064,3.33988,6.34703926048
 12/23  02:00:00,14.6229336273,0.0,0.0,0.0,1.52997510988,7.4902,3.93196607459,0.0,3.33988,0.592086074593
 12/23  03:00:00,14.6412628614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  04:00:00,14.6542791461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.8055312328,0.0,0.0,0.0,1.52997510988,7.4902,3.93197195575,0.0,3.33988,0.592091955753
 12/23  06:00:00,22.6178114621,4.02710423942,0.0135673858837,0.0,4.58992532963,8.1892,139.635264468,131.265564468,8.3497,0.02
 12/23  07:00:00,38.5762352304,4.02710423942,0.0108243483414,0.0,9.17985065927,19.4245,146.631985441,124.74393729,16.6994,5.18864815148
 12/23  08:00:00,46.0373848386,4.02710423942,0.00923874645064,0.0,9.17985065927,26.9147,142.506994633,112.842281363,25.0491,4.61561326974
 12/23  09:00:00,42.8656716588,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.308133115,107.719704404,33.3988,5.18962871083
 12/23  10:00:00,34.3288660102,4.02710423942,0.00094242652429,0.0,9.17985065927,19.4245,147.844184725,107.104266542,25.0491,15.6908181824
 12/23  11:00:00,41.8244311543,4.02710423942,0.00236447353077,0.0,9.17985065927,26.9147,163.96664257,107.708983672,41.7485,14.5091588975
 12/23  12:00:00,42.5959169509,4.02710423942,0.0,0.0,9.17985065927,26.9147,152.605341772,95.1655270162,41.7485,15.691314756
 12/23  13:00:00,41.8779635711,4.02710423942,0.0,0.0,9.17985065927,26.9147,146.500111202,89.0615414666,41.7485,15.6900697352
 12/23  14:00:00,34.3509818005,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.716957324,89.3888693576,33.3988,13.9292879667
 12/23  15:00:00,34.3515701332,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.335970764,92.5362983981,25.0491,12.7505723658
 12/23  16:00:00,34.338874319,4.02710423942,0.0,0.0,9.17985065927,19.4245,140.076027341,93.9275335583,33.3988,12.7496937822
 12/23  17:00:00,42.8274809067,4.02710423942,0.00600942503408,0.0,9.17985065927,26.9147,153.941663526,92.8445520881,50.0982,10.9989114379
