Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  18:00:00,46.0086726789,4.02710423942,0.0,0.0,9.17985065927,26.9147,161.262021518,98.4121185844,50.0982,12.7517029341
 12/23  19:00:00,46.016776475,4.02710423942,0.00165008222725,0.0,9.17985065927,26.9147,160.665229406,93.1081132023,50.0982,17.4589162041
 12/23  20:00:00,38.6606196154,4.02710423942,0.0,0.0,9.17985065927,19.4245,141.25581106,90.3993972513,33.3988,17.4576138087
 12/23  21:00:00,38.6415886375,4.02710423942,0.0,0.0,9.17985065927,19.4245,143.711184292,94.6213081671,33.3988,15.6910761252
 12/23  22:00:00,38.5705488717,4.02710423942,0.0,0.0,9.17985065927,19.4245,138.556815771,96.0514667013,25.0491,17.45624907
 12/23  23:00:00,38.4596035216,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.165496236,101.29457549,16.6994,12.1715207467
 12/23  24:00:00,39.2667228231,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.740424662,117.563601034,8.3497,9.82712362786
 12/24  01:00:00,22.505603465,4.02710423942,0.0,0.0,4.58992532963,8.1892,141.752179222,130.325634301,3.33988,8.08666492159
 12/24  02:00:00,14.6319776185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.6522873926,0.0,0.0,0.0,1.52997510988,7.4902,3.93197618102,0.0,3.33988,0.592096181016
 12/24  04:00:00,14.6654002678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,14.8157145623,0.0,0.0,0.0,1.52997510988,7.4902,3.93193034268,0.0,3.33988,0.59205034268
 12/24  06:00:00,22.6201865943,4.02710423942,0.011911247449,0.0,4.58992532963,8.1892,141.052707404,132.683007404,8.3497,0.02
 12/24  07:00:00,38.5774446127,4.02710423942,0.0108240186485,0.0,9.17985065927,19.4245,148.577962143,126.687834033,16.6994,5.19072810973
 12/24  08:00:00,46.0386045768,4.02710423942,0.00922619450041,0.0,9.17985065927,26.9147,143.915418193,114.251744397,25.0491,4.61457379536
 12/24  09:00:00,42.8683105914,4.02710423942,0.00259495496309,0.0,9.17985065927,26.9147,150.19624748,111.607137651,33.3988,5.19030982981
 12/24  10:00:00,34.3222313991,4.02710423942,0.0,0.0,9.17985065927,19.4245,145.671749113,116.007556648,25.0491,4.61509246539
 12/24  11:00:00,41.8239306302,4.02710423942,0.0115487497788,0.0,9.17985065927,26.9147,171.720460244,114.280100542,41.7485,15.6918597021
 12/24  12:00:00,42.5898647731,4.02710423942,0.0,0.0,9.17985065927,26.9147,166.947184917,108.925512219,41.7485,16.2731726979
 12/24  13:00:00,41.8665967672,4.02710423942,0.0,0.0,9.17985065927,26.9147,155.152123779,100.653995408,41.7485,12.7496283718
 12/24  14:00:00,34.3435087974,4.02710423942,0.0,0.0,9.17985065927,19.4245,144.223772633,98.653496856,33.3988,12.1714757769
 12/24  15:00:00,34.3454604208,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.073029126,101.196664273,25.0491,9.82726485301
 12/24  16:00:00,34.3327949844,4.02710423942,0.0,0.0,9.17985065927,19.4245,146.605459124,103.378010969,33.3988,9.82864815489
 12/24  17:00:00,41.7622602066,4.02710423942,0.00752802765604,0.0,9.17985065927,26.9147,162.612183443,103.263034842,50.0982,9.2509486014
 12/24  18:00:00,46.0017385344,4.02710423942,0.0,0.0,9.17985065927,26.9147,167.809157088,104.96018296,50.0982,12.7507741282
 12/24  19:00:00,46.0075591735,4.02710423942,0.0,0.0,9.17985065927,26.9147,169.649670651,103.860597311,50.0982,15.6908733398
 12/24  20:00:00,38.6501515305,4.02710423942,0.0,0.0,9.17985065927,19.4245,155.08048043,105.41185086,33.3988,16.2698295699
 12/24  21:00:00,38.6310575511,4.02710423942,0.0,0.0,9.17985065927,19.4245,151.620534428,106.049493559,33.3988,12.1722408696
 12/24  22:00:00,38.5617648302,4.02710423942,0.0,0.0,9.17985065927,19.4245,157.314004115,115.992104467,25.0491,16.2727996487
 12/24  23:00:00,38.4530926244,4.02710423942,0.0,0.0,9.17985065927,19.4245,153.160662561,123.71206725,16.6994,12.7491953107
 12/24  24:00:00,39.2631061147,4.02710423942,0.0,0.0,9.17985065927,19.4245,136.778427395,122.080854044,8.3497,6.34787335107
 12/25  01:00:00,22.5051235334,4.02710423942,0.0,0.0,4.58992532963,8.1892,133.678101413,122.252376308,3.33988,8.08584510534
 12/25  02:00:00,14.630438364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.649972188,0.0,0.0,0.0,1.52997510988,7.4902,3.93197059226,0.0,3.33988,0.592090592259
 12/25  04:00:00,14.6645020276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.8168210541,0.0,0.0,0.0,1.52997510988,7.4902,3.86943133205,0.0,3.33988,0.529551332051
 12/25  06:00:00,22.6236873227,4.02710423942,0.0121550469507,0.0,4.58992532963,8.1892,121.949727878,113.517574774,8.3497,0.0824531042362
 12/25  07:00:00,38.5818731857,4.02710423942,0.0117350240035,0.0,9.17985065927,19.4245,128.768450673,106.878422127,16.6994,5.19062854566
 12/25  08:00:00,46.0475987253,4.02710423942,0.0104737653905,0.0,9.17985065927,26.9147,121.32150456,91.658153532,25.0491,4.61425102815
 12/25  09:00:00,42.8778250462,4.02710423942,0.0,0.0,9.17985065927,26.9147,125.067444418,86.4784365432,33.3988,5.19020787483
 12/25  10:00:00,34.3357757134,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.667482346,86.0022402904,25.0491,4.61614205513
 12/25  11:00:00,41.8391329729,4.02710423942,0.00629525702599,0.0,9.17985065927,26.9147,134.305253085,76.8532969964,41.7485,15.7034560882
 12/25  12:00:00,42.610207627,4.02710423942,0.0,0.0,9.17985065927,26.9147,127.293535397,69.2831586016,41.7485,16.2618767958
 12/25  13:00:00,41.9093247142,4.02710423942,0.0,0.0,9.17985065927,26.9147,109.223115693,54.7235088838,41.7485,12.7511068089
 12/25  14:00:00,34.3675624433,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.653930305,66.5031673682,33.3988,12.7519629368
 12/25  15:00:00,34.3589471459,4.02710423942,0.0,0.0,9.17985065927,19.4245,114.875578348,80.5756800187,25.0491,9.25079832937
 12/25  16:00:00,34.3424160454,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.740587506,84.5138201997,33.3988,9.82796730609
 12/25  17:00:00,41.7756454637,4.02710423942,0.00864184391628,0.0,9.17985065927,26.9147,143.553368546,83.6252530498,50.0982,9.82991549649
 12/25  18:00:00,46.0162395962,4.02710423942,0.0,0.0,9.17985065927,26.9147,143.330966537,81.0606183548,50.0982,12.172148182
 12/25  19:00:00,46.0226906414,4.02710423942,0.0,0.0,9.17985065927,26.9147,144.285484092,77.9155877126,50.0982,16.2716963794
 12/25  20:00:00,38.6656514511,4.02710423942,0.0,0.0,9.17985065927,19.4245,127.749802569,78.6595124402,33.3988,15.6914901291
 12/25  21:00:00,38.6463608694,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.138392399,77.9861064616,33.3988,12.7534859375
 12/25  22:00:00,38.5743872195,4.02710423942,0.0,0.0,9.17985065927,19.4245,125.078458024,84.3393453431,25.0491,15.6900126808
 12/25  23:00:00,38.4632637953,4.02710423942,0.0,0.0,9.17985065927,19.4245,116.831683126,87.381932605,16.6994,12.7503505213
 12/25  24:00:00,39.2717158075,4.02710423942,0.0,0.0,9.17985065927,19.4245,101.254656371,86.5577791835,8.3497,6.34717718765
 12/26  01:00:00,22.5127635731,4.02710423942,0.0,0.0,4.58992532963,8.1892,102.827757692,92.5641403655,3.33988,6.92373732619
 12/26  02:00:00,14.6486317622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  03:00:00,14.6725087081,0.0,0.0,0.0,1.52997510988,7.4902,3.931959872,0.0,3.33988,0.592079872
 12/26  04:00:00,14.6857259079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  05:00:00,15.3511576495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.1407714557,4.02710423942,0.00213473716806,0.0,4.58992532963,8.1892,107.234758499,98.2929727363,8.3497,0.592085763002
 12/26  07:00:00,38.8189803666,4.02710423942,0.0126871932035,0.0,9.17985065927,19.4245,111.844092054,89.9540796622,16.6994,5.19061239207
 12/26  08:00:00,46.068574606,4.02710423942,0.0173935682668,0.0,9.17985065927,26.9147,121.728641402,78.0334782151,25.0491,18.6460631865
 12/26  09:00:00,42.8968131553,4.02710423942,0.00381752501933,0.0,9.17985065927,26.9147,125.833305903,74.9773115737,33.3988,17.4571943297
 12/26  10:00:00,34.3507024011,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.155452962,70.5957416886,25.0491,14.5106112734
 12/26  11:00:00,41.8585794721,4.02710423942,0.00872443508434,0.0,9.17985065927,26.9147,120.746614418,66.2452904284,41.7485,12.7528239892
 12/26  12:00:00,42.6236154968,4.02710423942,0.0,0.0,9.17985065927,26.9147,110.958799951,55.2805352304,41.7485,13.9297647208
 12/26  13:00:00,41.918058287,4.02710423942,0.0,0.0,9.17985065927,26.9147,101.66912932,47.1687631231,41.7485,12.7518661966
 12/26  14:00:00,34.3901831845,4.02710423942,0.0,0.0,9.17985065927,19.4245,96.3839728349,51.4070616201,33.3988,11.5781112148
 12/26  15:00:00,34.3968162221,4.02710423942,0.0,0.0,9.17985065927,19.4245,88.3966288215,54.0961501544,25.0491,9.25137866717
 12/26  16:00:00,34.380710339,4.02710423942,0.0,0.0,9.17985065927,19.4245,103.37464153,60.1479863225,33.3988,9.82785520702
 12/26  17:00:00,41.8023408703,4.02710423942,0.00996175787007,0.0,9.17985065927,26.9147,122.663537045,62.735875146,50.0982,9.82946189849
 12/26  18:00:00,46.0310907497,4.02710423942,0.0,0.0,9.17985065927,26.9147,128.903308687,66.0537229654,50.0982,12.7513857215
 12/26  19:00:00,46.0371073302,4.02710423942,0.0018827594069,0.0,9.17985065927,26.9147,130.899856569,63.3411507247,50.0982,17.4605058443
 12/26  20:00:00,38.535864923,4.02710423942,0.0,0.0,9.17985065927,19.4245,112.464613138,60.4177018068,33.3988,18.6481113308
 12/26  21:00:00,38.5278628019,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.727052819,62.0561956045,33.3988,16.272057214
 12/26  22:00:00,38.4827498879,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.046630932,76.5401354908,25.0491,17.4573954416
 12/26  23:00:00,38.4688266076,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.912197723,90.285456325,16.6994,13.9273413975
 12/26  24:00:00,39.2718958393,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.967867627,103.531862194,8.3497,8.08630543321
 12/27  01:00:00,22.5102777479,4.02710423942,0.00133455843962,0.0,4.58992532963,8.1892,124.835294078,115.147607766,3.33988,6.34780631229
 12/27  02:00:00,14.6397338444,0.0,0.0,0.0,1.52997510988,7.4902,3.93197167701,0.0,3.33988,0.592091677007
 12/27  03:00:00,14.6617921057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  04:00:00,14.6756395893,0.0,0.0,0.0,1.52997510988,7.4902,3.93196726114,0.0,3.33988,0.592087261143
 12/27  05:00:00,14.8275470388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  06:00:00,22.6229890983,4.02710423942,0.00246343090527,0.0,4.58992532963,8.1892,110.342015767,101.400222629,8.3497,0.592093138657
 12/27  07:00:00,38.5907362126,4.02710423942,0.0127830599448,0.0,9.17985065927,19.4245,112.874473345,91.5594237525,16.6994,4.61564959252
 12/27  08:00:00,46.0687880609,4.02710423942,0.0174422965389,0.0,9.17985065927,26.9147,124.130703907,79.8492814926,25.0491,19.2323224144
 12/27  09:00:00,42.8976920278,4.02710423942,0.00392912411075,0.0,9.17985065927,26.9147,126.738372013,75.8766085804,33.3988,17.4629634326
 12/27  10:00:00,34.3513929202,4.02710423942,0.0,0.0,9.17985065927,19.4245,113.202609354,73.6431695077,25.0491,14.5103398465
 12/27  11:00:00,41.8489785865,4.02710423942,0.00857109594286,0.0,9.17985065927,26.9147,125.813054049,71.3114599078,41.7485,12.7530941414
 12/27  12:00:00,42.6150889773,4.02710423942,0.0,0.0,9.17985065927,26.9147,117.620844589,61.9417964651,41.7485,13.9305481236
 12/27  13:00:00,41.9046543145,4.02710423942,0.0,0.0,9.17985065927,26.9147,108.752247252,53.6722247765,41.7485,13.3315224757
 12/27  14:00:00,34.3817626978,4.02710423942,0.0,0.0,9.17985065927,19.4245,100.529339008,56.1305044975,33.3988,11.0000345105
 12/27  15:00:00,34.3782929726,4.02710423942,0.0,0.0,9.17985065927,19.4245,97.6430711035,62.7639122492,25.0491,9.83005885432
 12/27  16:00:00,34.3630687463,4.02710423942,0.0,0.0,9.17985065927,19.4245,110.731360515,68.082005884,33.3988,9.25055463111
 12/27  17:00:00,41.7895544571,4.02710423942,0.00965264934579,0.0,9.17985065927,26.9147,131.210910061,71.2840570122,50.0982,9.8286530486
 12/27  18:00:00,46.0242900963,4.02710423942,0.0,0.0,9.17985065927,26.9147,138.649199385,75.7991690852,50.0982,12.7518302997
 12/27  19:00:00,46.0308398487,4.02710423942,0.00169462041733,0.0,9.17985065927,26.9147,143.018092071,75.4610330058,50.0982,17.4588590651
 12/27  20:00:00,38.6714529081,4.02710423942,0.0,0.0,9.17985065927,19.4245,129.249106814,76.6166680312,33.3988,19.2336387823
 12/27  21:00:00,38.6526207586,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.251828784,75.1610738038,33.3988,15.6919549799
 12/27  22:00:00,38.5799477234,4.02710423942,0.0,0.0,9.17985065927,19.4245,124.817078469,82.3105055881,25.0491,17.4574728809
 12/27  23:00:00,38.4667503406,4.02710423942,0.0,0.0,9.17985065927,19.4245,123.027127856,91.8166201412,16.6994,14.5111077148
 12/27  24:00:00,39.2709855309,4.02710423942,0.0,0.0,9.17985065927,19.4245,119.023685901,102.588359122,8.3497,8.08562677912
 12/28  01:00:00,22.5094967908,4.02710423942,0.00134806801635,0.0,4.58992532963,8.1892,129.590920797,119.903013012,3.33988,6.34802778493
 12/28  02:00:00,14.6393959122,0.0,0.0,0.0,1.52997510988,7.4902,3.93196249203,0.0,3.33988,0.59208249203
 12/28  03:00:00,14.6587387254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  04:00:00,14.6678932568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.8138495259,0.0,0.0,0.0,1.52997510988,7.4902,3.93196839544,0.0,3.33988,0.592088395444
 12/28  06:00:00,22.6146764067,4.02710423942,0.00699752509243,0.0,4.58992532963,8.1892,157.501432783,149.131732783,8.3497,0.02
 12/28  07:00:00,38.5743353324,4.02710423942,0.0102588340314,0.0,9.17985065927,19.4245,166.707653633,144.819234256,16.6994,5.18901937714
 12/28  08:00:00,46.0432641951,4.02710423942,0.0132585776116,0.0,9.17985065927,26.9147,182.74645312,138.463009719,25.0491,19.234343401
 12/28  09:00:00,42.8726427784,4.02710423942,0.00287325515119,0.0,9.17985065927,26.9147,184.957096273,134.097972792,33.3988,17.4603234812
 12/28  10:00:00,34.3284361759,4.02710423942,0.0,0.0,9.17985065927,19.4245,153.053330212,113.493941707,25.0491,14.5102885045
 12/28  11:00:00,41.8295320335,4.02710423942,0.00246992323606,0.0,9.17985065927,26.9147,148.923021518,94.422357777,41.7485,12.7521637412
 12/28  12:00:00,42.6060239555,4.02710423942,0.0,0.0,9.17985065927,26.9147,129.673237029,73.9939679816,41.7485,13.930769047
 12/28  13:00:00,41.8912052999,4.02710423942,0.0,0.0,9.17985065927,26.9147,118.659724869,63.5797651785,41.7485,13.3314596901
 12/28  14:00:00,34.360217386,4.02710423942,0.0,0.0,9.17985065927,19.4245,111.699612229,67.3001997033,33.3988,11.0006125253
 12/28  15:00:00,34.3567621627,4.02710423942,0.0,0.0,9.17985065927,19.4245,109.118648211,74.2385720405,25.0491,9.83097617041
 12/28  16:00:00,34.3406102595,4.02710423942,0.0,0.0,9.17985065927,19.4245,122.084748881,79.434005122,33.3988,9.25194375856
 12/28  17:00:00,41.7715947842,4.02710423942,0.00841138683888,0.0,9.17985065927,26.9147,138.376056297,78.4494570805,50.0982,9.82839921667
 12/28  18:00:00,46.0122438829,4.02710423942,0.00142196189706,0.0,9.17985065927,26.9147,135.338371015,72.4882163717,50.0982,12.7519546429
 12/28  19:00:00,46.0208947947,4.02710423942,0.00339433342634,0.0,9.17985065927,26.9147,133.367537921,65.8083862408,50.0982,17.4609516806
 12/28  20:00:00,38.6623787393,4.02710423942,0.0,0.0,9.17985065927,19.4245,121.116597958,68.4839488839,33.3988,19.2338490743
 12/28  21:00:00,38.6435892157,4.02710423942,0.0,0.0,9.17985065927,19.4245,118.825982003,69.7365633173,33.3988,15.6906186859
 12/28  22:00:00,38.5729223694,4.02710423942,0.0,0.0,9.17985065927,19.4245,120.527616607,77.4364787082,25.0491,18.0420378988
 12/28  23:00:00,38.4634947415,4.02710423942,0.0,0.0,9.17985065927,19.4245,115.37780994,84.7498640947,16.6994,13.9285458458
 12/28  24:00:00,39.2723376585,4.02710423942,0.0,0.0,9.17985065927,19.4245,107.482333612,91.0459324597,8.3497,8.08670115216
 12/29  01:00:00,22.5127725469,4.02710423942,0.0,0.0,4.58992532963,8.1892,110.603519034,100.339707924,3.33988,6.92393110949
 12/29  02:00:00,14.6431839779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  03:00:00,14.6646517662,0.0,0.0,0.0,1.52997510988,7.4902,3.93197330249,0.0,3.33988,0.592093302493
 12/29  04:00:00,14.6772907266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  05:00:00,15.3428969641,0.0,0.0,0.0,1.52997510988,7.4902,3.9319274494,0.0,3.33988,0.592047449399
 12/29  06:00:00,23.1349715984,4.02710423942,0.00247889298737,0.0,4.58992532963,8.1892,117.776895455,109.407195455,8.3497,0.02
 12/29  07:00:00,38.8130795886,4.02710423942,0.0113200683246,0.0,9.17985065927,19.4245,126.828266291,104.937879197,16.6994,5.19098709331
 12/29  08:00:00,46.0564952817,4.02710423942,0.014952043833,0.0,9.17985065927,26.9147,141.424798794,97.7248401664,25.0491,18.6508586279
 12/29  09:00:00,42.8847382892,4.02710423942,0.00312438839468,0.0,9.17985065927,26.9147,149.61762414,98.1732342528,33.3988,18.0455898877
 12/29  10:00:00,34.3366380095,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.147210928,100.168669965,25.0491,13.9294409626
 12/29  11:00:00,41.8296598635,4.02710423942,0.00807068775693,0.0,9.17985065927,26.9147,158.523283561,103.964428161,41.7485,12.8103554005
 12/29  12:00:00,42.5933324133,4.02710423942,0.0,0.0,9.17985065927,26.9147,154.711334106,98.5084346841,41.7485,14.4543994218
 12/29  13:00:00,41.8745585455,4.02710423942,0.0,0.0,9.17985065927,26.9147,147.069794698,92.568028599,41.7485,12.7532660989
 12/29  14:00:00,34.3488484263,4.02710423942,0.0,0.0,9.17985065927,19.4245,142.145292808,97.1671394939,33.3988,11.5793533146
 12/29  15:00:00,34.3470318232,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.910274344,105.030878428,25.0491,9.83029591569
 12/29  16:00:00,34.3335319234,4.02710423942,0.0,0.0,9.17985065927,19.4245,153.261341926,110.610671389,33.3988,9.25187053693
 12/29  17:00:00,41.7616967909,4.02710423942,0.00739567600501,0.0,9.17985065927,26.9147,169.442190624,109.515350467,50.0982,9.82864015733
 12/29  18:00:00,46.001449037,4.02710423942,0.0,0.0,9.17985065927,26.9147,168.374747209,105.524643187,50.0982,12.7519040222
 12/29  19:00:00,46.0104278872,4.02710423942,0.00314299507895,0.0,9.17985065927,26.9147,167.800457264,100.159205902,50.0982,17.5430513618
 12/29  20:00:00,38.5095824057,4.02710423942,0.0,0.0,9.17985065927,19.4245,155.212062432,102.659853957,33.3988,19.1534084749
 12/29  21:00:00,38.5003624033,4.02710423942,0.0,0.0,9.17985065927,19.4245,152.770689553,103.096849751,33.3988,16.2750398021
 12/29  22:00:00,38.4619423365,4.02710423942,0.0,0.0,9.17985065927,19.4245,152.080308973,109.568784806,25.0491,17.4624241672
 12/29  23:00:00,38.4564061222,4.02710423942,0.0,0.0,9.17985065927,19.4245,144.329263856,113.119664523,16.6994,14.5101993338
 12/29  24:00:00,39.2662513859,4.02710423942,0.0,0.0,9.17985065927,19.4245,133.291625495,116.855629555,8.3497,8.08629593989
 12/30  01:00:00,22.5060350845,4.02710423942,0.0,0.0,4.58992532963,8.1892,134.933351584,125.244878493,3.33988,6.34859309076
 12/30  02:00:00,14.628563677,0.0,0.0,0.0,1.52997510988,7.4902,3.93192705893,0.0,3.33988,0.592047058927
 12/30  03:00:00,14.6480206622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.6611080458,0.0,0.0,0.0,1.52997510988,7.4902,3.93193300213,0.0,3.33988,0.59205300213
 12/30  05:00:00,14.811982673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.6200789029,4.02710423942,0.0122891423783,0.0,4.58992532963,8.1892,136.789228862,128.419528862,8.3497,0.02
 12/30  07:00:00,38.5782805219,4.02710423942,0.0109342211412,0.0,9.17985065927,19.4245,143.95562976,122.066908073,16.6994,5.18932168671
 12/30  08:00:00,46.0393265434,4.02710423942,0.00923978652437,0.0,9.17985065927,26.9147,140.370383242,110.130914092,25.0491,5.19036915083
 12/30  09:00:00,42.8690826353,4.02710423942,0.00260795978786,0.0,9.17985065927,26.9147,145.876425809,107.862245568,33.3988,4.61538024081
 12/30  10:00:00,34.3308104933,4.02710423942,0.0041284157079,0.0,9.17985065927,19.4245,151.240191503,109.913772333,25.0491,16.2773191692
 12/30  11:00:00,41.8239348953,4.02710423942,0.00668143747914,0.0,9.17985065927,26.9147,167.260953826,111.000872136,41.7485,14.5115816905
 12/30  12:00:00,42.590560845,4.02710423942,0.0,0.0,9.17985065927,26.9147,160.750297615,103.309471319,41.7485,15.6923262955
 12/30  13:00:00,41.8691086828,4.02710423942,0.0,0.0,9.17985065927,26.9147,157.76501668,99.7399868898,41.7485,16.2765297898
 12/30  14:00:00,34.3458969082,4.02710423942,0.0,0.0,9.17985065927,19.4245,148.214713218,100.305319751,33.3988,14.5105934669
 12/30  15:00:00,34.3471385729,4.02710423942,0.0,0.0,9.17985065927,19.4245,139.865420335,102.062640943,25.0491,12.7536793916
 12/30  16:00:00,34.3350529006,4.02710423942,0.0,0.0,9.17985065927,19.4245,149.293676522,103.142230294,33.3988,12.7526462284
 12/30  17:00:00,41.764789149,4.02710423942,0.00876105640843,0.0,9.17985065927,26.9147,165.482783855,103.807358111,50.0982,11.5772257435
 12/30  18:00:00,46.0018058621,4.02710423942,0.0,0.0,9.17985065927,26.9147,169.437934144,106.585784856,50.0982,12.7539492881
 12/30  19:00:00,46.0121445623,4.02710423942,0.00307878120237,0.0,9.17985065927,26.9147,166.871630356,99.3098108703,50.0982,17.4636194862
 12/30  20:00:00,38.6539150774,4.02710423942,0.0,0.0,9.17985065927,19.4245,147.320985962,96.4630623619,33.3988,17.4591235999
 12/30  21:00:00,38.6345815022,4.02710423942,0.0,0.0,9.17985065927,19.4245,150.15877407,100.485042222,33.3988,16.2749318481
 12/30  22:00:00,38.5653749904,4.02710423942,0.0,0.0,9.17985065927,19.4245,145.466315434,102.953978327,25.0491,17.4632371069
 12/30  23:00:00,38.4568966973,4.02710423942,0.0,0.0,9.17985065927,19.4245,135.458767207,106.008719398,16.6994,12.7506478092
 12/30  24:00:00,39.2668442103,4.02710423942,0.0,0.0,9.17985065927,19.4245,130.118439916,111.939572025,8.3497,9.82916789064
 12/31  01:00:00,22.5073940978,4.02710423942,0.0,0.0,4.58992532963,8.1892,135.67230474,124.245722979,3.33988,8.08670176091
 12/31  02:00:00,14.6296499861,0.0,0.0,0.0,1.52997510988,7.4902,3.93193398742,0.0,3.33988,0.592053987421
 12/31  03:00:00,14.647981816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.6606830625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  05:00:00,14.8113784097,0.0,0.0,0.0,1.52997510988,7.4902,3.93193991958,0.0,3.33988,0.592059919582
 12/31  06:00:00,22.6194190861,4.02710423942,0.0122399410108,0.0,4.58992532963,8.1892,139.377934434,131.008234434,8.3497,0.02
 12/31  07:00:00,38.5773567637,4.02710423942,0.0108364237547,0.0,9.17985065927,19.4245,147.148610335,125.258929503,16.6994,5.19028083234
 12/31  08:00:00,46.0382667827,4.02710423942,0.00912856741891,0.0,9.17985065927,26.9147,143.810628299,113.571415465,25.0491,5.19011283394
 12/31  09:00:00,42.8673835464,4.02710423942,0.0024753396423,0.0,9.17985065927,26.9147,150.736981208,112.722883775,33.3988,4.61529743291
 12/31  10:00:00,34.321948761,4.02710423942,0.0,0.0,9.17985065927,19.4245,149.642476972,119.402592275,25.0491,5.19078469678
 12/31  11:00:00,41.8239563756,4.02710423942,0.0118016529467,0.0,9.17985065927,26.9147,171.954455578,113.929265279,41.7485,16.2766902987
 12/31  12:00:00,42.5905263489,4.02710423942,0.0,0.0,9.17985065927,26.9147,164.744039944,107.301403662,41.7485,15.6941362814
 12/31  13:00:00,41.8689963723,4.02710423942,0.0,0.0,9.17985065927,26.9147,153.967916006,99.4665481362,41.7485,12.7528678702
 12/31  14:00:00,34.344693897,4.02710423942,0.0,0.0,9.17985065927,19.4245,147.034246993,100.303205141,33.3988,13.332241852
 12/31  15:00:00,34.3447896723,4.02710423942,0.0,0.0,9.17985065927,19.4245,145.839366859,110.960086827,25.0491,9.83018003243
 12/31  16:00:00,34.3306985598,4.02710423942,0.0,0.0,9.17985065927,19.4245,161.434868437,118.784777351,33.3988,9.25129108528
 12/31  17:00:00,41.7592940404,4.02710423942,0.0074105274422,0.0,9.17985065927,26.9147,178.555429684,118.627613623,50.0982,9.82961606075
 12/31  18:00:00,45.999238566,4.02710423942,0.0,0.0,9.17985065927,26.9147,181.11373281,118.262305133,50.0982,12.7532276778
 12/31  19:00:00,46.0047940102,4.02710423942,0.0,0.0,9.17985065927,26.9147,181.437013099,115.062575827,50.0982,16.2762372718
 12/31  20:00:00,38.6480280761,4.02710423942,0.0,0.0,9.17985065927,19.4245,164.443294055,114.77047325,33.3988,16.2740208051
 12/31  21:00:00,38.6290522345,4.02710423942,0.0,0.0,9.17985065927,19.4245,159.883897835,113.732158583,33.3988,12.7529392522
 12/31  22:00:00,38.5601961766,4.02710423942,0.0,0.0,9.17985065927,19.4245,162.247148854,121.507463315,25.0491,15.6905855394
 12/31  23:00:00,38.4521269944,4.02710423942,0.0,0.0,9.17985065927,19.4245,155.010794888,124.9787736,16.6994,13.3326212882
 12/31  24:00:00,39.2623751044,4.02710423942,0.0,0.0,9.17985065927,19.4245,141.924107954,127.226062695,8.3497,6.34834525892
